Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,165.122482835,45.430410868,0.0,0.0,43.513341876,52.539744,264.536581227,259.682321227,4.83426,0.02
 01/17  07:00:00,199.397489115,73.5587073337,0.0,0.0,43.513341876,53.238744,3043.22341038,3038.36915038,4.83426,0.02
 01/17  08:00:00,375.871148646,73.5587073337,0.0,0.0,220.879908,53.238744,2592.84523387,2552.62190813,4.83426,35.3890657384
 01/17  09:00:00,460.494421438,73.5587073337,0.0,0.0,220.879908,145.652643033,2324.15476545,2243.25276416,36.25695,44.6450512842
 01/17  10:00:00,448.08387724,73.5587073337,0.0,0.0,220.879908,145.652643033,2240.8523552,2150.24486589,36.25695,54.3505393084
 01/17  11:00:00,453.929542665,73.5587073337,0.0,0.0,220.879908,151.653867033,2152.70115255,2049.89707165,48.3426,54.4614808997
 01/17  12:00:00,454.850095764,73.5587073337,0.0,0.0,220.879908,151.653867033,2013.12882017,1900.91587528,48.3426,63.8703448948
 01/17  13:00:00,453.730054272,73.5587073337,0.0,0.0,220.879908,151.653867033,1844.82714953,1732.3561568,48.3426,64.1283927291
 01/17  14:00:00,447.699929047,73.5587073337,0.0,0.0,220.879908,145.652643033,1723.36012269,1625.72625378,24.1713,73.4625689088
 01/17  15:00:00,447.64238398,73.5587073337,0.0,0.0,220.879908,145.652643033,1625.00615875,1546.43338528,24.1713,54.4014734669
 01/17  16:00:00,439.78332377,73.5587073337,0.0,0.0,220.879908,137.835547516,1621.30928959,1552.86274256,4.83426,63.6122870262
 01/17  17:00:00,434.821104721,73.5587073337,0.0,0.0,220.879908,133.019064,1663.35261164,1613.53507587,4.83426,44.9832757687
 01/17  18:00:00,367.140929442,73.5587073337,0.0,0.0,220.879908,53.238744,1900.79329273,1842.00048436,4.83426,53.9585483676
 01/17  19:00:00,373.154560065,73.5587073337,0.0,0.0,220.879908,53.238744,1978.51781516,1919.46133092,4.83426,54.2222242374
 01/17  20:00:00,373.145079203,73.5587073337,0.0,0.0,220.879908,53.238744,2000.43535232,1986.88180281,4.83426,8.71928951054
 01/17  21:00:00,373.198589817,73.5587073337,0.0,0.0,220.879908,53.238744,2144.55908345,2122.33370464,4.83426,17.3911188007
 01/17  22:00:00,119.538263232,2.27357401563,0.0,0.0,43.513341876,52.539744,20.2800914866,6.74185900988,4.83426,8.70397247671
 01/17  23:00:00,122.106691577,4.67129040591,0.0,0.0,43.513341876,52.539744,26.4057420786,12.9150829219,4.83426,8.65639915669
 01/17  24:00:00,127.867518031,9.2379790269,0.0,0.0,43.513341876,52.539744,46.9177594118,33.4396649382,4.83426,8.64383447353
 01/18  01:00:00,127.450342091,9.88543386069,0.0,0.0,43.513341876,52.539744,47.8825235639,43.0282635639,4.83426,0.02
 01/18  02:00:00,137.621530514,19.981335345,0.0,0.0,43.513341876,52.539744,81.8050957949,76.9508357949,4.83426,0.02
 01/18  03:00:00,150.076802219,32.4629350278,0.0,0.0,43.513341876,52.539744,98.4415077964,84.9822649291,4.83426,8.62498286725
 01/18  04:00:00,154.199635096,36.4926940372,0.0,0.0,43.513341876,52.539744,133.372273901,128.518013901,4.83426,0.02
 01/18  05:00:00,155.110688616,37.0315346657,0.0,0.0,43.513341876,52.539744,123.702555137,118.848295137,4.83426,0.02
 01/18  06:00:00,152.397507599,34.235061716,0.0,0.0,43.513341876,52.539744,180.546579971,167.087341213,4.83426,8.6249787579
 01/18  07:00:00,198.765765544,73.5587073337,0.0,0.0,43.513341876,53.238744,3353.66531028,3348.81105028,4.83426,0.02
 01/18  08:00:00,375.621191154,73.5587073337,0.0,0.0,220.879908,53.238744,2912.4603626,2872.23477075,4.83426,35.3913318434
 01/18  09:00:00,460.168823326,73.5587073337,0.0,0.0,220.879908,145.652643033,2635.29124028,2563.31073262,36.25695,35.7235576573
 01/18  10:00:00,448.006182489,73.5587073337,0.0,0.0,220.879908,145.652643033,2599.53982155,2499.85131293,36.25695,63.4315586186
 01/18  11:00:00,453.87037414,73.5587073337,0.0,0.0,220.879908,151.653867033,2515.7996842,2413.00004061,48.3426,54.4570435976
 01/18  12:00:00,454.90748898,73.5587073337,0.0,0.0,220.879908,151.653867033,2485.6205372,2373.40113115,48.3426,63.8768060506
 01/18  13:00:00,453.839886617,73.5587073337,0.0,0.0,220.879908,151.653867033,2453.66526468,2341.18778601,48.3426,64.1348786606
 01/18  14:00:00,447.784560933,73.5587073337,0.0,0.0,220.879908,145.652643033,2389.12354013,2291.49045143,24.1713,73.4617887032
 01/18  15:00:00,447.776047583,73.5587073337,0.0,0.0,220.879908,145.652643033,2349.79796155,2271.22758147,24.1713,54.3990800848
 01/18  16:00:00,439.892915548,73.5587073337,0.0,0.0,220.879908,137.835547516,2280.34305914,2211.8822955,4.83426,63.6265036339
 01/18  17:00:00,434.923516613,73.5587073337,0.0,0.0,220.879908,133.019064,2159.21346318,2109.39413633,4.83426,44.9850668521
 01/18  18:00:00,367.231684831,73.5587073337,0.0,0.0,220.879908,53.238744,2263.72031132,2213.91616489,4.83426,44.9698864231
 01/18  19:00:00,373.225000534,73.5587073337,0.0,0.0,220.879908,53.238744,2254.57349542,2195.47182019,4.83426,54.2674152253
 01/18  20:00:00,373.635420771,73.5587073337,0.0,0.0,220.879908,53.238744,2230.79780164,2208.54458883,4.83426,17.4189528143
 01/18  21:00:00,373.621875893,73.5587073337,0.0,0.0,220.879908,53.238744,2269.24918777,2247.02450089,4.83426,17.3904268846
 01/18  22:00:00,120.275236988,2.66495211472,0.0,0.0,43.513341876,52.539744,24.7770533377,11.2368099227,4.83426,8.70598341503
 01/18  23:00:00,121.470983271,4.01899357408,0.0,0.0,43.513341876,52.539744,28.620249183,15.1278269122,4.83426,8.65816227072
 01/18  24:00:00,128.903975754,10.2378854224,0.0,0.0,43.513341876,52.539744,51.2000144458,37.7218724938,4.83426,8.64388195195
 01/19  01:00:00,131.019060964,13.4424888178,0.0,0.0,43.513341876,52.539744,48.9765439965,44.1222839965,4.83426,0.02
 01/19  02:00:00,136.335186963,18.6565890003,0.0,0.0,43.513341876,52.539744,87.4601859296,82.6059259296,4.83426,0.02
 01/19  03:00:00,149.923210603,32.3093159341,0.0,0.0,43.513341876,52.539744,93.2510032473,79.7917385308,4.83426,8.62500471642
 01/19  04:00:00,153.539161709,35.7957118091,0.0,0.0,43.513341876,52.539744,138.058936533,133.204676533,4.83426,0.02
 01/19  05:00:00,156.911019631,38.8372909727,0.0,0.0,43.513341876,52.539744,117.68021873,112.82595873,4.83426,0.02
 01/19  06:00:00,164.481129142,46.2689393129,0.0,0.0,43.513341876,52.539744,197.292388508,183.833211068,4.83426,8.62491744037
 01/19  07:00:00,198.790892977,73.5587073337,0.0,0.0,43.513341876,53.238744,3410.69725356,3405.84299356,4.83426,0.02
 01/19  08:00:00,375.649759338,73.5587073337,0.0,0.0,220.879908,53.238744,2979.59892353,2939.37348351,4.83426,35.3911800212
 01/19  09:00:00,457.214888962,73.5587073337,0.0,0.0,220.879908,145.652643033,2699.04494799,2627.06505804,36.25695,35.7229399455
 01/19  10:00:00,448.095323517,73.5587073337,0.0,0.0,220.879908,145.652643033,2686.52977113,2586.82845261,36.25695,63.4443685283
 01/19  11:00:00,454.028730993,73.5587073337,0.0,0.0,220.879908,151.653867033,2651.34717405,2548.54531789,48.3426,54.459256162
 01/19  12:00:00,454.983409713,73.5587073337,0.0,0.0,220.879908,151.653867033,2562.84572996,2450.62101115,48.3426,63.8821188075
 01/19  13:00:00,453.823014374,73.5587073337,0.0,0.0,220.879908,151.653867033,2474.30426129,2361.82230816,48.3426,64.1393531327
 01/19  14:00:00,447.857906147,73.5587073337,0.0,0.0,220.879908,145.652643033,2474.36234549,2376.7227998,24.1713,73.468245693
 01/19  15:00:00,447.796993098,73.5587073337,0.0,0.0,220.879908,145.652643033,2432.79713531,2354.22288899,24.1713,54.4029463216
 01/19  16:00:00,439.923686142,73.5587073337,0.0,0.0,220.879908,137.835547516,2382.43277196,2313.96722337,4.83426,63.6312885856
 01/19  17:00:00,434.976699069,73.5587073337,0.0,0.0,220.879908,133.019064,2309.73976195,2259.91695964,4.83426,44.9885423099
 01/19  18:00:00,367.324813299,73.5587073337,0.0,0.0,220.879908,53.238744,2459.6327229,2405.34740909,4.83426,49.4510538157
 01/19  19:00:00,373.361033033,73.5587073337,0.0,0.0,220.879908,53.238744,2500.79455756,2445.45405989,4.83426,50.5062376697
 01/19  20:00:00,373.778704347,73.5587073337,0.0,0.0,220.879908,53.238744,2490.74675566,2469.21727823,4.83426,16.6952174268
 01/19  21:00:00,373.750504748,73.5587073337,0.0,0.0,220.879908,53.238744,2489.06591668,2466.84045264,4.83426,17.391204046
 01/19  22:00:00,120.588580532,2.96782869094,0.0,0.0,43.513341876,52.539744,28.2839017467,14.7436074453,4.83426,8.70603430144
 01/19  23:00:00,121.491264725,4.01899357408,0.0,0.0,43.513341876,52.539744,34.295323017,20.8029374135,4.83426,8.65812560358
 01/19  24:00:00,131.726082717,13.0187619316,0.0,0.0,43.513341876,52.539744,66.4431496321,52.9649526307,4.83426,8.64393700143
 01/20  01:00:00,135.496028393,17.8908359651,0.0,0.0,43.513341876,52.539744,58.7872478938,53.9329878938,4.83426,0.02
 01/20  02:00:00,155.471488784,37.7595041538,0.0,0.0,43.513341876,52.539744,111.791308019,106.937048019,4.83426,0.02
 01/20  03:00:00,148.24015246,30.5816116266,0.0,0.0,43.513341876,52.539744,109.429212542,95.9699619851,4.83426,8.62499055692
 01/20  04:00:00,159.494890367,41.7135905069,0.0,0.0,43.513341876,52.539744,163.93240355,159.07814355,4.83426,0.02
 01/20  05:00:00,155.340631702,35.5109687361,0.0,0.0,43.513341876,52.539744,137.463956072,132.609696072,4.83426,0.02
 01/20  06:00:00,169.620828488,49.969269853,0.0,0.0,43.513341876,52.539744,218.716921214,205.257659019,4.83426,8.62500219496
 01/20  07:00:00,199.499489766,73.5587073337,0.0,0.0,43.513341876,53.238744,3423.49777482,3418.64351482,4.83426,0.02
 01/20  08:00:00,375.647919669,73.5587073337,0.0,0.0,220.879908,53.238744,2961.01043257,2920.78229249,4.83426,35.393880083
 01/20  09:00:00,457.185418844,73.5587073337,0.0,0.0,220.879908,145.652643033,2657.76134241,2585.77714827,36.25695,35.7272441458
 01/20  10:00:00,448.033762356,73.5587073337,0.0,0.0,220.879908,145.652643033,2604.30473885,2504.60954695,36.25695,63.4382418998
 01/20  11:00:00,453.925800565,73.5587073337,0.0,0.0,220.879908,151.653867033,2509.26595542,2406.45690753,48.3426,54.4664478924
 01/20  12:00:00,454.882093528,73.5587073337,0.0,0.0,220.879908,151.653867033,2416.19624068,2303.97109546,48.3426,63.8825452214
 01/20  13:00:00,453.800992403,73.5587073337,0.0,0.0,220.879908,151.653867033,2368.10381225,2255.61185619,48.3426,64.1493560613
 01/20  14:00:00,447.722906058,73.5587073337,0.0,0.0,220.879908,145.652643033,2304.42224093,2206.77178234,24.1713,73.4791585968
 01/20  15:00:00,447.624148435,73.5587073337,0.0,0.0,220.879908,145.652643033,2173.07007798,2094.48706099,24.1713,54.4117169919
 01/20  16:00:00,439.7275037,73.5587073337,0.0,0.0,220.879908,137.835547516,2079.07325809,2010.61090049,4.83426,63.6280975924
 01/20  17:00:00,434.779772222,73.5587073337,0.0,0.0,220.879908,133.019064,2033.82976819,1984.00297234,4.83426,44.9925358488
 01/20  18:00:00,364.100057327,73.5587073337,0.0,0.0,220.879908,53.238744,2229.80640507,2171.00189916,4.83426,53.970245916
 01/20  19:00:00,373.16379463,73.5587073337,0.0,0.0,220.879908,53.238744,2400.05509628,2340.98476963,4.83426,54.2360666543
 01/20  20:00:00,373.194383243,73.5587073337,0.0,0.0,220.879908,53.238744,2466.11692301,2452.56236954,4.83426,8.72029346818
 01/20  21:00:00,373.174481413,73.5587073337,0.0,0.0,220.879908,53.238744,2404.76903061,2382.54526739,4.83426,17.3895032221
 01/20  22:00:00,119.24163484,1.94742559971,0.0,0.0,43.513341876,52.539744,23.8110753186,10.2708281069,4.83426,8.70598721168
 01/20  23:00:00,122.123365277,4.67129040591,0.0,0.0,43.513341876,52.539744,28.0154672192,14.5230064179,4.83426,8.65820080121
 01/20  24:00:00,128.241442909,9.58558859056,0.0,0.0,43.513341876,52.539744,47.4170460243,33.9387442537,4.83426,8.64404177054
 01/21  01:00:00,134.440863846,16.8593920813,0.0,0.0,43.513341876,52.539744,47.6943885399,42.8401285399,4.83426,0.02
 01/21  02:00:00,137.135945524,19.4870745509,0.0,0.0,43.513341876,52.539744,76.3536336063,71.4993736063,4.83426,0.02
 01/21  03:00:00,149.458345337,31.8440047992,0.0,0.0,43.513341876,52.539744,79.8173478662,74.9630878662,4.83426,0.02
 01/21  04:00:00,152.085068714,34.3953983701,0.0,0.0,43.513341876,52.539744,123.66013901,110.212068376,4.83426,8.61381063366
 01/21  05:00:00,153.156555119,35.0989925966,0.0,0.0,43.513341876,52.539744,105.439881724,100.585621724,4.83426,0.02
 01/21  06:00:00,157.686508022,39.5785112927,0.0,0.0,43.513341876,52.539744,141.394523401,136.540263401,4.83426,0.02
 01/21  07:00:00,156.202421013,38.1403087445,0.0,0.0,43.513341876,52.539744,119.217122296,114.362862296,4.83426,0.02
 01/21  08:00:00,138.421194355,20.4755961392,0.0,0.0,43.513341876,52.539744,129.438843052,115.988979842,4.83426,8.61560320986
 01/21  09:00:00,127.608530534,18.6897840274,0.0,0.0,43.513341876,52.539744,99.4654476242,94.6111876242,4.83426,0.02
 01/21  10:00:00,114.279570024,14.2729310961,0.0,0.0,43.513341876,52.539744,97.3074781091,92.4532181091,4.83426,0.02
 01/21  11:00:00,109.549664169,9.6138983473,0.0,0.0,43.513341876,52.539744,89.6902411827,58.5938766714,4.83426,26.2621045112
 01/21  12:00:00,108.232997284,7.33700990061,0.0,0.0,43.513341876,52.539744,88.1690884666,74.6604524721,4.83426,8.67437599453
 01/21  13:00:00,114.164667339,14.3066274566,0.0,0.0,43.513341876,52.539744,79.2991416635,65.7914484092,4.83426,8.67343325432
 01/21  14:00:00,117.506908751,17.5480683995,0.0,0.0,43.513341876,52.539744,101.789349425,88.2914050226,4.83426,8.66368440245
 01/21  15:00:00,117.01446191,17.0603504145,0.0,0.0,43.513341876,52.539744,82.8600730346,78.0058130346,4.83426,0.02
 01/21  16:00:00,116.626490562,16.651890939,0.0,0.0,43.513341876,52.539744,118.63110151,105.131933416,4.83426,8.66490809393
 01/21  17:00:00,119.806240644,20.080222282,0.0,0.0,43.513341876,52.539744,96.7640779638,83.3142247258,4.83426,8.61559323799
 01/21  18:00:00,142.291316636,33.5387675576,0.0,0.0,43.513341876,52.539744,128.034838107,123.180578107,4.83426,0.02
 01/21  19:00:00,138.467588173,20.7754414093,0.0,0.0,43.513341876,52.539744,117.489052846,112.634792846,4.83426,0.02
 01/21  20:00:00,152.463665744,34.2603854248,0.0,0.0,43.513341876,52.539744,164.59540181,159.74114181,4.83426,0.02
 01/21  21:00:00,154.55833855,36.4185310038,0.0,0.0,43.513341876,52.539744,157.947799278,144.497955607,4.83426,8.61558367071
 01/21  22:00:00,154.251407202,36.0570498655,0.0,0.0,43.513341876,52.539744,303.651267934,263.258873379,4.83426,35.5581345553
 01/21  23:00:00,165.983232321,48.1941621542,0.0,0.0,43.513341876,52.539744,230.468347854,225.614087854,4.83426,0.02
 01/21  24:00:00,164.820640779,45.8556378394,0.0,0.0,43.513341876,52.539744,298.506126575,293.651866575,4.83426,0.02
 01/22  01:00:00,168.844526972,50.9660973513,0.0,0.0,43.513341876,52.539744,255.752229929,250.897969929,4.83426,0.02
 01/22  02:00:00,163.965838237,45.8556378394,0.0,0.0,43.513341876,52.539744,340.604244044,327.155888597,4.83426,8.6140954468
 01/22  03:00:00,168.91301363,50.9660973513,0.0,0.0,43.513341876,52.539744,270.01960172,265.16534172,4.83426,0.02
 01/22  04:00:00,164.001850541,45.8556378394,0.0,0.0,43.513341876,52.539744,331.600181135,326.745921135,4.83426,0.02
 01/22  05:00:00,170.490690076,52.0889919993,0.0,0.0,43.513341876,52.539744,284.105659544,279.251399544,4.83426,0.02
 01/22  06:00:00,167.224727378,48.6628744594,0.0,0.0,43.513341876,52.539744,367.479760049,354.031186507,4.83426,8.61431354182
 01/22  07:00:00,170.202709219,51.8082683373,0.0,0.0,43.513341876,52.539744,275.666421617,270.812161617,4.83426,0.02
 01/22  08:00:00,163.252323527,44.9669608632,0.0,0.0,43.513341876,52.539744,296.207286387,291.353026387,4.83426,0.02
 01/22  09:00:00,149.053226184,39.8783565628,0.0,0.0,43.513341876,52.539744,224.80400239,219.94974239,4.83426,0.02
 01/22  10:00:00,143.99376969,43.6380896817,0.0,0.0,43.513341876,52.539744,275.35027116,261.891002455,4.83426,8.62500870569
 01/22  11:00:00,140.085048179,39.8783565628,0.0,0.0,43.513341876,52.539744,234.819502151,212.471329799,4.83426,17.5139123517
 01/22  12:00:00,143.807595928,42.5293156028,0.0,0.0,43.513341876,52.539744,275.696354314,262.187639027,4.83426,8.67445528673
 01/22  13:00:00,144.46626996,44.3134528782,0.0,0.0,43.513341876,52.539744,230.193510043,216.684777157,4.83426,8.6744728853
 01/22  14:00:00,140.622454055,40.3117674451,0.0,0.0,43.513341876,52.539744,260.790441368,247.283327846,4.83426,8.67285352161
 01/22  15:00:00,136.664902992,36.5520343262,0.0,0.0,43.513341876,52.539744,171.014861718,157.515624385,4.83426,8.6649773339
 01/22  16:00:00,140.573434216,40.3117674451,0.0,0.0,43.513341876,52.539744,247.036491164,233.537370064,4.83426,8.6648611006
 01/22  17:00:00,135.380356788,35.4432602474,0.0,0.0,43.513341876,52.539744,194.074676991,189.220416991,4.83426,0.02
 01/22  18:00:00,151.376481314,42.2909536483,0.0,0.0,43.513341876,52.539744,311.14742188,297.697533779,4.83426,8.61562810094
 01/22  19:00:00,161.76327851,43.8084878308,0.0,0.0,43.513341876,52.539744,276.389233046,271.534973046,4.83426,0.02
 01/22  20:00:00,166.65915122,48.1014271354,0.0,0.0,43.513341876,52.539744,323.595748679,318.741488679,4.83426,0.02
 01/22  21:00:00,165.227007386,46.8258452671,0.0,0.0,43.513341876,52.539744,262.16867179,257.31441179,4.83426,0.02
 01/22  22:00:00,169.800547131,51.1893874174,0.0,0.0,43.513341876,52.539744,475.726457575,435.331520232,4.83426,35.5606773427
 01/22  23:00:00,173.267837727,55.1769522814,0.0,0.0,43.513341876,52.539744,366.532193556,353.082327575,4.83426,8.61560598037
 01/22  24:00:00,170.50818541,51.1893874174,0.0,0.0,43.513341876,52.539744,432.922725836,428.068465836,4.83426,0.02
 01/23  01:00:00,174.413269136,56.2998469294,0.0,0.0,43.513341876,52.539744,367.268620325,362.414360325,4.83426,0.02
 01/23  02:00:00,168.436720178,50.0664927694,0.0,0.0,43.513341876,52.539744,436.375738259,422.916377695,4.83426,8.62510056388
 01/23  03:00:00,173.032464162,54.8962286194,0.0,0.0,43.513341876,52.539744,358.009158868,353.154898868,4.83426,0.02
 01/23  04:00:00,169.277078685,50.9086637554,0.0,0.0,43.513341876,52.539744,430.741374266,425.887114266,4.83426,0.02
 01/23  05:00:00,175.154846154,56.5805705914,0.0,0.0,43.513341876,52.539744,386.657444453,373.198081047,4.83426,8.62510340614
 01/23  06:00:00,169.985566143,51.1893874174,0.0,0.0,43.513341876,52.539744,443.512175237,438.657915237,4.83426,0.02
 01/23  07:00:00,198.984607813,73.5587073337,0.0,0.0,43.513341876,53.238744,3653.94863151,3649.09437151,4.83426,0.02
 01/23  08:00:00,376.488747903,73.5587073337,0.0,0.0,220.879908,53.238744,3380.0194696,3339.78748054,4.83426,35.3977290623
 01/23  09:00:00,459.123909398,73.5587073337,0.0,0.0,220.879908,145.652643033,3230.26240945,3149.34546814,36.25695,44.6599913148
 01/23  10:00:00,449.319944429,73.5587073337,0.0,0.0,220.879908,145.652643033,3143.82208863,3053.18845287,36.25695,54.3766857542
 01/23  11:00:00,454.59008138,73.5587073337,0.0,0.0,220.879908,151.653867033,3034.37513902,2931.54116966,48.3426,54.4913693544
 01/23  12:00:00,455.2553884,73.5587073337,0.0,0.0,220.879908,151.653867033,2834.2765225,2722.03361856,48.3426,63.9003039454
 01/23  13:00:00,454.052474277,73.5587073337,0.0,0.0,220.879908,151.653867033,2675.98518531,2554.31187673,48.3426,73.3307085883
 01/23  14:00:00,447.95454284,73.5587073337,0.0,0.0,220.879908,145.652643033,2567.65137107,2479.1633646,24.1713,64.3167064782
 01/23  15:00:00,447.884770547,73.5587073337,0.0,0.0,220.879908,145.652643033,2507.70071708,2420.0291825,24.1713,63.5002345763
 01/23  16:00:00,439.971803968,73.5587073337,0.0,0.0,220.879908,137.835547516,2381.17321991,2321.79582566,4.83426,54.5431342477
 01/23  17:00:00,435.026772931,73.5587073337,0.0,0.0,220.879908,133.019064,2261.8242475,2203.00866153,4.83426,53.9813259627
 01/23  18:00:00,364.362558619,73.5587073337,0.0,0.0,220.879908,53.238744,2393.99546993,2344.16689134,4.83426,44.994318589
 01/23  19:00:00,373.385373302,73.5587073337,0.0,0.0,220.879908,53.238744,2460.84630767,2401.74583649,4.83426,54.2662111881
 01/23  20:00:00,373.78734524,73.5587073337,0.0,0.0,220.879908,53.238744,2432.36860417,2410.11317492,4.83426,17.4211692462
 01/23  21:00:00,373.763568565,73.5587073337,0.0,0.0,220.879908,53.238744,2436.17521588,2422.63599661,4.83426,8.70495926029
 01/23  22:00:00,120.525516423,2.92587084745,0.0,0.0,43.513341876,52.539744,36.0591262865,13.8319458915,4.83426,17.3929203949
 01/23  23:00:00,121.472886119,4.01899357408,0.0,0.0,43.513341876,52.539744,34.602674364,21.1099602224,4.83426,8.65845414155
 01/23  24:00:00,128.928253672,10.2378854224,0.0,0.0,43.513341876,52.539744,57.1974683477,52.3432083477,4.83426,0.02
 01/24  01:00:00,137.218927073,19.6288837833,0.0,0.0,43.513341876,52.539744,72.8171530461,59.3578952615,4.83426,8.62499778456
 01/24  02:00:00,149.2303485,31.5017747491,0.0,0.0,43.513341876,52.539744,117.998795004,113.144535004,4.83426,0.02
 01/24  03:00:00,152.670484731,35.0314683967,0.0,0.0,43.513341876,52.539744,107.675472279,102.821212279,4.83426,0.02
 01/24  04:00:00,158.889260386,41.0843167675,0.0,0.0,43.513341876,52.539744,183.240037781,169.780622868,4.83426,8.62515491299
 01/24  05:00:00,163.104477794,43.2871477428,0.0,0.0,43.513341876,52.539744,144.538850197,139.684590197,4.83426,0.02
 01/24  06:00:00,165.715839149,46.013673877,0.0,0.0,43.513341876,52.539744,226.197648364,221.343388364,4.83426,0.02
 01/24  07:00:00,199.508505532,73.5587073337,0.0,0.0,43.513341876,53.238744,3456.60447906,3443.14622925,4.83426,8.6239898053
 01/24  08:00:00,375.836055255,73.5587073337,0.0,0.0,220.879908,53.238744,3012.6061189,2981.21817392,4.83426,26.5536849841
 01/24  09:00:00,457.337655919,73.5587073337,0.0,0.0,220.879908,145.652643033,2731.03439071,2650.11194967,36.25695,44.665491039
 01/24  10:00:00,448.09069629,73.5587073337,0.0,0.0,220.879908,145.652643033,2665.17480548,2574.51742582,36.25695,54.4004296655
 01/24  11:00:00,453.948061166,73.5587073337,0.0,0.0,220.879908,151.653867033,2614.13937259,2502.22709526,48.3426,63.5696773328
 01/24  12:00:00,454.880639142,73.5587073337,0.0,0.0,220.879908,151.653867033,2526.55522146,2414.30866319,48.3426,63.9039582633
 01/24  13:00:00,453.745933549,73.5587073337,0.0,0.0,220.879908,151.653867033,2458.99029779,2346.48249974,48.3426,64.1651980523
 01/24  14:00:00,447.740979756,73.5587073337,0.0,0.0,220.879908,145.652643033,2436.60082751,2338.91806473,24.1713,73.5114627717
 01/24  15:00:00,447.7383639,73.5587073337,0.0,0.0,220.879908,145.652643033,2421.10132823,2342.51291642,24.1713,54.4171118075
 01/24  16:00:00,439.878357532,73.5587073337,0.0,0.0,220.879908,137.835547516,2367.04206791,2298.5540609,4.83426,63.6537470161
 01/24  17:00:00,434.908827272,73.5587073337,0.0,0.0,220.879908,133.019064,2268.28464953,2218.44945342,4.83426,45.0009361162
 01/24  18:00:00,364.226195671,73.5587073337,0.0,0.0,220.879908,53.238744,2417.74176381,2358.92840357,4.83426,53.9791002323
 01/24  19:00:00,373.260354348,73.5587073337,0.0,0.0,220.879908,53.238744,2469.90090719,2410.81986048,4.83426,54.2467867066
 01/24  20:00:00,373.225690816,73.5587073337,0.0,0.0,220.879908,53.238744,2387.78687112,2374.23222983,4.83426,8.72038129089
 01/24  21:00:00,373.241810123,73.5587073337,0.0,0.0,220.879908,53.238744,2409.81446187,2387.58695492,4.83426,17.3932469499
 01/24  22:00:00,119.794819881,2.49148024808,0.0,0.0,43.513341876,52.539744,25.9426889015,12.4016815511,4.83426,8.70674735041
 01/24  23:00:00,121.468577526,4.01899357408,0.0,0.0,43.513341876,52.539744,28.9899163516,15.4970989295,4.83426,8.65855742207
 01/24  24:00:00,128.90136847,10.2378854224,0.0,0.0,43.513341876,52.539744,52.2445810588,38.7671143184,4.83426,8.64320674042
 01/25  01:00:00,132.447496154,14.8709640976,0.0,0.0,43.513341876,52.539744,47.2999831833,42.4457231833,4.83426,0.02
 01/25  02:00:00,147.685859171,29.9980856018,0.0,0.0,43.513341876,52.539744,93.241735336,88.387475336,4.83426,0.02
 01/25  03:00:00,150.795764784,33.1687511439,0.0,0.0,43.513341876,52.539744,98.1931043619,84.7337233627,4.83426,8.62512099918
 01/25  04:00:00,160.815732826,43.0183684594,0.0,0.0,43.513341876,52.539744,161.315672088,156.461412088,4.83426,0.02
 01/25  05:00:00,155.323220496,37.2030058241,0.0,0.0,43.513341876,52.539744,147.884965983,134.425564673,4.83426,8.62514131065
 01/25  06:00:00,167.412805142,49.1010007553,0.0,0.0,43.513341876,52.539744,222.396857657,217.542597657,4.83426,0.02
 01/25  07:00:00,198.874649127,73.5587073337,0.0,0.0,43.513341876,53.238744,3675.53734279,3670.68308279,4.83426,0.02
 01/25  08:00:00,375.920117606,73.5587073337,0.0,0.0,220.879908,53.238744,3223.69197658,3183.45494105,4.83426,35.4027755313
 01/25  09:00:00,457.370091382,73.5587073337,0.0,0.0,220.879908,145.652643033,2837.85984679,2756.93934145,36.25695,44.6635553459
 01/25  10:00:00,448.079443053,73.5587073337,0.0,0.0,220.879908,145.652643033,2675.44163343,2584.80446737,36.25695,54.3802160591
 01/25  11:00:00,453.90800458,73.5587073337,0.0,0.0,220.879908,151.653867033,2545.95966463,2443.12182738,48.3426,54.4952372512
 01/25  12:00:00,454.858259844,73.5587073337,0.0,0.0,220.879908,151.653867033,2453.70049027,2341.44907289,48.3426,63.9088173868
 01/25  13:00:00,453.717653591,73.5587073337,0.0,0.0,220.879908,151.653867033,2349.10433181,2227.41568665,48.3426,73.3460451546
 01/25  14:00:00,447.679600434,73.5587073337,0.0,0.0,220.879908,145.652643033,2235.42874942,2146.93039147,24.1713,64.3270579522
 01/25  15:00:00,447.671402819,73.5587073337,0.0,0.0,220.879908,145.652643033,2198.28102248,2110.60185133,24.1713,63.5078711499
 01/25  16:00:00,439.759520135,73.5587073337,0.0,0.0,220.879908,137.835547516,2068.30244003,2008.91716364,4.83426,54.5510163905
 01/25  17:00:00,434.791111117,73.5587073337,0.0,0.0,220.879908,133.019064,2008.56314458,1949.74000341,4.83426,53.9888811714
 01/25  18:00:00,364.106288604,73.5587073337,0.0,0.0,220.879908,53.238744,2174.52435421,2124.68967957,4.83426,45.000414644
 01/25  19:00:00,373.11057256,73.5587073337,0.0,0.0,220.879908,53.238744,2217.69412056,2158.58459948,4.83426,54.2752610724
 01/25  20:00:00,373.534877432,73.5587073337,0.0,0.0,220.879908,53.238744,2216.52091234,2194.26611312,4.83426,17.420539225
 01/25  21:00:00,373.520678301,73.5587073337,0.0,0.0,220.879908,53.238744,2223.32634066,2209.78644666,4.83426,8.70563399942
 01/25  22:00:00,119.217313532,1.6212771838,0.0,0.0,43.513341876,52.539744,29.8726887505,7.64479539426,4.83426,17.3936333563
 01/25  23:00:00,121.892187546,4.45003659873,0.0,0.0,43.513341876,52.539744,25.2463520931,11.7535416966,4.83426,8.65855039643
 01/25  24:00:00,124.04552215,5.41427382673,0.0,0.0,43.513341876,52.539744,30.1641155879,25.3098555879,4.83426,0.02
 01/26  01:00:00,129.182248626,11.6234816789,0.0,0.0,43.513341876,52.539744,42.2205187535,28.7615713455,4.83426,8.62468740795
 01/26  02:00:00,135.144564437,17.5480683995,0.0,0.0,43.513341876,52.539744,51.6305994086,46.7763394086,4.83426,0.02
 01/26  03:00:00,134.555903562,16.9680062867,0.0,0.0,43.513341876,52.539744,61.3830780204,56.5288180204,4.83426,0.02
 01/26  04:00:00,152.495707605,34.8748987096,0.0,0.0,43.513341876,52.539744,89.9615604493,76.5021094648,4.83426,8.62519098452
 01/26  05:00:00,149.307176738,31.2486689131,0.0,0.0,43.513341876,52.539744,95.8429378386,90.9886778386,4.83426,0.02
 01/26  06:00:00,147.990966139,29.9455416,0.0,0.0,43.513341876,52.539744,115.241683821,101.782264915,4.83426,8.6251589064
 01/26  07:00:00,198.636262186,73.5587073337,0.0,0.0,43.513341876,53.238744,3071.01458033,3066.16032033,4.83426,0.02
 01/26  08:00:00,374.663050341,73.5587073337,0.0,0.0,220.879908,53.238744,2553.60030756,2516.87458139,4.83426,31.8914661663
 01/26  09:00:00,456.864392428,73.5587073337,0.0,0.0,220.879908,145.652643033,2316.6597426,2241.12232995,36.25695,39.2804626573
 01/26  10:00:00,447.798902333,73.5587073337,0.0,0.0,220.879908,145.652643033,2237.66482621,2146.99547671,36.25695,54.4123995083
 01/26  11:00:00,453.775883511,73.5587073337,0.0,0.0,220.879908,151.653867033,2196.85483375,2084.94690057,48.3426,63.5653331801
 01/26  12:00:00,454.73544479,73.5587073337,0.0,0.0,220.879908,151.653867033,2085.32786778,1973.07427588,48.3426,63.9109919002
 01/26  13:00:00,453.598411407,73.5587073337,0.0,0.0,220.879908,151.653867033,1987.66355298,1875.14755563,48.3426,64.1733973557
 01/26  14:00:00,447.604663502,73.5587073337,0.0,0.0,220.879908,145.652643033,1961.79275113,1864.10978012,24.1713,73.5116710095
 01/26  15:00:00,447.577048101,73.5587073337,0.0,0.0,220.879908,145.652643033,1925.03958519,1846.43562342,24.1713,54.4326617701
 01/26  16:00:00,439.703205996,73.5587073337,0.0,0.0,220.879908,137.835547516,1852.25850849,1783.77296017,4.83426,63.6512883149
 01/26  17:00:00,434.710669668,73.5587073337,0.0,0.0,220.879908,133.019064,1737.5544269,1687.71557387,4.83426,45.0045930264
 01/26  18:00:00,363.984306424,73.5587073337,0.0,0.0,220.879908,53.238744,1877.97531284,1819.14765174,4.83426,53.9934010998
 01/26  19:00:00,372.993039916,73.5587073337,0.0,0.0,220.879908,53.238744,1934.44571799,1875.34815367,4.83426,54.2633043157
 01/26  20:00:00,373.40237624,73.5587073337,0.0,0.0,220.879908,53.238744,1903.80660084,1890.25188833,4.83426,8.72045251232
 01/26  21:00:00,373.374550637,73.5587073337,0.0,0.0,220.879908,53.238744,1909.80223359,1887.57427704,4.83426,17.3936965454
 01/26  22:00:00,119.207988896,1.6212771838,0.0,0.0,43.513341876,52.539744,17.2954555519,3.7542643566,4.83426,8.7069311953
 01/26  23:00:00,119.432002716,2.01909057834,0.0,0.0,43.513341876,52.539744,18.0374086135,4.54449463013,4.83426,8.6586539834
 01/26  24:00:00,123.589886756,5.0237419676,0.0,0.0,43.513341876,52.539744,23.2497543199,9.7716015568,4.83426,8.64389276307
 01/27  01:00:00,121.522876604,4.01899357408,0.0,0.0,43.513341876,52.539744,14.482075445,9.62781544498,4.83426,0.02
 01/27  02:00:00,126.468612066,8.93434955869,0.0,0.0,43.513341876,52.539744,34.2206581118,20.7612236478,4.83426,8.62517446402
 01/27  03:00:00,125.360697531,7.84269877425,0.0,0.0,43.513341876,52.539744,26.3677524128,21.5134924128,4.83426,0.02
 01/27  04:00:00,130.234375339,12.6711523679,0.0,0.0,43.513341876,52.539744,45.1199042754,40.2656442754,4.83426,0.02
 01/27  05:00:00,135.869266395,16.2070952495,0.0,0.0,43.513341876,52.539744,51.2594870089,37.800033881,4.83426,8.62519312792
 01/27  06:00:00,140.154415586,20.7802834073,0.0,0.0,43.513341876,52.539744,69.1724737401,64.3182137401,4.83426,0.02
 01/27  07:00:00,199.035078056,73.5587073337,0.0,0.0,43.513341876,53.238744,2905.88229047,2892.42286928,4.83426,8.62516119494
 01/27  08:00:00,374.199905054,73.5587073337,0.0,0.0,220.879908,53.238744,2391.28049397,2359.89076436,4.83426,26.5554696128
 01/27  09:00:00,456.717720377,73.5587073337,0.0,0.0,220.879908,145.652643033,2141.16870145,2060.24151906,36.25695,44.6702323877
 01/27  10:00:00,447.676179028,73.5587073337,0.0,0.0,220.879908,145.652643033,2050.85835087,1960.20115935,36.25695,54.4002415149
 01/27  11:00:00,453.607774428,73.5587073337,0.0,0.0,220.879908,151.653867033,1965.89643277,1853.96249606,48.3426,63.5913367124
 01/27  12:00:00,454.611275536,73.5587073337,0.0,0.0,220.879908,151.653867033,1874.11492303,1761.85596578,48.3426,63.9163572494
 01/27  13:00:00,453.554584572,73.5587073337,0.0,0.0,220.879908,151.653867033,1872.56308676,1760.04819199,48.3426,64.1722947664
 01/27  14:00:00,447.560092748,73.5587073337,0.0,0.0,220.879908,145.652643033,1886.20964765,1788.51584011,24.1713,73.5225075379
 01/27  15:00:00,447.56066492,73.5587073337,0.0,0.0,220.879908,145.652643033,1907.8133152,1829.21951282,24.1713,54.4225023762
 01/27  16:00:00,439.713034907,73.5587073337,0.0,0.0,220.879908,137.835547516,1883.62562,1815.12182502,4.83426,63.6695349737
 01/27  17:00:00,434.724124463,73.5587073337,0.0,0.0,220.879908,133.019064,1811.99663437,1762.15399054,4.83426,45.0083838347
 01/27  18:00:00,361.02007163,73.5587073337,0.0,0.0,220.879908,53.238744,1997.42604497,1944.06886538,4.83426,48.5229195889
 01/27  19:00:00,373.011860349,73.5587073337,0.0,0.0,220.879908,53.238744,2060.64434334,1996.04682541,4.83426,59.7632579282
 01/27  20:00:00,372.997921299,73.5587073337,0.0,0.0,220.879908,53.238744,2027.3877677,2013.83292734,4.83426,8.72058035657
 01/27  21:00:00,373.023189261,73.5587073337,0.0,0.0,220.879908,53.238744,2091.21211167,2068.98420778,4.83426,17.3936438957
 01/27  22:00:00,118.902003612,1.6212771838,0.0,0.0,43.513341876,52.539744,18.0837939836,4.54255475838,4.83426,8.70697922519
 01/27  23:00:00,121.266536661,3.84552170744,0.0,0.0,43.513341876,52.539744,20.1559714795,6.66304698261,4.83426,8.65866449691
 01/27  24:00:00,123.622375955,5.0237419676,0.0,0.0,43.513341876,52.539744,29.766748562,16.2881348716,4.83426,8.64435369041
 01/28  01:00:00,127.818087983,10.2759657198,0.0,0.0,43.513341876,52.539744,28.6223273997,23.7680673997,4.83426,0.02
 01/28  02:00:00,133.434557358,15.8376754659,0.0,0.0,43.513341876,52.539744,47.8040737207,42.9498137207,4.83426,0.02
 01/28  03:00:00,133.980625753,16.4080535827,0.0,0.0,43.513341876,52.539744,53.3731893032,48.5189293032,4.83426,0.02
 01/28  04:00:00,156.385501208,38.7480257421,0.0,0.0,43.513341876,52.539744,95.4242749443,81.9754819258,4.83426,8.61453301848
 01/28  05:00:00,147.527019537,29.4728375477,0.0,0.0,43.513341876,52.539744,95.7540590044,90.8997990044,4.83426,0.02
 01/28  06:00:00,157.202437394,39.1220340456,0.0,0.0,43.513341876,52.539744,121.952433552,117.098173552,4.83426,0.02
 01/28  07:00:00,152.122337049,34.0281863537,0.0,0.0,43.513341876,52.539744,129.40081389,124.54655389,4.83426,0.02
 01/28  08:00:00,146.107736388,28.1545457477,0.0,0.0,43.513341876,52.539744,129.076917158,115.626950655,4.83426,8.61570650384
 01/28  09:00:00,131.783691092,22.8201930746,0.0,0.0,43.513341876,52.539744,117.755639874,112.901379874,4.83426,0.02
 01/28  10:00:00,131.313851007,31.2651491964,0.0,0.0,43.513341876,52.539744,115.041083554,110.186823554,4.83426,0.02
 01/28  11:00:00,117.55976388,17.5432264014,0.0,0.0,43.513341876,52.539744,136.479066028,105.378808483,4.83426,26.2659975456
 01/28  12:00:00,117.900364337,16.9565782072,0.0,0.0,43.513341876,52.539744,116.798007877,103.288887613,4.83426,8.67486026339
 01/28  13:00:00,110.334497865,10.4443838979,0.0,0.0,43.513341876,52.539744,90.4310259668,76.9224102613,4.83426,8.67435570553
 01/28  14:00:00,116.64967255,16.6632757462,0.0,0.0,43.513341876,52.539744,105.987929572,92.490225563,4.83426,8.66344400925
 01/28  15:00:00,118.879027564,18.8793575533,0.0,0.0,43.513341876,52.539744,109.617972272,96.1183591299,4.83426,8.66535314201
 01/28  16:00:00,138.011613934,37.9984995121,0.0,0.0,43.513341876,52.539744,125.596857189,120.742597189,4.83426,0.02
 01/28  17:00:00,121.138158563,21.3587965628,0.0,0.0,43.513341876,52.539744,122.694763303,109.244814225,4.83426,8.61568907818
 01/28  18:00:00,141.843749527,36.0214563355,0.0,0.0,43.513341876,52.539744,152.315859615,147.461599615,4.83426,0.02
 01/28  19:00:00,151.593599896,33.8024418273,0.0,0.0,43.513341876,52.539744,169.701793509,164.847533509,4.83426,0.02
 01/28  20:00:00,153.942863334,35.6562819199,0.0,0.0,43.513341876,52.539744,193.329803157,188.475543157,4.83426,0.02
 01/28  21:00:00,157.382724399,39.1058072404,0.0,0.0,43.513341876,52.539744,216.297395815,202.848584088,4.83426,8.61455172644
 01/28  22:00:00,164.529808855,46.2541788582,0.0,0.0,43.513341876,52.539744,317.768256086,277.366409096,4.83426,35.5675869895
 01/28  23:00:00,165.200766889,47.2412340959,0.0,0.0,43.513341876,52.539744,286.084164607,281.229904607,4.83426,0.02
 01/28  24:00:00,168.598473283,49.5805010948,0.0,0.0,43.513341876,52.539744,294.664011052,289.809751052,4.83426,0.02
 01/29  01:00:00,165.255520284,47.2412340959,0.0,0.0,43.513341876,52.539744,295.16625411,290.31199411,4.83426,0.02
 01/29  02:00:00,167.653580734,49.5805010948,0.0,0.0,43.513341876,52.539744,313.498978398,300.049005548,4.83426,8.61571285061
 01/29  03:00:00,166.419075726,48.3641287439,0.0,0.0,43.513341876,52.539744,317.748256038,312.893996038,4.83426,0.02
 01/29  04:00:00,170.512859207,52.3877377148,0.0,0.0,43.513341876,52.539744,348.881211427,344.026951427,4.83426,0.02
 01/29  05:00:00,169.42899458,50.890641702,0.0,0.0,43.513341876,52.539744,359.154703811,354.300443811,4.83426,0.02
 01/29  06:00:00,172.097540549,53.5106323628,0.0,0.0,43.513341876,52.539744,383.574105165,370.124143904,4.83426,8.61570126105
 01/29  07:00:00,168.916730209,50.329194378,0.0,0.0,43.513341876,52.539744,363.365295371,358.511035371,4.83426,0.02
 01/29  08:00:00,164.570324949,46.2541788582,0.0,0.0,43.513341876,52.539744,269.181184929,264.326924929,4.83426,0.02
 01/29  09:00:00,150.199072567,43.9149118594,0.0,0.0,43.513341876,52.539744,258.618074534,253.763814534,4.83426,0.02
 01/29  10:00:00,142.170717648,41.8190825428,0.0,0.0,43.513341876,52.539744,261.047950193,247.588532193,4.83426,8.62515799927
 01/29  11:00:00,141.986575781,41.8072726815,0.0,0.0,43.513341876,52.539744,200.5891371,178.236625731,4.83426,17.5182513697
 01/29  12:00:00,140.264356839,39.1220340456,0.0,0.0,43.513341876,52.539744,198.437838135,184.928622623,4.83426,8.67495551199
 01/29  13:00:00,136.332069433,36.2634022872,0.0,0.0,43.513341876,52.539744,180.704450257,167.19507978,4.83426,8.67511047778
 01/29  14:00:00,134.349216128,34.1926769361,0.0,0.0,43.513341876,52.539744,188.891989213,175.38264977,4.83426,8.67507944278
 01/29  15:00:00,127.508966861,27.3887927124,0.0,0.0,43.513341876,52.539744,172.14969554,158.650098868,4.83426,8.6653366724
 01/29  16:00:00,139.873715967,39.7365473303,0.0,0.0,43.513341876,52.539744,193.158485152,179.658948722,4.83426,8.66527642953
 01/29  17:00:00,135.021793903,35.1502112644,0.0,0.0,43.513341876,52.539744,165.922875358,161.068615358,4.83426,0.02
 01/29  18:00:00,141.949293676,36.0406337342,0.0,0.0,43.513341876,52.539744,201.574205863,188.124215762,4.83426,8.61573010129
 01/29  19:00:00,156.847148313,38.9707942951,0.0,0.0,43.513341876,52.539744,206.84752621,201.99326621,4.83426,0.02
 01/29  20:00:00,156.248639018,37.8885905323,0.0,0.0,43.513341876,52.539744,224.318681291,219.464421291,4.83426,0.02
 01/29  21:00:00,155.562527769,37.2475069315,0.0,0.0,43.513341876,52.539744,222.898047576,218.043787576,4.83426,0.02
 01/29  22:00:00,171.621296807,53.2977351162,0.0,0.0,43.513341876,52.539744,369.175621221,319.884930906,4.83426,44.4564303151
 01/29  23:00:00,166.585930826,48.6052671289,0.0,0.0,43.513341876,52.539744,331.900879668,327.046619668,4.83426,0.02
 01/29  24:00:00,174.280244679,55.2486801811,0.0,0.0,43.513341876,52.539744,335.980519008,331.126259008,4.83426,0.02
 01/30  01:00:00,167.73370025,49.7140412077,0.0,0.0,43.513341876,52.539744,337.743074213,332.888814213,4.83426,0.02
 01/30  02:00:00,173.610124745,55.5294038431,0.0,0.0,43.513341876,52.539744,355.503655658,342.044140745,4.83426,8.62525491351
 01/30  03:00:00,168.053237829,49.9947648697,0.0,0.0,43.513341876,52.539744,351.029347066,346.175087066,4.83426,0.02
 01/30  04:00:00,174.225813194,56.0908511671,0.0,0.0,43.513341876,52.539744,367.845851353,362.991591353,4.83426,0.02
 01/30  05:00:00,168.949965755,50.4158503627,0.0,0.0,43.513341876,52.539744,377.99404187,364.534534389,4.83426,8.62524748055
 01/30  06:00:00,173.533627592,54.9679565191,0.0,0.0,43.513341876,52.539744,363.521964116,358.667704116,4.83426,0.02
 01/30  07:00:00,198.893759714,73.5587073337,0.0,0.0,43.513341876,53.238744,3574.40907185,3560.95083473,4.83426,8.62397711382
 01/30  08:00:00,376.39657965,73.5587073337,0.0,0.0,220.879908,53.238744,3184.25608398,3152.86348437,4.83426,26.5583396181
 01/30  09:00:00,455.79165126,73.5587073337,0.0,0.0,220.879908,145.652643033,3012.55743861,2931.62731984,36.25695,44.6731687649
 01/30  10:00:00,448.963574569,73.5587073337,0.0,0.0,220.879908,145.652643033,2928.18285008,2837.51459268,36.25695,54.4113074037
 01/30  11:00:00,454.318198623,73.5587073337,0.0,0.0,220.879908,151.653867033,2796.55452929,2684.61325232,48.3426,63.5986769703
 01/30  12:00:00,455.247494341,73.5587073337,0.0,0.0,220.879908,151.653867033,2678.88840559,2566.61862533,48.3426,63.9271802539
 01/30  13:00:00,454.042977364,73.5587073337,0.0,0.0,220.879908,151.653867033,2572.5692015,2460.0373837,48.3426,64.1892177953
 01/30  14:00:00,447.901861132,73.5587073337,0.0,0.0,220.879908,145.652643033,2458.38765044,2360.67586008,24.1713,73.5404903589
 01/30  15:00:00,447.890014265,73.5587073337,0.0,0.0,220.879908,145.652643033,2401.312366,2322.70324291,24.1713,54.4378230823
 01/30  16:00:00,439.900162581,73.5587073337,0.0,0.0,220.879908,137.835547516,2245.27687744,2176.77035994,4.83426,63.672257492
 01/30  17:00:00,434.936206298,73.5587073337,0.0,0.0,220.879908,133.019064,2084.1787351,2034.32812337,4.83426,45.0163517338
 01/30  18:00:00,361.321885983,73.5587073337,0.0,0.0,220.879908,53.238744,2213.10226272,2154.26673271,4.83426,54.0012700129
 01/30  19:00:00,373.30980466,73.5587073337,0.0,0.0,220.879908,53.238744,2236.28959849,2177.18236556,4.83426,54.2729729329
 01/30  20:00:00,373.687882697,73.5587073337,0.0,0.0,220.879908,53.238744,2168.56967579,2155.01477076,4.83426,8.72064502735
 01/30  21:00:00,373.644098044,73.5587073337,0.0,0.0,220.879908,53.238744,2164.15040002,2141.92207396,4.83426,17.3940660568
 01/30  22:00:00,120.131962568,2.53449274836,0.0,0.0,43.513341876,52.539744,24.35284845,10.8114004272,4.83426,8.70718802278
 01/30  23:00:00,121.458873339,4.01899357408,0.0,0.0,43.513341876,52.539744,28.2957342706,14.8027483063,4.83426,8.65872596429
 01/30  24:00:00,128.542533548,9.89027585873,0.0,0.0,43.513341876,52.539744,52.3602355721,38.8820415072,4.83426,8.64393406489
 01/31  01:00:00,129.612743131,12.0520505632,0.0,0.0,43.513341876,52.539744,48.3631261837,43.5088661837,4.83426,0.02
 01/31  02:00:00,136.332930987,18.6565890003,0.0,0.0,43.513341876,52.539744,100.879180682,87.4196830171,4.83426,8.62523766484
 01/31  03:00:00,152.259876614,34.6515335263,0.0,0.0,43.513341876,52.539744,89.4092212286,84.5549612286,4.83426,0.02
 01/31  04:00:00,154.043642753,36.2899726032,0.0,0.0,43.513341876,52.539744,148.404916304,143.550656304,4.83426,0.02
 01/31  05:00:00,157.620286092,37.8487693844,0.0,0.0,43.513341876,52.539744,133.709935789,120.250381071,4.83426,8.62529471836
 01/31  06:00:00,166.858485756,47.2574609012,0.0,0.0,43.513341876,52.539744,193.78414028,188.92988028,4.83426,0.02
 01/31  07:00:00,199.465573345,73.5587073337,0.0,0.0,43.513341876,53.238744,3380.11274537,3366.65328523,4.83426,8.62520013474
 01/31  08:00:00,375.58567937,73.5587073337,0.0,0.0,220.879908,53.238744,2885.55926184,2854.16628794,4.83426,26.5587138942
 01/31  09:00:00,454.155375319,73.5587073337,0.0,0.0,220.879908,145.652643033,2598.23489678,2517.30195268,36.25695,44.6759941037
 01/31  10:00:00,447.965191257,73.5587073337,0.0,0.0,220.879908,145.652643033,2516.49261264,2425.82198379,36.25695,54.4136788487
 01/31  11:00:00,453.807754515,73.5587073337,0.0,0.0,220.879908,151.653867033,2396.55122522,2284.60619774,48.3426,63.6024274807
 01/31  12:00:00,454.840596583,73.5587073337,0.0,0.0,220.879908,151.653867033,2329.10256191,2216.82961389,48.3426,63.9303480228
 01/31  13:00:00,453.713073686,73.5587073337,0.0,0.0,220.879908,151.653867033,2253.25530742,2140.71910551,48.3426,64.1936019094
 01/31  14:00:00,447.669849236,73.5587073337,0.0,0.0,220.879908,145.652643033,2170.37702809,2072.66235929,24.1713,73.5433687985
 01/31  15:00:00,447.595857747,73.5587073337,0.0,0.0,220.879908,145.652643033,2080.48525838,2001.87232547,24.1713,54.4416329108
 01/31  16:00:00,439.706029158,73.5587073337,0.0,0.0,220.879908,137.835547516,1987.61982222,1919.11238195,4.83426,63.6731802746
 01/31  17:00:00,434.74520978,73.5587073337,0.0,0.0,220.879908,133.019064,1981.09880115,1931.24555602,4.83426,45.0189851277
 01/31  18:00:00,361.057665849,73.5587073337,0.0,0.0,220.879908,53.238744,2191.48189183,2132.64244387,4.83426,54.0051879622
 01/31  19:00:00,373.138946429,73.5587073337,0.0,0.0,220.879908,53.238744,2401.09663982,2341.98481867,4.83426,54.2775611449
 01/31  20:00:00,373.126774015,73.5587073337,0.0,0.0,220.879908,53.238744,2375.10761128,2361.55225774,4.83426,8.72109354325
 01/31  21:00:00,373.134812431,73.5587073337,0.0,0.0,220.879908,53.238744,2365.94726563,2343.72075944,4.83426,17.3922461854
 01/31  22:00:00,118.899671203,1.6212771838,0.0,0.0,43.513341876,52.539744,29.6653255673,7.43794839705,4.83426,17.3931171703
 01/31  23:00:00,121.449640094,4.01899357408,0.0,0.0,43.513341876,52.539744,16.8680893946,12.0138293946,4.83426,0.02
 01/31  24:00:00,123.649418787,5.0237419676,0.0,0.0,43.513341876,52.539744,38.6006122206,25.1220631008,4.83426,8.64428911977
 02/01  01:00:00,128.165440932,10.6235752835,0.0,0.0,43.513341876,52.539744,31.7755218041,26.9212618041,4.83426,0.02
 02/01  02:00:00,136.68994313,19.0965426918,0.0,0.0,43.513341876,52.539744,57.6538274699,44.1942724717,4.83426,8.6252949982
 02/01  03:00:00,130.447901087,12.893920921,0.0,0.0,43.513341876,52.539744,46.8337117254,41.9794517254,4.83426,0.02
 02/01  04:00:00,135.906755743,18.3089794366,0.0,0.0,43.513341876,52.539744,65.0054359123,60.1511759123,4.83426,0.02
 02/01  05:00:00,133.200082488,15.2185736612,0.0,0.0,43.513341876,52.539744,66.7729961258,53.3134370234,4.83426,8.62529910247
 02/01  06:00:00,155.411050117,37.4118945901,0.0,0.0,43.513341876,52.539744,83.9971262991,79.1428662991,4.83426,0.02
 02/01  07:00:00,198.286729845,73.5587073337,0.0,0.0,43.513341876,53.238744,2778.18740853,2764.72802486,4.83426,8.62512367108
 02/01  08:00:00,374.134451971,73.5587073337,0.0,0.0,220.879908,53.238744,2245.20470787,2213.8099409,4.83426,26.5605069669
 02/01  09:00:00,453.686385071,73.5587073337,0.0,0.0,220.879908,145.652643033,1984.92581965,1903.99119504,36.25695,44.6776746063
 02/01  10:00:00,447.632912255,73.5587073337,0.0,0.0,220.879908,145.652643033,1861.15446316,1770.47849838,36.25695,54.4190147778
 02/01  11:00:00,453.604538565,73.5587073337,0.0,0.0,220.879908,151.653867033,1849.72181429,1737.77508887,48.3426,63.6041254177
 02/01  12:00:00,454.622991763,73.5587073337,0.0,0.0,220.879908,151.653867033,1880.52925789,1768.25184052,48.3426,63.9348173659
 02/01  13:00:00,453.55287954,73.5587073337,0.0,0.0,220.879908,151.653867033,1918.19482804,1805.65082225,48.3426,64.2014057821
 02/01  14:00:00,447.568170111,73.5593587401,0.0,0.0,220.879908,145.652643033,1932.96733841,1835.24617117,24.1713,73.5498672392
 02/01  15:00:00,447.547267794,73.5747353933,0.0,0.0,220.879908,145.652643033,1855.14895712,1776.52903942,24.1713,54.4486177052
 02/01  16:00:00,439.653319657,73.5605294166,0.0,0.0,220.879908,137.835547516,1693.26217402,1624.75493181,4.83426,63.6729822069
 02/01  17:00:00,434.661002429,73.5587073337,0.0,0.0,220.879908,133.019064,1617.9888755,1568.13640253,4.83426,45.0182129696
 02/01  18:00:00,360.93814561,73.5587073337,0.0,0.0,220.879908,53.238744,1837.65151619,1778.80554986,4.83426,54.0117063235
 02/01  19:00:00,372.943019203,73.5587073337,0.0,0.0,220.879908,53.238744,1940.78603052,1881.6668939,4.83426,54.2848766238
 02/01  20:00:00,373.367830338,73.5587073337,0.0,0.0,220.879908,53.238744,1964.91043474,1942.65319159,4.83426,17.422983155
 02/01  21:00:00,373.36139045,73.5587073337,0.0,0.0,220.879908,53.238744,1998.86337875,1985.32252896,4.83426,8.7065897892
 02/01  22:00:00,119.138888245,1.55078687146,0.0,0.0,43.513341876,52.539744,25.6301441585,3.40154078105,4.83426,17.3943433774
 02/01  23:00:00,120.561989769,3.14544293508,0.0,0.0,43.513341876,52.539744,9.41476174113,4.56050174113,4.83426,0.02
 02/01  24:00:00,122.941911635,4.37144513578,0.0,0.0,43.513341876,52.539744,22.9848909403,9.50608636171,4.83426,8.64454457856
 02/02  01:00:00,123.922862506,6.40933822417,0.0,0.0,43.513341876,52.539744,18.6362952096,13.7820352096,4.83426,0.02
 02/02  02:00:00,129.229035617,11.6712459725,0.0,0.0,43.513341876,52.539744,40.8171370833,27.3575363216,4.83426,8.62534076164
 02/02  03:00:00,134.753885206,17.207001645,0.0,0.0,43.513341876,52.539744,39.7567816802,34.9025216802,4.83426,0.02
 02/02  04:00:00,142.512258625,24.9106924546,0.0,0.0,43.513341876,52.539744,71.6556822635,58.1960723682,4.83426,8.62534989533
 02/02  05:00:00,147.640254015,29.6308735854,0.0,0.0,43.513341876,52.539744,67.9303071293,63.0760471293,4.83426,0.02
 02/02  06:00:00,152.128376231,34.065891174,0.0,0.0,43.513341876,52.539744,104.384079923,99.5298199232,4.83426,0.02
 02/02  07:00:00,198.630578083,73.5587073337,0.0,0.0,43.513341876,53.238744,3258.00414241,3244.54456992,4.83426,8.62531248213
