Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  08:00:00,374.699800181,73.5587073337,0.0,0.0,220.879908,53.238744,2780.36848616,2748.97488897,4.83426,26.5593371882
 02/02  09:00:00,453.923595479,73.5587073337,0.0,0.0,220.879908,145.652643033,2519.69193102,2438.75122995,36.25695,44.6837510704
 02/02  10:00:00,447.827017977,73.5587073337,0.0,0.0,220.879908,145.652643033,2439.8109419,2349.12654196,36.25695,54.4274499349
 02/02  11:00:00,453.79056385,73.5587073337,0.0,0.0,220.879908,151.653867033,2409.60951425,2297.6698713,48.3426,63.5970429525
 02/02  12:00:00,454.773851072,73.5587073337,0.0,0.0,220.879908,151.653867033,2310.74450286,2198.46526912,48.3426,63.9366337323
 02/02  13:00:00,453.682849594,73.5587073337,0.0,0.0,220.879908,151.653867033,2268.77479636,2156.22887211,48.3426,64.2033242549
 02/02  14:00:00,447.68439516,73.5587073337,0.0,0.0,220.879908,145.652643033,2262.04300278,2164.32208705,24.1713,73.5496157345
 02/02  15:00:00,447.650772749,73.5587073337,0.0,0.0,220.879908,145.652643033,2203.50945245,2124.87921464,24.1713,54.4589378077
 02/02  16:00:00,439.763495271,73.5587073337,0.0,0.0,220.879908,137.835547516,2106.68368593,2038.1749363,4.83426,63.6744896375
 02/02  17:00:00,434.781978441,73.5587073337,0.0,0.0,220.879908,133.019064,1992.32433188,1939.82406883,4.83426,47.6660030438
 02/02  18:00:00,358.083478236,73.5587073337,0.0,0.0,220.879908,53.238744,2138.74753234,2082.55035382,4.83426,51.3629185203
 02/02  19:00:00,373.079584647,73.5587073337,0.0,0.0,220.879908,53.238744,2198.88656754,2139.75733239,4.83426,54.2949751449
 02/02  20:00:00,373.490743139,73.5587073337,0.0,0.0,220.879908,53.238744,2176.56138214,2154.30344279,4.83426,17.4236793517
 02/02  21:00:00,373.476244529,73.5587073337,0.0,0.0,220.879908,53.238744,2185.52354858,2171.98313751,4.83426,8.70615107534
 02/02  22:00:00,119.208349978,1.6212771838,0.0,0.0,43.513341876,52.539744,27.7704941433,5.54154021915,4.83426,17.3946939242
 02/02  23:00:00,121.449119837,4.01899357408,0.0,0.0,43.513341876,52.539744,22.4073703148,8.91425211932,4.83426,8.65885819547
 02/02  24:00:00,127.138829494,8.49983760412,0.0,0.0,43.513341876,52.539744,32.2799271898,27.4256671898,4.83426,0.02
 02/03  01:00:00,127.491552505,9.92835615616,0.0,0.0,43.513341876,52.539744,43.2398428059,29.7803491441,4.83426,8.62523366174
 02/03  02:00:00,138.415654181,20.7802834073,0.0,0.0,43.513341876,52.539744,67.34393207,62.48967207,4.83426,0.02
 02/03  03:00:00,151.04280826,33.413673069,0.0,0.0,43.513341876,52.539744,78.2262206171,73.3719606171,4.83426,0.02
 02/03  04:00:00,157.433771865,39.7365473303,0.0,0.0,43.513341876,52.539744,128.371363191,114.911941615,4.83426,8.62516157553
 02/03  05:00:00,157.296747008,37.4880119127,0.0,0.0,43.513341876,52.539744,120.798744178,115.944484178,4.83426,0.02
 02/03  06:00:00,156.923726223,37.3943297381,0.0,0.0,43.513341876,52.539744,164.435134834,150.975493932,4.83426,8.6253809022
 02/03  07:00:00,199.461523773,73.5587073337,0.0,0.0,43.513341876,53.238744,3434.52825799,3429.67399799,4.83426,0.02
 02/03  08:00:00,375.391778098,73.5587073337,0.0,0.0,220.879908,53.238744,2976.34183658,2936.10083439,4.83426,35.4067421893
 02/03  09:00:00,454.130766698,73.5587073337,0.0,0.0,220.879908,145.652643033,2675.77283746,2603.76744837,36.25695,35.748439088
 02/03  10:00:00,447.962989445,73.5587073337,0.0,0.0,220.879908,145.652643033,2593.11739856,2493.35443598,36.25695,63.5060125755
 02/03  11:00:00,453.817136737,73.5587073337,0.0,0.0,220.879908,151.653867033,2459.78217225,2356.93078182,48.3426,54.5087904274
 02/03  12:00:00,454.765031729,73.5587073337,0.0,0.0,220.879908,151.653867033,2295.09257304,2182.80829199,48.3426,63.9416810512
 02/03  13:00:00,453.610071074,73.5587073337,0.0,0.0,220.879908,151.653867033,2105.15230126,1984.07262331,48.3426,72.7370779469
 02/03  14:00:00,447.58903796,73.5587073337,0.0,0.0,220.879908,145.652643033,1953.64939511,1864.47029392,24.1713,65.0078011866
 02/03  15:00:00,447.554531141,73.5665552025,0.0,0.0,220.879908,145.652643033,1872.10890173,1784.39632428,24.1713,63.5412774556
 02/03  16:00:00,439.686821367,73.5914285216,0.0,0.0,220.879908,137.835547516,1716.40240391,1656.98845199,4.83426,54.5796919204
 02/03  17:00:00,434.631618075,73.5587073337,0.0,0.0,220.879908,133.019064,1588.3061021,1529.46026549,4.83426,54.0115766054
 02/03  18:00:00,357.8948405,73.5587073337,0.0,0.0,220.879908,53.238744,1740.30690992,1690.45225943,4.83426,45.0203904884
 02/03  19:00:00,372.905799116,73.5587073337,0.0,0.0,220.879908,53.238744,1898.00712989,1838.86418375,4.83426,54.3086861381
 02/03  20:00:00,372.885503601,73.5587073337,0.0,0.0,220.879908,53.238744,1873.06013104,1850.80258449,4.83426,17.4232865505
 02/03  21:00:00,372.879401848,73.5587073337,0.0,0.0,220.879908,53.238744,1817.96115478,1795.7343461,4.83426,17.3925486717
 02/03  22:00:00,118.830351973,1.55078687146,0.0,0.0,43.513341876,52.539744,15.6009549312,2.06051528403,4.83426,8.70617964713
 02/03  23:00:00,118.826437327,1.40980624678,0.0,0.0,43.513341876,52.539744,16.4483943456,2.9550827373,4.83426,8.65905160831
 02/03  24:00:00,121.84072006,3.28370304781,0.0,0.0,43.513341876,52.539744,19.6690168326,6.19048979162,4.83426,8.64426704097
 02/04  01:00:00,121.511449035,4.01899357408,0.0,0.0,43.513341876,52.539744,10.7644109974,5.91015099745,4.83426,0.02
 02/04  02:00:00,122.534124959,5.0237419676,0.0,0.0,43.513341876,52.539744,16.6953832658,11.8411232658,4.83426,0.02
 02/04  03:00:00,125.335357761,7.84269877425,0.0,0.0,43.513341876,52.539744,17.7301891389,12.8759291389,4.83426,0.02
 02/04  04:00:00,127.765174648,10.2378854224,0.0,0.0,43.513341876,52.539744,28.1445564375,23.2902964375,4.83426,0.02
 02/04  05:00:00,135.041406198,17.10327271,0.0,0.0,43.513341876,52.539744,39.9794867427,26.5303635348,4.83426,8.6148632079
 02/04  06:00:00,135.168565434,17.211843643,0.0,0.0,43.513341876,52.539744,47.4536773497,42.5994173497,4.83426,0.02
 02/04  07:00:00,144.88919271,26.9355881891,0.0,0.0,43.513341876,52.539744,48.4442980022,43.5900380022,4.83426,0.02
 02/04  08:00:00,136.78202887,18.9482789146,0.0,0.0,43.513341876,52.539744,49.7451147124,44.8908547124,4.83426,0.02
 02/04  09:00:00,122.374746096,16.5316187812,0.0,0.0,43.513341876,52.539744,52.1099440489,38.6599164502,4.83426,8.61576759876
 02/04  10:00:00,112.086213784,12.168756535,0.0,0.0,43.513341876,52.539744,54.5012233768,49.6469633768,4.83426,0.02
 02/04  11:00:00,114.04364115,14.1757449703,0.0,0.0,43.513341876,52.539744,57.5126947449,35.1604749842,4.83426,17.5179597607
 02/04  12:00:00,105.842115922,5.0237419676,0.0,0.0,43.513341876,52.539744,53.2567593,39.7469804022,4.83426,8.67551889777
 02/04  13:00:00,107.908971459,8.11291520328,0.0,0.0,43.513341876,52.539744,56.5575610783,34.3942267255,4.83426,17.3290743528
 02/04  14:00:00,111.584176725,11.7043977273,0.0,0.0,43.513341876,52.539744,48.1562332088,43.3019732088,4.83426,0.02
 02/04  15:00:00,108.24162361,8.36411311973,0.0,0.0,43.513341876,52.539744,48.4795766214,34.9795454764,4.83426,8.66577114501
 02/04  16:00:00,106.623824314,6.76178978586,0.0,0.0,43.513341876,52.539744,55.9468694806,42.4469062024,4.83426,8.66570327818
 02/04  17:00:00,107.13942465,7.4950892106,0.0,0.0,43.513341876,52.539744,48.6138892303,35.1639585047,4.83426,8.61567072557
 02/04  18:00:00,120.306827392,17.6517973345,0.0,0.0,43.513341876,52.539744,59.4881476351,54.6338876351,4.83426,0.02
 02/04  19:00:00,126.901784439,9.32003941977,0.0,0.0,43.513341876,52.539744,57.617638612,52.763378612,4.83426,0.02
 02/04  20:00:00,137.428849934,19.3898451527,0.0,0.0,43.513341876,52.539744,78.8314766672,73.9772166672,4.83426,0.02
 02/04  21:00:00,129.144755621,11.1504313658,0.0,0.0,43.513341876,52.539744,79.3869059308,65.9368461866,4.83426,8.61579974419
 02/04  22:00:00,152.127539995,34.2322235841,0.0,0.0,43.513341876,52.539744,173.115211771,132.706262664,4.83426,35.5746891066
 02/04  23:00:00,153.80008818,36.2523599274,0.0,0.0,43.513341876,52.539744,128.746725008,123.892465008,4.83426,0.02
 02/04  24:00:00,154.758575484,36.1564692808,0.0,0.0,43.513341876,52.539744,166.128511594,161.274251594,4.83426,0.02
 02/05  01:00:00,152.096648248,34.5224471479,0.0,0.0,43.513341876,52.539744,139.981534826,135.127274826,4.83426,0.02
 02/05  02:00:00,154.547043081,36.9044858879,0.0,0.0,43.513341876,52.539744,187.747615879,174.297576339,4.83426,8.61577953969
 02/05  03:00:00,152.865866969,35.270463755,0.0,0.0,43.513341876,52.539744,147.981503587,143.127243587,4.83426,0.02
 02/05  04:00:00,155.676235161,38.0132599668,0.0,0.0,43.513341876,52.539744,182.547865327,177.693605327,4.83426,0.02
 02/05  05:00:00,155.399883027,37.3545085903,0.0,0.0,43.513341876,52.539744,158.783163079,153.928903079,4.83426,0.02
 02/05  06:00:00,163.741264188,45.6544260282,0.0,0.0,43.513341876,52.539744,196.800587981,183.3505257,4.83426,8.61580228106
 02/05  07:00:00,152.586864626,34.5224471479,0.0,0.0,43.513341876,52.539744,161.623386622,156.769126622,4.83426,0.02
 02/05  08:00:00,145.596328738,27.6602849535,0.0,0.0,43.513341876,52.539744,156.099830384,151.245570384,4.83426,0.02
 02/05  09:00:00,138.846873368,32.9260376908,0.0,0.0,43.513341876,52.539744,122.964385742,118.110125742,4.83426,0.02
 02/05  10:00:00,115.470983443,15.4737958247,0.0,0.0,43.513341876,52.539744,135.219226565,121.759733383,4.83426,8.62523318154
 02/05  11:00:00,115.029779708,15.1099594559,0.0,0.0,43.513341876,52.539744,113.220847899,90.8668358119,4.83426,17.5197520873
 02/05  12:00:00,118.542621507,17.6517973345,0.0,0.0,43.513341876,52.539744,123.117146065,109.609545531,4.83426,8.67334053444
 02/05  13:00:00,107.99011388,8.1903083379,0.0,0.0,43.513341876,52.539744,78.482902305,64.9731941753,4.83426,8.67544812966
 02/05  14:00:00,110.458556178,10.5841759017,0.0,0.0,43.513341876,52.539744,80.0800687406,66.5703627382,4.83426,8.67544600241
 02/05  15:00:00,103.876617352,4.01899357408,0.0,0.0,43.513341876,52.539744,61.9409692691,48.4408761765,4.83426,8.66583309262
 02/05  16:00:00,104.863459938,5.0237419676,0.0,0.0,43.513341876,52.539744,68.473782244,54.9738756723,4.83426,8.66564657172
 02/05  17:00:00,103.627181754,4.01899357408,0.0,0.0,43.513341876,52.539744,44.5613994539,39.7071394539,4.83426,0.02
 02/05  18:00:00,112.269803596,9.65853614963,0.0,0.0,43.513341876,52.539744,66.258176856,52.8081255602,4.83426,8.61579129587
 02/05  19:00:00,131.22071041,13.6733491373,0.0,0.0,43.513341876,52.539744,60.2427904455,55.3885304455,4.83426,0.02
 02/05  20:00:00,127.807706011,9.80337346782,0.0,0.0,43.513341876,52.539744,79.6914092302,74.8371492302,4.83426,0.02
 02/05  21:00:00,134.119376412,16.1527881468,0.0,0.0,43.513341876,52.539744,76.6831426121,71.8288826121,4.83426,0.02
 02/05  22:00:00,145.546259325,27.6850711468,0.0,0.0,43.513341876,52.539744,180.624308832,131.323601917,4.83426,44.4664469151
 02/05  23:00:00,147.535965164,30.0214054446,0.0,0.0,43.513341876,52.539744,132.116413497,127.262153497,4.83426,0.02
 02/05  24:00:00,148.7050729,30.1299763776,0.0,0.0,43.513341876,52.539744,167.225245926,162.370985926,4.83426,0.02
 02/06  01:00:00,152.333311904,34.7777125837,0.0,0.0,43.513341876,52.539744,149.770400873,144.916140873,4.83426,0.02
 02/06  02:00:00,151.6708995,34.0510385749,0.0,0.0,43.513341876,52.539744,185.960171752,172.500624329,4.83426,8.62528742294
 02/06  03:00:00,154.698685537,37.1287640638,0.0,0.0,43.513341876,52.539744,148.162907787,143.308647787,4.83426,0.02
 02/06  04:00:00,152.927986937,35.2866905602,0.0,0.0,43.513341876,52.539744,183.528240797,175.108148844,4.83426,3.58583195328
 02/06  05:00:00,154.288211905,36.2604949661,0.0,0.0,43.513341876,52.539744,164.971275877,155.07921879,4.83426,5.05779708691
 02/06  06:00:00,152.161515476,34.0889142664,0.0,0.0,43.513341876,52.539744,188.519676908,183.665416908,4.83426,0.02
 02/06  07:00:00,198.606514726,73.5587073337,0.0,0.0,43.513341876,53.238744,2901.11525106,2887.65561081,4.83426,8.62538025669
 02/06  08:00:00,375.399294338,73.5587073337,0.0,0.0,220.879908,53.238744,2338.79605254,2307.39731823,4.83426,26.5644743112
 02/06  09:00:00,451.052114985,73.5587073337,0.0,0.0,220.879908,145.652643033,2037.7845056,1956.84105726,36.25695,44.6864983346
 02/06  10:00:00,447.783697846,73.5587073337,0.0,0.0,220.879908,145.652643033,1890.55791111,1799.86683397,36.25695,54.4341271396
 02/06  11:00:00,453.635485538,73.5587073337,0.0,0.0,220.879908,151.653867033,1739.77369425,1627.81700186,48.3426,63.6140923931
 02/06  12:00:00,454.633538596,73.5587073337,0.0,0.0,220.879908,151.653867033,1620.19593087,1507.9044136,48.3426,63.9489172648
 02/06  13:00:00,453.588469945,73.5587073337,0.0,0.0,220.879908,151.653867033,1588.27966365,1475.72040382,48.3426,64.2166598329
 02/06  14:00:00,447.583713614,73.5587073337,0.0,0.0,220.879908,145.652643033,1555.2781923,1457.54125494,24.1713,73.565637354
 02/06  15:00:00,447.525320369,73.5587073337,0.0,0.0,220.879908,145.652643033,1473.37522361,1394.73324622,24.1713,54.4706773921
 02/06  16:00:00,439.6515359,73.5587073337,0.0,0.0,220.879908,137.835547516,1400.53695141,1332.02635789,4.83426,63.6763335163
 02/06  17:00:00,434.639919557,73.5587073337,0.0,0.0,220.879908,133.019064,1322.3067882,1263.45469608,4.83426,54.0178321166
 02/06  18:00:00,357.911085279,73.5587073337,0.0,0.0,220.879908,53.238744,1456.47093077,1406.61152487,4.83426,45.0251459004
 02/06  19:00:00,372.868699033,73.5587073337,0.0,0.0,220.879908,53.238744,1493.78100842,1434.63736236,4.83426,54.3093860577
 02/06  20:00:00,373.271838915,73.5587073337,0.0,0.0,220.879908,53.238744,1465.86956373,1443.6111526,4.83426,17.4241511249
 02/06  21:00:00,373.24658675,73.5587073337,0.0,0.0,220.879908,53.238744,1468.32039315,1454.77873256,4.83426,8.70740059544
 02/06  22:00:00,118.909321104,1.32169335636,0.0,0.0,43.513341876,52.539744,23.0674183857,0.837582339599,4.83426,17.3955760461
 02/06  23:00:00,119.16909521,1.76225780848,0.0,0.0,43.513341876,52.539744,14.9320546737,1.43875281451,4.83426,8.65904185924
 02/06  24:00:00,119.92550192,1.40980624678,0.0,0.0,43.513341876,52.539744,6.63986755715,1.78560755715,4.83426,0.02
 02/07  01:00:00,121.191678402,3.71914830395,0.0,0.0,43.513341876,52.539744,16.7091362147,3.25024222624,4.83426,8.62463398844
 02/07  02:00:00,122.147061924,4.67129040591,0.0,0.0,43.513341876,52.539744,10.4974767749,5.64321677493,4.83426,0.02
 02/07  03:00:00,121.84796581,4.37144513578,0.0,0.0,43.513341876,52.539744,21.3761555879,7.91648423071,4.83426,8.62541135721
 02/07  04:00:00,127.380654977,9.88543386069,0.0,0.0,43.513341876,52.539744,21.3342870995,16.4800270995,4.83426,0.02
 02/07  05:00:00,129.201391228,9.58558859056,0.0,0.0,43.513341876,52.539744,23.8053978457,18.9511378457,4.83426,0.02
 02/07  06:00:00,129.188694443,9.88543386069,0.0,0.0,43.513341876,52.539744,43.2270443325,29.7673416805,4.83426,8.62544265192
 02/07  07:00:00,198.846796221,73.5587073337,0.0,0.0,43.513341876,53.238744,2722.92279738,2718.06853738,4.83426,0.02
 02/07  08:00:00,373.978227049,73.5587073337,0.0,0.0,220.879908,53.238744,2289.78735025,2249.53741828,4.83426,35.41567197
 02/07  09:00:00,450.676794893,73.5587073337,0.0,0.0,220.879908,145.652643033,2032.63722463,1960.62888091,36.25695,35.7513937165
 02/07  10:00:00,447.623451636,73.5587073337,0.0,0.0,220.879908,145.652643033,1932.3966473,1832.64161829,36.25695,63.4980790146
 02/07  11:00:00,453.618898276,73.5587073337,0.0,0.0,220.879908,151.653867033,1908.65077754,1805.78021295,48.3426,54.5279645802
 02/07  12:00:00,454.625634121,73.5587073337,0.0,0.0,220.879908,151.653867033,1856.60213187,1744.30380785,48.3426,63.9557240246
 02/07  13:00:00,453.529497231,73.5587073337,0.0,0.0,220.879908,151.653867033,1795.92260337,1674.18856533,48.3426,73.3914380328
 02/07  14:00:00,447.54851717,73.5587073337,0.0,0.0,220.879908,145.652643033,1763.10980289,1672.48912146,24.1713,66.4493814295
 02/07  15:00:00,447.518639987,73.5587073337,0.0,0.0,220.879908,145.652643033,1705.09007585,1619.43522735,24.1713,61.4835484988
 02/07  16:00:00,439.653111162,73.5587073337,0.0,0.0,220.879908,137.835547516,1613.88398032,1548.97829194,4.83426,60.071428374
 02/07  17:00:00,434.647196143,73.5587073337,0.0,0.0,220.879908,133.019064,1525.18154116,1471.72858941,4.83426,48.6186917528
 02/07  18:00:00,357.910960657,73.5587073337,0.0,0.0,220.879908,53.238744,1661.39136665,1602.54428151,4.83426,54.0128251324
 02/07  19:00:00,372.880342327,73.5587073337,0.0,0.0,220.879908,53.238744,1730.19883054,1671.07756915,4.83426,54.2870013882
 02/07  20:00:00,372.868481903,73.5587073337,0.0,0.0,220.879908,53.238744,1736.47061929,1722.91656358,4.83426,8.71979571244
 02/07  21:00:00,372.878419076,73.5587073337,0.0,0.0,220.879908,53.238744,1766.40178497,1744.17332692,4.83426,17.3941980515
 02/07  22:00:00,118.759879704,1.48029655912,0.0,0.0,43.513341876,52.539744,14.8852675545,1.34368794001,4.83426,8.70731961445
 02/07  23:00:00,118.823049166,1.40980624678,0.0,0.0,43.513341876,52.539744,15.2313814165,1.73850171407,4.83426,8.65861970247
 02/07  24:00:00,121.450466795,2.9024589432,0.0,0.0,43.513341876,52.539744,17.7273283295,4.24853736473,4.83426,8.64453096482
 02/08  01:00:00,121.514591909,4.01899357408,0.0,0.0,43.513341876,52.539744,9.86837747803,5.01411747803,4.83426,0.02
 02/08  02:00:00,122.532441471,5.0237419676,0.0,0.0,43.513341876,52.539744,23.1360476759,9.67812288324,4.83426,8.62366479266
 02/08  03:00:00,126.725170195,9.23313702886,0.0,0.0,43.513341876,52.539744,15.5357448591,10.6814848591,4.83426,0.02
 02/08  04:00:00,127.409005795,9.89027585873,0.0,0.0,43.513341876,52.539744,24.7267819921,19.8725219921,4.83426,0.02
 02/08  05:00:00,126.726418094,8.7986250743,0.0,0.0,43.513341876,52.539744,32.7123741179,19.2526680927,4.83426,8.62544602516
 02/08  06:00:00,136.341576405,18.4013235644,0.0,0.0,43.513341876,52.539744,42.6309651383,37.7767051383,4.83426,0.02
 02/08  07:00:00,198.00280142,73.5587073337,0.0,0.0,43.513341876,53.238744,2671.39991893,2661.99779116,4.83426,4.56786777156
 02/08  08:00:00,373.829545069,73.5587073337,0.0,0.0,220.879908,53.238744,2176.68073169,2141.11139573,4.83426,30.735075955
 02/08  09:00:00,450.625095097,73.5587073337,0.0,0.0,220.879908,145.652643033,1893.71131388,1812.7643732,36.25695,44.6899906817
 02/08  10:00:00,447.587810479,73.5587073337,0.0,0.0,220.879908,145.652643033,1752.50383392,1661.81396425,36.25695,54.4329196681
 02/08  11:00:00,453.581730927,73.5587073337,0.0,0.0,220.879908,151.653867033,1703.84560562,1591.88016936,48.3426,63.6228362682
 02/08  12:00:00,454.599096332,73.5587073337,0.0,0.0,220.879908,151.653867033,1640.33818242,1528.03859951,48.3426,63.9569829105
 02/08  13:00:00,453.524375451,73.5587073337,0.0,0.0,220.879908,151.653867033,1546.75607518,1434.19481575,48.3426,64.2186594286
 02/08  14:00:00,447.557337098,73.5587073337,0.0,0.0,220.879908,145.652643033,1521.23772826,1423.49720142,24.1713,73.5692268381
 02/08  15:00:00,447.53197946,73.5587073337,0.0,0.0,220.879908,145.652643033,1483.68872412,1405.04601608,24.1713,54.4714080395
 02/08  16:00:00,439.666351878,73.5587073337,0.0,0.0,220.879908,137.835547516,1403.85130383,1335.32604636,4.83426,63.6909974669
 02/08  17:00:00,434.626202445,73.5587073337,0.0,0.0,220.879908,133.019064,1274.19002385,1215.3364162,4.83426,54.0193476509
 02/08  18:00:00,357.878211613,73.5587073337,0.0,0.0,220.879908,53.238744,1381.47733401,1331.61102966,4.83426,45.0320443488
 02/08  19:00:00,372.840300669,73.5587073337,0.0,0.0,220.879908,53.238744,1417.10683916,1357.96077829,4.83426,54.3118008728
 02/08  20:00:00,373.240010593,73.5587073337,0.0,0.0,220.879908,53.238744,1388.26606219,1366.00776148,4.83426,17.4240407116
 02/08  21:00:00,373.215589362,73.5587073337,0.0,0.0,220.879908,53.238744,1411.11990342,1397.57830897,4.83426,8.70733444864
 02/08  22:00:00,118.786432538,1.17483853899,0.0,0.0,43.513341876,52.539744,22.6815114362,0.45308156426,4.83426,17.3941698719
 02/08  23:00:00,119.192164834,1.76225780848,0.0,0.0,43.513341876,52.539744,14.4852326536,0.991729764749,4.83426,8.6592428888
 02/08  24:00:00,119.945164658,1.40980624678,0.0,0.0,43.513341876,52.539744,6.00259039367,1.14833039367,4.83426,0.02
 02/09  01:00:00,119.25028258,1.76225780848,0.0,0.0,43.513341876,52.539744,14.9795946323,1.52001339054,4.83426,8.62532124171
 02/09  02:00:00,119.251818822,1.77122553958,0.0,0.0,43.513341876,52.539744,6.64490792964,1.79064792964,4.83426,0.02
 02/09  03:00:00,122.037395486,4.55540343874,0.0,0.0,43.513341876,52.539744,16.6430087265,3.18480305286,4.83426,8.62394567367
 02/09  04:00:00,121.710811493,4.23405607545,0.0,0.0,43.513341876,52.539744,8.64493269962,3.79067269962,4.83426,0.02
 02/09  05:00:00,122.713859964,4.80867946624,0.0,0.0,43.513341876,52.539744,10.260113267,5.40585326697,4.83426,0.02
 02/09  06:00:00,126.02826688,8.14466366653,0.0,0.0,43.513341876,52.539744,23.4696204174,10.0099853904,4.83426,8.62537502695
 02/09  07:00:00,197.497274534,73.5587073337,0.0,0.0,43.513341876,53.238744,2434.14218452,2429.28792452,4.83426,0.02
 02/09  08:00:00,373.584870333,73.5587073337,0.0,0.0,220.879908,53.238744,2140.45803152,2100.20806645,4.83426,35.4157050704
 02/09  09:00:00,450.585281619,73.5587073337,0.0,0.0,220.879908,145.652643033,1928.0640195,1856.05390697,36.25695,35.7531625363
 02/09  10:00:00,447.577981575,73.5587073337,0.0,0.0,220.879908,145.652643033,1876.45263226,1776.69262495,36.25695,63.5030573071
 02/09  11:00:00,453.554751983,73.5587073337,0.0,0.0,220.879908,151.653867033,1823.21366305,1720.33914407,48.3426,54.5319189789
 02/09  12:00:00,454.56993219,73.5587073337,0.0,0.0,220.879908,151.653867033,1768.19057942,1655.88676589,48.3426,63.9612135289
 02/09  13:00:00,453.565122672,73.6068231448,0.0,0.0,220.879908,151.653867033,1758.35080612,1636.61014678,48.3426,73.3980593487
 02/09  14:00:00,447.625514862,73.6457603702,0.0,0.0,220.879908,145.652643033,1747.8749487,1653.22954502,24.1713,70.4741036786
 02/09  15:00:00,447.531443321,73.5587073337,0.0,0.0,220.879908,145.652643033,1760.53334523,1678.83462541,24.1713,57.5274198249
 02/09  16:00:00,439.662802582,73.5587073337,0.0,0.0,220.879908,137.835547516,1731.88069846,1663.3387232,4.83426,63.7077152605
 02/09  17:00:00,434.641878146,73.5587073337,0.0,0.0,220.879908,133.019064,1673.07757107,1623.20961854,4.83426,45.0336925321
 02/09  18:00:00,354.922441441,73.5587073337,0.0,0.0,220.879908,53.238744,1864.72171006,1805.86941035,4.83426,54.0180397032
 02/09  19:00:00,372.909754669,73.5587073337,0.0,0.0,220.879908,53.238744,1940.88532776,1881.75803265,4.83426,54.2930351096
 02/09  20:00:00,373.338715201,73.5587073337,0.0,0.0,220.879908,53.238744,1946.38800098,1932.83244797,4.83426,8.72129301133
 02/09  21:00:00,373.341514758,73.5587073337,0.0,0.0,220.879908,53.238744,2022.61615116,2000.38656448,4.83426,17.3953266867
 02/09  22:00:00,119.137950671,1.55078687146,0.0,0.0,43.513341876,52.539744,16.0616692477,2.51952901994,4.83426,8.7078802278
 02/09  23:00:00,119.983136614,2.56689737231,0.0,0.0,43.513341876,52.539744,17.2534114235,3.76002148432,4.83426,8.65912993922
 02/09  24:00:00,122.940377485,4.37144513578,0.0,0.0,43.513341876,52.539744,21.2770720035,7.79801699255,4.83426,8.64479501097
 02/10  01:00:00,124.791710193,7.2783621333,0.0,0.0,43.513341876,52.539744,15.6450134887,10.7907534887,4.83426,0.02
 02/10  02:00:00,128.85884893,11.3236364088,0.0,0.0,43.513341876,52.539744,33.0437823669,19.5841064429,4.83426,8.62541592402
 02/10  03:00:00,135.246871894,17.7012624391,0.0,0.0,43.513341876,52.539744,35.969284048,31.115024048,4.83426,0.02
 02/10  04:00:00,135.589452512,18.0042921685,0.0,0.0,43.513341876,52.539744,53.3100960844,48.4558360844,4.83426,0.02
 02/10  05:00:00,153.781097642,34.0659699008,0.0,0.0,43.513341876,52.539744,74.9328203424,61.4746833487,4.83426,8.62387699365
 02/10  06:00:00,155.783156477,36.3724415467,0.0,0.0,43.513341876,52.539744,85.9601227017,81.1058627017,4.83426,0.02
 02/10  07:00:00,199.254724273,73.5587073337,0.0,0.0,43.513341876,53.238744,3211.79950473,3198.3401401,4.83426,8.62510462978
 02/10  08:00:00,374.590837401,73.5587073337,0.0,0.0,220.879908,53.238744,2768.18811778,2736.78820333,4.83426,26.5656544494
 02/10  09:00:00,450.931679866,73.5587073337,0.0,0.0,220.879908,145.652643033,2549.24744173,2468.29752477,36.25695,44.6929669615
 02/10  10:00:00,447.797613514,73.5587073337,0.0,0.0,220.879908,145.652643033,2443.43505617,2352.73500098,36.25695,54.4431051886
 02/10  11:00:00,453.714011625,73.5587073337,0.0,0.0,220.879908,151.653867033,2370.6706155,2258.70489323,48.3426,63.6231222639
 02/10  12:00:00,454.693574589,73.5587073337,0.0,0.0,220.879908,151.653867033,2285.67361064,2173.37236723,48.3426,63.958643404
 02/10  13:00:00,453.611657407,73.5587073337,0.0,0.0,220.879908,151.653867033,2230.69836774,2118.12656567,48.3426,64.2292020695
 02/10  14:00:00,447.630429699,73.5637277242,0.0,0.0,220.879908,145.652643033,2222.32508021,2124.58062953,24.1713,73.5731506827
 02/10  15:00:00,447.618962797,73.5827910785,0.0,0.0,220.879908,145.652643033,2186.44196117,2104.09825395,24.1713,58.1724072141
 02/10  16:00:00,439.729991784,73.5819881354,0.0,0.0,220.879908,137.835547516,2088.18584559,2023.36176541,4.83426,59.9898201809
 02/10  17:00:00,434.704657994,73.5587073337,0.0,0.0,220.879908,133.019064,1995.83371631,1936.96354231,4.83426,54.0359140042
 02/10  18:00:00,355.004435802,73.5587073337,0.0,0.0,220.879908,53.238744,2128.72041124,2078.85565545,4.83426,45.0304957942
 02/10  19:00:00,373.000620434,73.5587073337,0.0,0.0,220.879908,53.238744,2201.48271142,2142.32583543,4.83426,54.3226159896
 02/10  20:00:00,372.990636284,73.5587073337,0.0,0.0,220.879908,53.238744,2171.2753281,2149.01654494,4.83426,17.4245231604
 02/10  21:00:00,372.998298207,73.5587073337,0.0,0.0,220.879908,53.238744,2158.41893882,2136.1909198,4.83426,17.393759023
 02/10  22:00:00,118.900858778,1.6212771838,0.0,0.0,43.513341876,52.539744,17.9304025253,4.38792078298,4.83426,8.70822174228
 02/10  23:00:00,120.650805108,3.23518271911,0.0,0.0,43.513341876,52.539744,19.0841549123,5.59054488443,4.83426,8.65935002791
 02/10  24:00:00,123.613765634,5.0237419676,0.0,0.0,43.513341876,52.539744,27.5877832192,14.1088277208,4.83426,8.64469549835
 02/11  01:00:00,125.720553628,8.1903083379,0.0,0.0,43.513341876,52.539744,22.5596872757,17.7054272757,4.83426,0.02
 02/11  02:00:00,135.39955912,17.8147186425,0.0,0.0,43.513341876,52.539744,43.2040551641,38.3497951641,4.83426,0.02
 02/11  03:00:00,136.786097497,19.2401150251,0.0,0.0,43.513341876,52.539744,41.9139197441,37.0596597441,4.83426,0.02
 02/11  04:00:00,150.844284912,33.2041553478,0.0,0.0,43.513341876,52.539744,87.3306273838,73.8805720945,4.83426,8.61579528931
 02/11  05:00:00,155.49685085,37.4880119127,0.0,0.0,43.513341876,52.539744,68.2699462795,63.4156862795,4.83426,0.02
 02/11  06:00:00,157.698838773,39.6074609519,0.0,0.0,43.513341876,52.539744,120.223075946,115.368815946,4.83426,0.02
 02/11  07:00:00,160.083641772,42.0433607187,0.0,0.0,43.513341876,52.539744,100.030458601,95.1761986014,4.83426,0.02
 02/11  08:00:00,146.637253126,28.6488065418,0.0,0.0,43.513341876,52.539744,131.901104327,127.046844327,4.83426,0.02
 02/11  09:00:00,134.028597659,31.0758724207,0.0,0.0,43.513341876,52.539744,106.6063214,93.1563861826,4.83426,8.61567521782
 02/11  10:00:00,126.846565402,26.7641074931,0.0,0.0,43.513341876,52.539744,131.736003472,126.881743472,4.83426,0.02
 02/11  11:00:00,129.591606358,29.6194887782,0.0,0.0,43.513341876,52.539744,105.832763063,83.4767557098,4.83426,17.5217473536
 02/11  12:00:00,113.877734555,12.9319146738,0.0,0.0,43.513341876,52.539744,115.922569897,93.7569530382,4.83426,17.3313568592
 02/11  13:00:00,111.288010696,11.4329054862,0.0,0.0,43.513341876,52.539744,67.1619667574,53.6536493445,4.83426,8.67405741293
 02/11  14:00:00,109.934291378,9.966349909,0.0,0.0,43.513341876,52.539744,83.086855087,69.5871982308,4.83426,8.6653968562
 02/11  15:00:00,111.322602431,11.4329054862,0.0,0.0,43.513341876,52.539744,32.9331301551,28.0788701551,4.83426,0.02
 02/11  16:00:00,110.453894889,10.5841759017,0.0,0.0,43.513341876,52.539744,48.0377049208,34.5373074827,4.83426,8.66613743815
 02/11  17:00:00,103.643743114,4.01899357408,0.0,0.0,43.513341876,52.539744,32.0224689469,18.5723529405,4.83426,8.61585600638
 02/11  18:00:00,110.219895813,10.5841759017,0.0,0.0,43.513341876,52.539744,32.7611665052,27.9069065052,4.83426,0.02
 02/11  19:00:00,126.473254018,8.91812275344,0.0,0.0,43.513341876,52.539744,35.2374047121,30.3831447121,4.83426,0.02
 02/11  20:00:00,133.997729311,15.962614882,0.0,0.0,43.513341876,52.539744,65.1379112345,60.2836512345,4.83426,0.02
 02/11  21:00:00,135.680556982,17.6898776319,0.0,0.0,43.513341876,52.539744,68.9623433574,55.5136089779,4.83426,8.61447437952
 02/11  22:00:00,152.032715134,34.0855723536,0.0,0.0,43.513341876,52.539744,183.009268359,142.596147914,4.83426,35.5788604454
 02/11  23:00:00,160.705910754,43.1587602135,0.0,0.0,43.513341876,52.539744,116.277024692,111.422764692,4.83426,0.02
 02/11  24:00:00,161.680678555,43.0183684594,0.0,0.0,43.513341876,52.539744,178.076298949,173.222038949,4.83426,0.02
 02/12  01:00:00,160.605538559,43.031882307,0.0,0.0,43.513341876,52.539744,129.840987872,124.986727872,4.83426,0.02
 02/12  02:00:00,156.710122118,38.9951561391,0.0,0.0,43.513341876,52.539744,206.053626684,192.603523785,4.83426,8.61584289924
 02/12  03:00:00,155.492326857,37.8998959078,0.0,0.0,43.513341876,52.539744,139.617827523,134.763567523,4.83426,0.02
 02/12  04:00:00,163.383513277,45.6478006122,0.0,0.0,43.513341876,52.539744,207.14387813,202.28961813,4.83426,0.02
 02/12  05:00:00,157.736117006,39.7055600704,0.0,0.0,43.513341876,52.539744,143.07350473,138.21924473,4.83426,0.02
 02/12  06:00:00,161.597395888,43.4302524545,0.0,0.0,43.513341876,52.539744,227.481043317,214.030966316,4.83426,8.61581700122
 02/12  07:00:00,158.995578218,40.9412120558,0.0,0.0,43.513341876,52.539744,150.270376449,145.416116449,4.83426,0.02
 02/12  08:00:00,157.003001801,38.9951561391,0.0,0.0,43.513341876,52.539744,182.466637725,177.612377725,4.83426,0.02
 02/12  09:00:00,132.394024079,29.4728375477,0.0,0.0,43.513341876,52.539744,125.413752976,111.953999965,4.83426,8.6254930111
 02/12  10:00:00,121.836056243,21.8052294741,0.0,0.0,43.513341876,52.539744,132.566084968,127.711824968,4.83426,0.02
 02/12  11:00:00,116.015055977,16.0984810441,0.0,0.0,43.513341876,52.539744,106.159239247,83.8031557512,4.83426,17.5218234954
 02/12  12:00:00,110.848693856,9.966349909,0.0,0.0,43.513341876,52.539744,108.693807287,95.184004132,4.83426,8.67554315495
 02/12  13:00:00,111.200194597,11.4329054862,0.0,0.0,43.513341876,52.539744,53.9854998189,40.4757428559,4.83426,8.675496963
 02/12  14:00:00,104.868676582,5.0237419676,0.0,0.0,43.513341876,52.539744,60.1156324957,41.7155394704,4.83426,13.5658330253
 02/12  15:00:00,103.845173298,4.01899357408,0.0,0.0,43.513341876,52.539744,29.6425552915,21.0291970847,4.83426,3.77909820675
 02/12  16:00:00,104.829140589,5.0237419676,0.0,0.0,43.513341876,52.539744,39.6181308628,26.1178301949,4.83426,8.66604066794
 02/12  17:00:00,103.59981827,4.01899357408,0.0,0.0,43.513341876,52.539744,30.4689615337,17.0188590745,4.83426,8.61584245921
 02/12  18:00:00,104.611614443,5.0237419676,0.0,0.0,43.513341876,52.539744,27.88710456,23.03284456,4.83426,0.02
 02/12  19:00:00,121.535034142,4.01899357408,0.0,0.0,43.513341876,52.539744,32.130599168,27.276339168,4.83426,0.02
 02/12  20:00:00,132.58973025,14.6102136525,0.0,0.0,43.513341876,52.539744,55.9675290566,51.1132690566,4.83426,0.02
 02/12  21:00:00,125.432414396,7.4950892106,0.0,0.0,43.513341876,52.539744,58.9345872959,45.4845127098,4.83426,8.61581458616
 02/12  22:00:00,136.338479569,18.501802731,0.0,0.0,43.513341876,52.539744,142.293460093,101.882682314,4.83426,35.5765177796
 02/12  23:00:00,151.942416864,34.4681400452,0.0,0.0,43.513341876,52.539744,98.4722938202,93.6180338202,4.83426,0.02
 02/12  24:00:00,155.237082644,36.6771288148,0.0,0.0,43.513341876,52.539744,150.756638534,145.902378534,4.83426,0.02
 02/13  01:00:00,146.632629919,29.1252279841,0.0,0.0,43.513341876,52.539744,124.800966328,111.341290567,4.83426,8.62541576094
 02/13  02:00:00,155.140316681,37.5189991726,0.0,0.0,43.513341876,52.539744,175.43215277,170.57789277,4.83426,0.02
 02/13  03:00:00,152.548498631,35.016707942,0.0,0.0,43.513341876,52.539744,127.058930904,122.204670904,4.83426,0.02
 02/13  04:00:00,154.577764578,36.9357361636,0.0,0.0,43.513341876,52.539744,189.993064296,176.533353707,4.83426,8.6254505893
 02/13  05:00:00,155.461268917,37.4880119127,0.0,0.0,43.513341876,52.539744,132.432196303,127.577936303,4.83426,0.02
 02/13  06:00:00,161.036529266,42.9426170763,0.0,0.0,43.513341876,52.539744,203.357094795,198.502834795,4.83426,0.02
 02/13  07:00:00,198.662239853,73.5587073337,0.0,0.0,43.513341876,53.238744,3192.93733958,3179.47926841,4.83426,8.62381117749
 02/13  08:00:00,375.565424459,73.5587073337,0.0,0.0,220.879908,53.238744,2672.33645822,2638.27352644,4.83426,29.228671784
 02/13  09:00:00,448.267396103,73.5587073337,0.0,0.0,220.879908,145.652643033,2382.08751645,2303.82608444,36.25695,42.0044820022
 02/13  10:00:00,447.86588094,73.5587073337,0.0,0.0,220.879908,145.652643033,2186.23925595,2086.45575815,36.25695,63.5265478044
 02/13  11:00:00,453.68950789,73.5587073337,0.0,0.0,220.879908,151.653867033,1964.44705476,1861.57427358,48.3426,54.5301811831
 02/13  12:00:00,454.630388732,73.5587073337,0.0,0.0,220.879908,151.653867033,1800.94865244,1688.6352783,48.3426,63.9707741484
 02/13  13:00:00,453.542630256,73.5587073337,0.0,0.0,220.879908,151.653867033,1684.11793011,1562.35586796,48.3426,73.4194621525
 02/13  14:00:00,447.62770594,73.6446540203,0.0,0.0,220.879908,145.652643033,1551.43989878,1462.8804571,24.1713,64.3881416804
 02/13  15:00:00,447.882156932,73.9273755422,0.0,0.0,220.879908,145.652643033,1467.63308358,1379.91362819,24.1713,63.5481553821
 02/13  16:00:00,440.002888735,73.9212042007,0.0,0.0,220.879908,137.835547516,1343.16751403,1283.72213999,4.83426,54.6111140381
 02/13  17:00:00,434.272801169,73.5587073337,0.0,0.0,220.879908,133.019064,1186.32220919,1127.4468331,4.83426,54.0411160944
 02/13  18:00:00,354.781491244,73.5587073337,0.0,0.0,220.879908,53.238744,1344.63012646,1285.76459353,4.83426,54.031272927
 02/13  19:00:00,372.788765498,73.5587073337,0.0,0.0,220.879908,53.238744,1427.19572132,1368.06413106,4.83426,54.2973302629
 02/13  20:00:00,373.187038567,73.5587073337,0.0,0.0,220.879908,53.238744,1373.21732391,1359.66178263,4.83426,8.72128128792
 02/13  21:00:00,373.157468471,73.5587073337,0.0,0.0,220.879908,53.238744,1366.50120128,1344.27164228,4.83426,17.3952989976
 02/13  22:00:00,118.464774319,0.88112890424,0.0,0.0,43.513341876,52.539744,13.6982592842,0.156102744788,4.83426,8.70789653938
 02/13  23:00:00,118.806274906,1.40980624678,0.0,0.0,43.513341876,52.539744,13.9631112862,0.469789541793,4.83426,8.65906174443
 02/13  24:00:00,120.274164548,1.76225780848,0.0,0.0,43.513341876,52.539744,14.3200873944,0.841632192453,4.83426,8.64419520191
 02/14  01:00:00,118.876266576,1.40980624678,0.0,0.0,43.513341876,52.539744,5.9371515861,1.0828915861,4.83426,0.02
 02/14  02:00:00,120.271341739,2.80799615342,0.0,0.0,43.513341876,52.539744,15.1362488475,1.67646560876,4.83426,8.62552323874
 02/14  03:00:00,121.511349406,4.05040377979,0.0,0.0,43.513341876,52.539744,7.26026576788,2.40600576788,4.83426,0.02
 02/14  04:00:00,122.273222308,4.80867946624,0.0,0.0,43.513341876,52.539744,9.1319753117,4.2777153117,4.83426,0.02
 02/14  05:00:00,124.266324094,4.66856803001,0.0,0.0,43.513341876,52.539744,20.7104192647,7.2506681574,4.83426,8.62549110733
 02/14  06:00:00,129.981285859,10.7180420483,0.0,0.0,43.513341876,52.539744,18.4834055767,13.6291455767,4.83426,0.02
 02/14  07:00:00,198.292136267,73.5587073337,0.0,0.0,43.513341876,53.238744,2650.42587486,2636.9661627,4.83426,8.62545215659
 02/14  08:00:00,373.773044836,73.5587073337,0.0,0.0,220.879908,53.238744,2310.22361283,2278.82238559,4.83426,26.5669672411
 02/14  09:00:00,447.623627818,73.5587073337,0.0,0.0,220.879908,145.652643033,2100.01472177,2019.0615214,36.25695,44.6962503718
 02/14  10:00:00,447.613592271,73.5587073337,0.0,0.0,220.879908,145.652643033,2046.89778991,1956.19383069,36.25695,54.4470092248
 02/14  11:00:00,453.611895074,73.5587073337,0.0,0.0,220.879908,151.653867033,2052.42100161,1940.44945325,48.3426,63.6289483587
 02/14  12:00:00,454.653656322,73.5587073337,0.0,0.0,220.879908,151.653867033,2026.74231555,1914.43196601,48.3426,63.9677495439
 02/14  13:00:00,453.611366914,73.5587073337,0.0,0.0,220.879908,151.653867033,2041.57731703,1928.99479565,48.3426,64.2399213754
 02/14  14:00:00,447.625905814,73.5587073337,0.0,0.0,220.879908,145.652643033,2066.98671575,1969.2300931,24.1713,73.5853226576
 02/14  15:00:00,447.601965651,73.5587073337,0.0,0.0,220.879908,145.652643033,2071.34006576,1983.60348237,24.1713,63.5652833899
 02/14  16:00:00,439.721312257,73.5587073337,0.0,0.0,220.879908,137.835547516,1969.83343862,1910.39833535,4.83426,54.6008432773
 02/14  17:00:00,434.717400229,73.5587073337,0.0,0.0,220.879908,133.019064,1863.41895229,1804.55274851,4.83426,54.0319437846
 02/14  18:00:00,355.007943193,73.5587073337,0.0,0.0,220.879908,53.238744,1988.15835922,1938.29532969,4.83426,45.0287695309
 02/14  19:00:00,372.980132386,73.5587073337,0.0,0.0,220.879908,53.238744,2036.74925516,1977.5810842,4.83426,54.3339109578
 02/14  20:00:00,372.971565497,73.5587073337,0.0,0.0,220.879908,53.238744,2040.01937126,2017.76058224,4.83426,17.424529017
 02/14  21:00:00,372.999451066,73.5587073337,0.0,0.0,220.879908,53.238744,2099.80554464,2077.57537321,4.83426,17.395911429
 02/14  22:00:00,118.827885139,1.55078687146,0.0,0.0,43.513341876,52.539744,17.2759452557,3.73344426968,4.83426,8.70824098597
 02/14  23:00:00,120.128156658,2.71439991043,0.0,0.0,43.513341876,52.539744,18.5014076158,5.00776334667,4.83426,8.65938426915
 02/14  24:00:00,122.956069087,4.37144513578,0.0,0.0,43.513341876,52.539744,26.3274430946,12.8483598385,4.83426,8.64482325613
 02/15  01:00:00,129.864252431,12.3187008062,0.0,0.0,43.513341876,52.539744,28.8208312356,23.9665712356,4.83426,0.02
 02/15  02:00:00,134.506006676,16.9071563748,0.0,0.0,43.513341876,52.539744,49.3462894352,44.4920294352,4.83426,0.02
 02/15  03:00:00,151.955238488,34.3212353367,0.0,0.0,43.513341876,52.539744,88.4539560425,74.9941993425,4.83426,8.62549669999
 02/15  04:00:00,157.263261596,39.563750838,0.0,0.0,43.513341876,52.539744,114.948891305,110.094631305,4.83426,0.02
 02/15  05:00:00,160.905226638,42.7104180052,0.0,0.0,43.513341876,52.539744,167.088329446,153.629343958,4.83426,8.6247254881
 02/15  06:00:00,168.524263621,50.2907341548,0.0,0.0,43.513341876,52.539744,192.430763213,187.576503213,4.83426,0.02
 02/15  07:00:00,198.882318836,73.5587073337,0.0,0.0,43.513341876,53.238744,3796.15867558,3791.30441558,4.83426,0.02
 02/15  08:00:00,375.976654741,73.5587073337,0.0,0.0,220.879908,53.238744,3327.6093671,3287.35818166,4.83426,35.4169254414
 02/15  09:00:00,448.378846073,73.5587073337,0.0,0.0,220.879908,145.652643033,2806.13332018,2725.18076381,36.25695,44.6956063641
 02/15  10:00:00,447.902049835,73.5587073337,0.0,0.0,220.879908,145.652643033,2410.12935108,2319.43102488,36.25695,54.4413762003
 02/15  11:00:00,453.735429347,73.5587073337,0.0,0.0,220.879908,151.653867033,2196.68100185,2084.69958067,48.3426,63.6388211816
 02/15  12:00:00,454.675771734,73.5587073337,0.0,0.0,220.879908,151.653867033,1999.88678778,1887.57715866,48.3426,63.9670291276
 02/15  13:00:00,453.57611409,73.5604606461,0.0,0.0,220.879908,151.653867033,1860.09183638,1747.51072381,48.3426,64.2385125706
 02/15  14:00:00,447.668594779,73.6601945505,0.0,0.0,220.879908,145.652643033,1782.09130744,1684.32873092,24.1713,73.5912765226
 02/15  15:00:00,447.798165131,73.8330524384,0.0,0.0,220.879908,145.652643033,1682.3974959,1603.74506537,24.1713,54.4811305307
 02/15  16:00:00,440.01816669,73.9341415151,0.0,0.0,220.879908,137.835547516,1559.20242519,1490.66393507,4.83426,63.704230123
 02/15  17:00:00,434.609469961,73.5615868167,0.0,0.0,220.879908,133.019064,1406.8788953,1348.01500717,4.83426,54.0296281317
 02/15  18:00:00,354.850738354,73.5587073337,0.0,0.0,220.879908,53.238744,1577.35522182,1527.48113696,4.83426,45.0398248554
 02/15  19:00:00,369.911015626,73.5587073337,0.0,0.0,220.879908,53.238744,1982.02776628,1922.86828569,4.83426,54.3252205979
 02/15  20:00:00,373.362549837,73.5587073337,0.0,0.0,220.879908,53.238744,2150.89823926,2128.64013811,4.83426,17.4238411495
 02/15  21:00:00,373.30949052,73.5587073337,0.0,0.0,220.879908,53.238744,2015.53926452,2001.99675087,4.83426,8.70825365426
 02/15  22:00:00,119.134970366,1.55078687146,0.0,0.0,43.513341876,52.539744,24.305224088,2.07593971687,4.83426,17.3950243711
 02/15  23:00:00,118.822719709,1.40980624678,0.0,0.0,43.513341876,52.539744,16.488379007,2.9950515387,4.83426,8.65906746831
 02/15  24:00:00,121.498758902,2.94441678669,0.0,0.0,43.513341876,52.539744,19.2818289641,5.80295100629,4.83426,8.64461795783
 02/16  01:00:00,121.515231667,4.01899357408,0.0,0.0,43.513341876,52.539744,10.2735467306,5.41928673055,4.83426,0.02
 02/16  02:00:00,122.536049279,5.0237419676,0.0,0.0,43.513341876,52.539744,15.4736425024,10.6193825024,4.83426,0.02
 02/16  03:00:00,124.989034986,7.4950892106,0.0,0.0,43.513341876,52.539744,25.2294533982,11.7708212474,4.83426,8.62437215087
 02/16  04:00:00,127.753448197,10.2378854224,0.0,0.0,43.513341876,52.539744,24.3610107698,19.5067507698,4.83426,0.02
 02/16  05:00:00,127.154918102,9.23313702886,0.0,0.0,43.513341876,52.539744,23.2600759059,18.4058159059,4.83426,0.02
 02/16  06:00:00,136.273210366,18.3470164618,0.0,0.0,43.513341876,52.539744,45.1996707876,31.7398628831,4.83426,8.62554790456
 02/16  07:00:00,197.742206063,73.5587073337,0.0,0.0,43.513341876,53.238744,2678.15013945,2673.29587945,4.83426,0.02
 02/16  08:00:00,373.956323076,73.5587073337,0.0,0.0,220.879908,53.238744,2343.00929996,2302.75779723,4.83426,35.4172427374
 02/16  09:00:00,447.691903123,73.5587073337,0.0,0.0,220.879908,145.652643033,2169.6083452,2088.88589095,36.25695,44.4655042524
 02/16  10:00:00,447.686732064,73.5587073337,0.0,0.0,220.879908,145.652643033,2134.13742379,2043.22121224,36.25695,54.659261545
 02/16  11:00:00,453.675174813,73.5587073337,0.0,0.0,220.879908,151.653867033,2115.26505914,2012.37130157,48.3426,54.5511575697
 02/16  12:00:00,454.699969537,73.5587073337,0.0,0.0,220.879908,151.653867033,2099.24178252,1982.3968445,48.3426,68.5023380213
 02/16  13:00:00,453.6588434,73.5587073337,0.0,0.0,220.879908,151.653867033,2105.09052616,1987.88230223,48.3426,68.8656239272
 02/16  14:00:00,447.673846961,73.5587073337,0.0,0.0,220.879908,145.652643033,2117.25747529,2019.48856127,24.1713,73.597614026
 02/16  15:00:00,447.631503704,73.5587073337,0.0,0.0,220.879908,145.652643033,2080.73949637,2002.09592331,24.1713,54.4722730631
 02/16  16:00:00,439.775848607,73.5587073337,0.0,0.0,220.879908,137.835547516,2018.16601446,1949.62245052,4.83426,63.7093039394
 02/16  17:00:00,434.83994879,73.5587073337,0.0,0.0,220.879908,133.019064,1970.2171257,1920.34954013,4.83426,45.033325572
 02/16  18:00:00,355.163846508,73.5587073337,0.0,0.0,220.879908,53.238744,2136.12619223,2077.25267606,4.83426,54.0392561658
 02/16  19:00:00,370.142071332,73.5587073337,0.0,0.0,220.879908,53.238744,2181.36135943,2122.20950415,4.83426,54.3175952873
 02/16  20:00:00,373.557996821,73.5587073337,0.0,0.0,220.879908,53.238744,2197.99049459,2175.7308644,4.83426,17.4253701925
 02/16  21:00:00,373.547236285,73.5587073337,0.0,0.0,220.879908,53.238744,2224.35631913,2210.81510606,4.83426,8.70695307236
 02/16  22:00:00,119.869425588,2.27357401563,0.0,0.0,43.513341876,52.539744,29.5729219142,7.34322971259,4.83426,17.3954322016
 02/16  23:00:00,122.1259206,4.67129040591,0.0,0.0,43.513341876,52.539744,26.1808106865,12.6878022609,4.83426,8.65874842561
 02/16  24:00:00,127.627821575,8.97727185417,0.0,0.0,43.513341876,52.539744,37.4931063512,32.6388463512,4.83426,0.02
 02/17  01:00:00,131.085948519,13.5081807277,0.0,0.0,43.513341876,52.539744,50.9240126204,37.4642398318,4.83426,8.62551278861
 02/17  02:00:00,135.891182916,18.2432875268,0.0,0.0,43.513341876,52.539744,76.7409109859,71.8866509859,4.83426,0.02
 02/17  03:00:00,154.746640354,37.1220465035,0.0,0.0,43.513341876,52.539744,82.5558102864,77.7015502864,4.83426,0.02
 02/17  04:00:00,151.12160154,33.405367159,0.0,0.0,43.513341876,52.539744,134.394101695,120.935869959,4.83426,8.62397173528
 02/17  05:00:00,157.933915816,38.1462353113,0.0,0.0,43.513341876,52.539744,118.89903778,114.04477778,4.83426,0.02
 02/17  06:00:00,162.945135017,43.3843338687,0.0,0.0,43.513341876,52.539744,182.004113988,168.544307792,4.83426,8.62554619566
 02/17  07:00:00,199.469901982,73.5587073337,0.0,0.0,43.513341876,53.238744,3436.50581843,3431.65155843,4.83426,0.02
 02/17  08:00:00,375.516278389,73.5587073337,0.0,0.0,220.879908,53.238744,2961.08359274,2920.83106913,4.83426,35.4182636092
 02/17  09:00:00,448.175579177,73.5587073337,0.0,0.0,220.879908,145.652643033,2645.55357215,2573.53989737,36.25695,35.7567247718
 02/17  10:00:00,447.984596905,73.5587073337,0.0,0.0,220.879908,145.652643033,2564.58693666,2464.80944395,36.25695,63.5205427181
 02/17  11:00:00,453.866919523,73.5587073337,0.0,0.0,220.879908,151.653867033,2436.65088276,2333.76641444,48.3426,54.5418683185
 02/17  12:00:00,454.879757441,73.5587073337,0.0,0.0,220.879908,151.653867033,2341.42955906,2229.11133177,48.3426,63.975627293
 02/17  13:00:00,453.797221145,73.5587073337,0.0,0.0,220.879908,151.653867033,2292.72798474,2170.96845611,48.3426,73.4169286312
 02/17  14:00:00,447.748508644,73.5587073337,0.0,0.0,220.879908,145.652643033,2233.17432192,2135.40067697,24.1713,73.6023449536
 02/17  15:00:00,447.672879805,73.5587073337,0.0,0.0,220.879908,145.652643033,2132.1549924,2053.51877964,24.1713,54.4649127659
 02/17  16:00:00,439.799527984,73.5587073337,0.0,0.0,220.879908,137.835547516,2039.32913795,1970.77736348,4.83426,63.7175144657
 02/17  17:00:00,434.848509781,73.5587073337,0.0,0.0,220.879908,133.019064,1993.11135351,1943.23574604,4.83426,45.0413474666
 02/17  18:00:00,355.177012605,73.5587073337,0.0,0.0,220.879908,53.238744,2154.06086478,2095.19391864,4.83426,54.0326861339
 02/17  19:00:00,370.138032932,73.5587073337,0.0,0.0,220.879908,53.238744,2140.90123833,2081.75647586,4.83426,54.3105024724
 02/17  20:00:00,373.098850248,73.5587073337,0.0,0.0,220.879908,53.238744,2095.20123823,2072.94208322,4.83426,17.4248950116
 02/17  21:00:00,373.099146451,73.5587073337,0.0,0.0,220.879908,53.238744,2081.05571395,2067.51394719,4.83426,8.7075067572
 02/17  22:00:00,118.901918316,1.6212771838,0.0,0.0,43.513341876,52.539744,28.206006671,5.97653180132,4.83426,17.3952148697
 02/17  23:00:00,121.446556332,4.01899357408,0.0,0.0,43.513341876,52.539744,14.2302258719,9.37596587195,4.83426,0.02
 02/17  24:00:00,123.651389995,5.0237419676,0.0,0.0,43.513341876,52.539744,37.3611824013,23.8819963625,4.83426,8.6449260388
 02/18  01:00:00,128.87004497,11.3187944108,0.0,0.0,43.513341876,52.539744,34.128255457,29.273995457,4.83426,0.02
 02/18  02:00:00,130.469895548,12.8639756623,0.0,0.0,43.513341876,52.539744,62.656810855,49.2073896478,4.83426,8.61516120717
 02/18  03:00:00,135.374943858,17.7984918373,0.0,0.0,43.513341876,52.539744,59.2752706174,54.4210106173,4.83426,0.02
 02/18  04:00:00,154.658391762,37.0099779238,0.0,0.0,43.513341876,52.539744,95.2211871936,90.3669271936,4.83426,0.02
 02/18  05:00:00,152.768689212,34.7063781445,0.0,0.0,43.513341876,52.539744,102.170208316,97.3159483164,4.83426,0.02
 02/18  06:00:00,152.499071814,34.4184214625,0.0,0.0,43.513341876,52.539744,133.71857584,120.268449284,4.83426,8.61586655549
 02/18  07:00:00,154.847128875,36.7547557603,0.0,0.0,43.513341876,52.539744,131.817553474,126.963293474,4.83426,0.02
 02/18  08:00:00,137.344100113,19.3898451527,0.0,0.0,43.513341876,52.539744,123.354896507,118.500636507,4.83426,0.02
 02/18  09:00:00,126.655011466,26.65553656,0.0,0.0,43.513341876,52.539744,125.268836762,120.414576762,4.83426,0.02
