Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  10:00:00,132.00660744,31.9603683237,0.0,0.0,43.513341876,52.539744,134.084272152,120.624499301,4.83426,8.62551285147
 02/18  11:00:00,121.01508613,21.0111869992,0.0,0.0,43.513341876,52.539744,133.566032112,111.209197149,4.83426,17.5225749629
 02/18  12:00:00,119.368617791,18.4013235644,0.0,0.0,43.513341876,52.539744,137.759108164,124.248786384,4.83426,8.67606178043
 02/18  13:00:00,117.712400499,17.7984918373,0.0,0.0,43.513341876,52.539744,116.771659281,103.261309377,4.83426,8.67608990458
 02/18  14:00:00,114.120709363,14.175701698,0.0,0.0,43.513341876,52.539744,92.4706015418,78.9700000985,4.83426,8.66634144334
 02/18  15:00:00,109.478580452,9.57942750815,0.0,0.0,43.513341876,52.539744,59.1656735348,45.6651805399,4.83426,8.66623299486
 02/18  16:00:00,107.975766662,8.11287193097,0.0,0.0,43.513341876,52.539744,54.4744569991,40.9738904854,4.83426,8.66630651371
 02/18  17:00:00,106.118410425,6.49029754478,0.0,0.0,43.513341876,52.539744,31.3642920586,26.5100320586,4.83426,0.02
 02/18  18:00:00,115.187355854,15.54712144,0.0,0.0,43.513341876,52.539744,43.2430707042,38.3888107042,4.83426,0.02
 02/18  19:00:00,122.512702875,7.92960116517,0.0,0.0,43.513341876,52.539744,57.615798617,44.1657007753,4.83426,8.61583784167
 02/18  20:00:00,133.828987657,15.7983193564,0.0,0.0,43.513341876,52.539744,70.3163892579,65.4621292579,4.83426,0.02
 02/18  21:00:00,135.487723061,17.4970543375,0.0,0.0,43.513341876,52.539744,69.6906746445,64.8364146445,4.83426,0.02
 02/18  22:00:00,153.412648574,35.5271955414,0.0,0.0,43.513341876,52.539744,159.426906797,119.007879925,4.83426,35.5847668724
 02/18  23:00:00,149.555277097,32.0057773866,0.0,0.0,43.513341876,52.539744,135.303324877,121.853854523,4.83426,8.61521035425
 02/18  24:00:00,154.853781929,36.2685867326,0.0,0.0,43.513341876,52.539744,150.204980293,145.350720293,4.83426,0.02
 02/19  01:00:00,154.954108752,37.3781029329,0.0,0.0,43.513341876,52.539744,141.757250874,136.902990874,4.83426,0.02
 02/19  02:00:00,155.116656973,37.5042387179,0.0,0.0,43.513341876,52.539744,157.10726854,152.25300854,4.83426,0.02
 02/19  03:00:00,154.348594649,36.7547557603,0.0,0.0,43.513341876,52.539744,158.705933957,145.257554427,4.83426,8.61411952997
 02/19  04:00:00,148.392044909,30.7625920299,0.0,0.0,43.513341876,52.539744,162.323851031,157.469591031,4.83426,0.02
 02/19  05:00:00,153.433672316,35.4054767003,0.0,0.0,43.513341876,52.539744,152.427183206,147.572923206,4.83426,0.02
 02/19  06:00:00,155.046003332,37.0143948677,0.0,0.0,43.513341876,52.539744,161.379658796,156.525398796,4.83426,0.02
 02/19  07:00:00,158.655756471,40.6198398984,0.0,0.0,43.513341876,52.539744,161.682998966,148.232871458,4.83426,8.61586750752
 02/19  08:00:00,137.854900399,22.9566723704,0.0,0.0,43.513341876,52.539744,134.14423851,129.28997851,4.83426,0.02
 02/19  09:00:00,119.684440644,19.7755350138,0.0,0.0,43.513341876,52.539744,112.030393213,107.176133213,4.83426,0.02
 02/19  10:00:00,116.661021526,16.7175828489,0.0,0.0,43.513341876,52.539744,114.04955855,109.19529855,4.83426,0.02
 02/19  11:00:00,117.243170156,17.3422680683,0.0,0.0,43.513341876,52.539744,127.024787032,95.916080055,4.83426,26.2744469773
 02/19  12:00:00,114.426676792,13.5782133022,0.0,0.0,43.513341876,52.539744,113.369356151,99.8591383537,4.83426,8.67595779686
 02/19  13:00:00,113.997992347,14.1757449703,0.0,0.0,43.513341876,52.539744,100.528004157,87.0177704268,4.83426,8.67597373027
 02/19  14:00:00,117.901410129,17.9994068981,0.0,0.0,43.513341876,52.539744,106.792157122,93.2818084379,4.83426,8.67608868445
 02/19  15:00:00,106.066265886,6.19155334691,0.0,0.0,43.513341876,52.539744,80.0646504758,66.5640435313,4.83426,8.66634694452
 02/19  16:00:00,114.020421047,14.175701698,0.0,0.0,43.513341876,52.539744,78.434064041,64.933561482,4.83426,8.66624255898
 02/19  17:00:00,108.866689979,9.23313702886,0.0,0.0,43.513341876,52.539744,66.2682919425,61.4140319425,4.83426,0.02
 02/19  18:00:00,116.429292623,16.7827734253,0.0,0.0,43.513341876,52.539744,78.9220552927,74.0677952927,4.83426,0.02
 02/19  19:00:00,126.804178326,12.1987017937,0.0,0.0,43.513341876,52.539744,103.617514407,90.1673822322,4.83426,8.61587217528
 02/19  20:00:00,145.559810287,27.4893382811,0.0,0.0,43.513341876,52.539744,131.150976493,126.296716493,4.83426,0.02
 02/19  21:00:00,139.560127209,21.5174120224,0.0,0.0,43.513341876,52.539744,128.036025077,123.181765077,4.83426,0.02
 02/19  22:00:00,154.523961789,36.5671661229,0.0,0.0,43.513341876,52.539744,231.746757392,191.3293629,4.83426,35.5831344917
 02/19  23:00:00,154.492540125,36.8602477961,0.0,0.0,43.513341876,52.539744,202.963127917,189.513031091,4.83426,8.61583682542
 02/19  24:00:00,164.330560707,45.6544260282,0.0,0.0,43.513341876,52.539744,214.247854592,209.393594592,4.83426,0.02
 02/20  01:00:00,152.206105145,34.5224471479,0.0,0.0,43.513341876,52.539744,202.818618669,197.964358669,4.83426,0.02
 02/20  02:00:00,164.98652402,47.2574609012,0.0,0.0,43.513341876,52.539744,217.686793814,212.832533814,4.83426,0.02
 02/20  03:00:00,153.24178944,35.5109687361,0.0,0.0,43.513341876,52.539744,218.33784198,204.888983914,4.83426,8.61459806594
 02/20  04:00:00,164.417509156,46.6429476164,0.0,0.0,43.513341876,52.539744,226.408965583,221.554705583,4.83426,0.02
 02/20  05:00:00,156.920101906,38.7170384821,0.0,0.0,43.513341876,52.539744,219.647861558,214.793601558,4.83426,0.02
 02/20  06:00:00,167.568078874,49.3547565683,0.0,0.0,43.513341876,52.539744,238.864018171,234.009758171,4.83426,0.02
 02/20  07:00:00,158.541657169,40.3200733551,0.0,0.0,43.513341876,52.539744,222.959817951,218.105557951,4.83426,0.02
 02/20  08:00:00,156.267369756,41.2193297128,0.0,0.0,43.513341876,52.539744,209.144804191,195.694671438,4.83426,8.61587275324
 02/20  09:00:00,134.609724825,34.5224471479,0.0,0.0,43.513341876,52.539744,187.995994686,183.141734686,4.83426,0.02
 02/20  10:00:00,136.923583824,36.7842333973,0.0,0.0,43.513341876,52.539744,202.354290751,197.500030751,4.83426,0.02
 02/20  11:00:00,128.55266065,28.4843159595,0.0,0.0,43.513341876,52.539744,187.772032352,174.312212552,4.83426,8.62555979948
 02/20  12:00:00,131.175313426,30.1315889242,0.0,0.0,43.513341876,52.539744,193.312660678,188.458400678,4.83426,0.02
 02/20  13:00:00,134.04183298,34.0281863537,0.0,0.0,43.513341876,52.539744,187.183168366,173.723371139,4.83426,8.62553722743
 02/20  14:00:00,136.37983816,36.2899726032,0.0,0.0,43.513341876,52.539744,180.721144622,175.866884622,4.83426,0.02
 02/20  15:00:00,128.093254265,27.9900551653,0.0,0.0,43.513341876,52.539744,177.494994973,172.640734973,4.83426,0.02
 02/20  16:00:00,130.238109049,30.1315889242,0.0,0.0,43.513341876,52.539744,192.751853367,187.897593367,4.83426,0.02
 02/20  17:00:00,131.670308182,31.810638196,0.0,0.0,43.513341876,52.539744,177.86426482,164.414494209,4.83426,8.61551061078
 02/20  18:00:00,141.142999911,41.2193297128,0.0,0.0,43.513341876,52.539744,202.397429145,197.543169145,4.83426,0.02
 02/20  19:00:00,144.349319556,29.4728375477,0.0,0.0,43.513341876,52.539744,207.957262658,203.103002658,4.83426,0.02
 02/20  20:00:00,156.720587489,38.3872682703,0.0,0.0,43.513341876,52.539744,225.071558325,220.217298325,4.83426,0.02
 02/20  21:00:00,154.304405433,36.0052295303,0.0,0.0,43.513341876,52.539744,228.601767774,215.151629785,4.83426,8.61587798802
 02/20  22:00:00,167.662926179,49.3971182758,0.0,0.0,43.513341876,52.539744,328.406061525,323.551801525,4.83426,0.02
 02/20  23:00:00,170.773439266,52.7866076313,0.0,0.0,43.513341876,52.539744,334.794358342,329.940098342,4.83426,0.02
 02/20  24:00:00,171.502259963,52.4568374195,0.0,0.0,43.513341876,52.539744,350.903937731,346.049677731,4.83426,0.02
 02/21  01:00:00,171.389595839,53.3480549553,0.0,0.0,43.513341876,52.539744,356.176728638,342.716931506,4.83426,8.62553713241
 02/21  02:00:00,171.116435752,53.0182847435,0.0,0.0,43.513341876,52.539744,363.503957418,358.649697418,4.83426,0.02
 02/21  03:00:00,171.334418038,53.2544804013,0.0,0.0,43.513341876,52.539744,356.496948943,351.642688943,4.83426,0.02
 02/21  04:00:00,170.340427623,52.1761137575,0.0,0.0,43.513341876,52.539744,384.882468774,371.424185526,4.83426,8.624023248
 02/21  05:00:00,172.770727901,52.5058839693,0.0,0.0,43.513341876,52.539744,363.658932964,358.804672964,4.83426,0.02
 02/21  06:00:00,172.80297971,52.8311356355,0.0,0.0,43.513341876,52.539744,393.016507727,379.556666229,4.83426,8.62558149828
 02/21  07:00:00,199.586047391,73.5587073337,0.0,0.0,43.513341876,53.238744,3589.73397131,3584.87971131,4.83426,0.02
 02/21  08:00:00,373.429813189,73.5587073337,0.0,0.0,220.879908,53.238744,3229.13443877,3188.88040322,4.83426,35.4197755427
 02/21  09:00:00,449.840942913,73.5587073337,0.0,0.0,220.879908,145.652643033,3014.51322339,2942.49765641,36.25695,35.7586169829
 02/21  10:00:00,449.022921644,73.5587073337,0.0,0.0,220.879908,145.652643033,2940.94976312,2841.16978831,36.25695,63.5230248133
 02/21  11:00:00,454.578462934,73.5587073337,0.0,0.0,220.879908,151.653867033,2873.06470879,2770.1757229,48.3426,54.5463858882
 02/21  12:00:00,455.37068669,73.5587073337,0.0,0.0,220.879908,151.653867033,2797.18759312,2684.86375588,48.3426,63.9812372355
 02/21  13:00:00,454.141175994,73.5587073337,0.0,0.0,220.879908,151.653867033,2723.82235141,2602.05602086,48.3426,73.4237305481
 02/21  14:00:00,447.983171211,73.5587073337,0.0,0.0,220.879908,145.652643033,2608.89372527,2511.11695187,24.1713,73.6054734046
 02/21  15:00:00,447.886400719,73.5587073337,0.0,0.0,220.879908,145.652643033,2500.54390472,2421.90237388,24.1713,54.4702308454
 02/21  16:00:00,439.987506384,73.5587073337,0.0,0.0,220.879908,137.835547516,2379.38220928,2310.82669049,4.83426,63.7212587955
 02/21  17:00:00,435.091847123,73.5587073337,0.0,0.0,220.879908,133.019064,2282.53584449,2232.65805921,4.83426,45.0435252795
 02/21  18:00:00,355.39443963,73.5587073337,0.0,0.0,220.879908,53.238744,2400.43358067,2341.56130122,4.83426,54.038019443
 02/21  19:00:00,367.420423018,73.5587073337,0.0,0.0,220.879908,53.238744,2451.57862878,2392.42765789,4.83426,54.3167108891
 02/21  20:00:00,373.419949077,73.5587073337,0.0,0.0,220.879908,53.238744,2494.03322197,2471.77471631,4.83426,17.4242456628
 02/21  21:00:00,373.428648839,73.5587073337,0.0,0.0,220.879908,53.238744,2513.04078,2499.49833248,4.83426,8.70818752886
 02/21  22:00:00,120.760957482,3.44770831291,0.0,0.0,43.513341876,52.539744,41.4400498299,19.2102981085,4.83426,17.3954917214
 02/21  23:00:00,124.99846536,7.4950892106,0.0,0.0,43.513341876,52.539744,50.7923475294,37.2985077771,4.83426,8.65957975233
 02/21  24:00:00,136.670844984,17.9070627703,0.0,0.0,43.513341876,52.539744,88.1903556788,83.3360956788,4.83426,0.02
 02/22  01:00:00,154.470923379,36.7547557603,0.0,0.0,43.513341876,52.539744,128.646282412,115.186442857,4.83426,8.62557955493
 02/22  02:00:00,164.976816838,47.1224479559,0.0,0.0,43.513341876,52.539744,177.662128879,172.807868879,4.83426,0.02
 02/22  03:00:00,159.317783489,41.4436078887,0.0,0.0,43.513341876,52.539744,205.953739763,201.099479763,4.83426,0.02
 02/22  04:00:00,168.894627876,50.9430309866,0.0,0.0,43.513341876,52.539744,234.568424373,221.108605453,4.83426,8.62555892055
 02/22  05:00:00,163.1191846,44.7699301252,0.0,0.0,43.513341876,52.539744,234.157237372,229.302977372,4.83426,0.02
 02/22  06:00:00,170.452894917,52.0518050654,0.0,0.0,43.513341876,52.539744,251.428161606,246.573901606,4.83426,0.02
 02/22  07:00:00,198.929821156,73.5587073337,0.0,0.0,43.513341876,53.238744,3636.68736606,3623.22756795,4.83426,8.62553810768
 02/22  08:00:00,373.235536299,73.5587073337,0.0,0.0,220.879908,53.238744,3196.11422862,3155.8616567,4.83426,35.4183119242
 02/22  09:00:00,448.615714083,73.5587073337,0.0,0.0,220.879908,145.652643033,2836.12686666,2764.10841726,36.25695,35.7614993954
 02/22  10:00:00,448.193094405,73.5587073337,0.0,0.0,220.879908,145.652643033,2723.52445908,2623.73681363,36.25695,63.5306954507
 02/22  11:00:00,454.026849261,73.5587073337,0.0,0.0,220.879908,151.653867033,2558.31389116,2455.42975261,48.3426,54.5415385559
 02/22  12:00:00,454.945720895,73.5587073337,0.0,0.0,220.879908,151.653867033,2372.14607238,2259.82675088,48.3426,63.9767214966
 02/22  13:00:00,453.820538931,73.5587073337,0.0,0.0,220.879908,151.653867033,2227.67361879,2105.90939164,48.3426,73.4216271486
 02/22  14:00:00,447.786641177,73.5587073337,0.0,0.0,220.879908,145.652643033,2116.98300932,2020.36947453,24.1713,72.4422347878
 02/22  15:00:00,447.735169998,73.5587073337,0.0,0.0,220.879908,145.652643033,2034.44719432,1954.66136911,24.1713,55.6145252101
 02/22  16:00:00,439.821612484,73.5587073337,0.0,0.0,220.879908,137.835547516,1884.01610857,1815.4600164,4.83426,63.7218321718
 02/22  17:00:00,434.839274054,73.5587073337,0.0,0.0,220.879908,133.019064,1734.20792136,1684.32827211,4.83426,45.0453892485
 02/22  18:00:00,355.13503783,73.5587073337,0.0,0.0,220.879908,53.238744,1827.47707142,1768.60809713,4.83426,54.0347142947
 02/22  19:00:00,367.088726464,73.5587073337,0.0,0.0,220.879908,53.238744,1823.78627875,1764.63904492,4.83426,54.3129738249
 02/22  20:00:00,373.449980891,73.5587073337,0.0,0.0,220.879908,53.238744,1787.88880811,1765.62957913,4.83426,17.4249689817
 02/22  21:00:00,373.420937421,73.5587073337,0.0,0.0,220.879908,53.238744,1804.82065376,1791.27885289,4.83426,8.70754086711
 02/22  22:00:00,119.214515626,1.6212771838,0.0,0.0,43.513341876,52.539744,26.8829675779,4.65224004635,4.83426,17.3964675316
 02/22  23:00:00,120.351231577,2.92992142276,0.0,0.0,43.513341876,52.539744,10.7525088861,5.89824888607,4.83426,0.02
 02/22  24:00:00,123.610561836,5.0237419676,0.0,0.0,43.513341876,52.539744,28.2463017184,14.7671245361,4.83426,8.64491718234
 02/23  01:00:00,123.282681869,5.75704139234,0.0,0.0,43.513341876,52.539744,33.0290997783,19.5692849616,4.83426,8.62555481677
 02/23  02:00:00,129.563083113,11.9759332406,0.0,0.0,43.513341876,52.539744,44.65455707,39.80029707,4.83426,0.02
 02/23  03:00:00,130.292604096,12.7472696905,0.0,0.0,43.513341876,52.539744,43.0340985005,38.1798385005,4.83426,0.02
 02/23  04:00:00,135.94231656,18.3089794366,0.0,0.0,43.513341876,52.539744,89.4825888541,76.0227941663,4.83426,8.62553468779
 02/23  05:00:00,151.917175102,33.9079338632,0.0,0.0,43.513341876,52.539744,74.8588681483,70.0046081483,4.83426,0.02
 02/23  06:00:00,155.861992521,37.7595041538,0.0,0.0,43.513341876,52.539744,132.977939906,128.123679906,4.83426,0.02
 02/23  07:00:00,198.654051645,73.5587073337,0.0,0.0,43.513341876,53.238744,3152.51876872,3139.06032287,4.83426,8.62418584763
 02/23  08:00:00,371.87928194,73.5587073337,0.0,0.0,220.879908,53.238744,2649.37900034,2617.97595746,4.83426,26.5687828745
 02/23  09:00:00,447.922637758,73.5587073337,0.0,0.0,220.879908,145.652643033,2378.67522028,2297.7170534,36.25695,44.7012168788
 02/23  10:00:00,447.828796918,73.5587073337,0.0,0.0,220.879908,145.652643033,2311.01672456,2211.87681358,36.25695,62.8829609724
 02/23  11:00:00,453.788260553,73.5587073337,0.0,0.0,220.879908,151.653867033,2253.26016795,2149.72232828,48.3426,55.1952396672
 02/23  12:00:00,454.774555416,73.5587073337,0.0,0.0,220.879908,151.653867033,2158.97082568,2046.64727251,48.3426,63.980953171
 02/23  13:00:00,453.694606403,73.5587073337,0.0,0.0,220.879908,151.653867033,2124.78091047,2003.00520447,48.3426,73.4331060074
 02/23  14:00:00,447.684624365,73.5587073337,0.0,0.0,220.879908,145.652643033,2071.36881231,1982.79598616,24.1713,64.4015261503
 02/23  15:00:00,447.619854985,73.5587073337,0.0,0.0,220.879908,145.652643033,2010.41081272,1922.68664644,24.1713,63.5528662818
 02/23  16:00:00,439.72977728,73.5587073337,0.0,0.0,220.879908,137.835547516,1928.41514162,1859.85681081,4.83426,63.7240708144
 02/23  17:00:00,434.733448286,73.5587073337,0.0,0.0,220.879908,133.019064,1839.64675304,1789.76793856,4.83426,45.044554481
 02/23  18:00:00,355.038122077,73.5587073337,0.0,0.0,220.879908,53.238744,2023.28475571,1964.41867145,4.83426,54.0318242527
 02/23  19:00:00,367.079423706,73.5587073337,0.0,0.0,220.879908,53.238744,2166.34194062,2107.19804426,4.83426,54.3096363663
 02/23  20:00:00,373.574916418,73.5587073337,0.0,0.0,220.879908,53.238744,2379.65775986,2364.55515945,4.83426,10.2683404062
 02/23  21:00:00,373.577188663,73.5587073337,0.0,0.0,220.879908,53.238744,2443.97855309,2423.29344009,4.83426,15.8508530069
 02/23  22:00:00,119.202963645,1.6212771838,0.0,0.0,43.513341876,52.539744,28.1489790198,5.91786253412,4.83426,17.3968564857
 02/23  23:00:00,121.402721742,3.97598107381,0.0,0.0,43.513341876,52.539744,14.6064586152,9.75219861519,4.83426,0.02
 02/23  24:00:00,127.830219567,9.19505673143,0.0,0.0,43.513341876,52.539744,41.5691148355,28.0898914613,4.83426,8.64496337419
 02/24  01:00:00,126.787352235,9.23313702886,0.0,0.0,43.513341876,52.539744,32.7447066164,27.8904466164,4.83426,0.02
 02/24  02:00:00,137.202917366,19.5908034859,0.0,0.0,43.513341876,52.539744,67.1436181501,53.6838453585,4.83426,8.62551279157
 02/24  03:00:00,132.995348877,15.4195319944,0.0,0.0,43.513341876,52.539744,55.2338704599,50.3796104599,4.83426,0.02
 02/24  04:00:00,154.403327446,36.7709825655,0.0,0.0,43.513341876,52.539744,96.4471109023,82.9873580936,4.83426,8.62549280867
 02/24  05:00:00,138.112195961,18.3850967592,0.0,0.0,43.513341876,52.539744,80.2056455006,75.3513855006,4.83426,0.02
 02/24  06:00:00,157.689248075,38.2537649479,0.0,0.0,43.513341876,52.539744,110.661819143,105.807559143,4.83426,0.02
 02/24  07:00:00,199.217966455,73.5587073337,0.0,0.0,43.513341876,53.238744,2935.34997682,2921.89024037,4.83426,8.62547645043
 02/24  08:00:00,371.391032955,73.5587073337,0.0,0.0,220.879908,53.238744,2364.26429212,2332.86288123,4.83426,26.5671508882
 02/24  09:00:00,447.771170133,73.5587073337,0.0,0.0,220.879908,145.652643033,2044.81743581,1963.86319786,36.25695,44.6972879436
 02/24  10:00:00,447.742131712,73.5587073337,0.0,0.0,220.879908,145.652643033,1953.75738953,1863.03935535,36.25695,54.4610841797
 02/24  11:00:00,453.695078227,73.5587073337,0.0,0.0,220.879908,151.653867033,1888.93554353,1776.96732002,48.3426,63.6256235105
 02/24  12:00:00,454.671412842,73.5587073337,0.0,0.0,220.879908,151.653867033,1782.8938444,1670.57399939,48.3426,63.9772450041
 02/24  13:00:00,453.587953116,73.5587073337,0.0,0.0,220.879908,151.653867033,1720.45448823,1598.68292674,48.3426,73.4289614891
 02/24  14:00:00,447.594236586,73.5587073337,0.0,0.0,220.879908,145.652643033,1645.14569698,1556.57087666,24.1713,64.4035203178
 02/24  15:00:00,447.562855324,73.5587073337,0.0,0.0,220.879908,145.652643033,1592.13076042,1504.40134749,24.1713,63.5581129305
 02/24  16:00:00,439.679610124,73.5587073337,0.0,0.0,220.879908,137.835547516,1477.61579421,1418.16351776,4.83426,54.6180164467
 02/24  17:00:00,434.674857132,73.5587073337,0.0,0.0,220.879908,133.019064,1391.59011883,1332.70721127,4.83426,54.0486475592
 02/24  18:00:00,354.953394823,73.5587073337,0.0,0.0,220.879908,53.238744,1518.29997351,1459.43613256,4.83426,54.0295809494
 02/24  19:00:00,366.912448495,73.5587073337,0.0,0.0,220.879908,53.238744,1515.67978648,1456.53849799,4.83426,54.3070284856
 02/24  20:00:00,372.856308069,73.5587073337,0.0,0.0,220.879908,53.238744,1457.14560183,1443.58942454,4.83426,8.72191728688
 02/24  21:00:00,372.850884946,73.5587073337,0.0,0.0,220.879908,53.238744,1454.50745778,1432.27664996,4.83426,17.3965478223
 02/24  22:00:00,118.7132913,1.40980624678,0.0,0.0,43.513341876,52.539744,14.5444010524,1.00160456623,4.83426,8.70853648614
 02/24  23:00:00,119.199950679,1.76225780848,0.0,0.0,43.513341876,52.539744,15.0131790301,1.51932896312,4.83426,8.65959006702
 02/24  24:00:00,119.947777106,1.40980624678,0.0,0.0,43.513341876,52.539744,15.185872272,1.70664655425,4.83426,8.64496571772
 02/25  01:00:00,119.245161124,1.76225780848,0.0,0.0,43.513341876,52.539744,7.07607585181,2.22181585181,4.83426,0.02
 02/25  02:00:00,119.736324279,2.26148004775,0.0,0.0,43.513341876,52.539744,7.53647746446,2.68221746446,4.83426,0.02
 02/25  03:00:00,121.823531492,4.34865027582,0.0,0.0,43.513341876,52.539744,17.5077532588,4.05779995225,4.83426,8.61569330652
 02/25  04:00:00,121.926732495,4.45622790454,0.0,0.0,43.513341876,52.539744,9.75355209423,4.89929209423,4.83426,0.02
 02/25  05:00:00,122.483226251,4.58650763714,0.0,0.0,43.513341876,52.539744,10.9029689359,6.04870893594,4.83426,0.02
 02/25  06:00:00,122.325264777,4.45622790454,0.0,0.0,43.513341876,52.539744,12.6225449145,7.76828491449,4.83426,0.02
 02/25  07:00:00,122.483544227,4.58650763714,0.0,0.0,43.513341876,52.539744,23.0406749285,9.59054346137,4.83426,8.61587146714
 02/25  08:00:00,116.238808584,4.45622790454,0.0,0.0,43.513341876,52.539744,13.4145334134,8.56027341338,4.83426,0.02
 02/25  09:00:00,104.426014282,4.58650763714,0.0,0.0,43.513341876,52.539744,12.8511092266,7.99684922657,4.83426,0.02
 02/25  10:00:00,104.193740443,4.30872536642,0.0,0.0,43.513341876,52.539744,10.6833527546,5.82909275455,4.83426,0.02
 02/25  11:00:00,104.028882452,4.14988532129,0.0,0.0,43.513341876,52.539744,35.8920416354,4.78356418944,4.83426,26.274217446
 02/25  12:00:00,104.094895355,3.29088170459,0.0,0.0,43.513341876,52.539744,17.0797123934,3.56995789835,4.83426,8.67549449506
 02/25  13:00:00,104.133274472,4.3329647436,0.0,0.0,43.513341876,52.539744,17.6180812866,4.10769803254,4.83426,8.67612325409
 02/25  14:00:00,103.268061734,3.40337133313,0.0,0.0,43.513341876,52.539744,16.4510153736,2.9521843198,4.83426,8.66457105377
 02/25  15:00:00,104.394057822,4.51069259948,0.0,0.0,43.513341876,52.539744,17.9515486974,4.45234705967,4.83426,8.66494163776
 02/25  16:00:00,103.104415254,3.25916549158,0.0,0.0,43.513341876,52.539744,16.4833773812,2.98354476614,4.83426,8.66557261508
 02/25  17:00:00,101.398435714,1.76225780848,0.0,0.0,43.513341876,52.539744,6.33385316773,1.47959316773,4.83426,0.02
 02/25  18:00:00,102.351285694,2.71439991043,0.0,0.0,43.513341876,52.539744,9.18681250419,4.33255250419,4.83426,0.02
 02/25  19:00:00,115.963898468,4.37144513578,0.0,0.0,43.513341876,52.539744,22.8142894054,9.36414096149,4.83426,8.61588844393
 02/25  20:00:00,122.674225335,4.67129040591,0.0,0.0,43.513341876,52.539744,19.9666846522,15.1124246522,4.83426,0.02
 02/25  21:00:00,122.343524008,4.37144513578,0.0,0.0,43.513341876,52.539744,22.0671989888,17.2129389888,4.83426,0.02
 02/25  22:00:00,133.901047197,16.0636937874,0.0,0.0,43.513341876,52.539744,87.471368995,47.0495073507,4.83426,35.5876016443
 02/25  23:00:00,133.358043962,15.8643276839,0.0,0.0,43.513341876,52.539744,57.3142595274,52.4599995274,4.83426,0.02
 02/25  24:00:00,154.75680729,36.2175726706,0.0,0.0,43.513341876,52.539744,95.3678460487,81.9177064005,4.83426,8.61587964815
 02/26  01:00:00,138.8865035,21.3686514302,0.0,0.0,43.513341876,52.539744,79.9773985453,75.1231385453,4.83426,0.02
 02/26  02:00:00,149.455676614,31.8631821978,0.0,0.0,43.513341876,52.539744,118.22776639,113.37350639,4.83426,0.02
 02/26  03:00:00,154.153204391,36.604811489,0.0,0.0,43.513341876,52.539744,103.120595008,98.2663350084,4.83426,0.02
 02/26  04:00:00,156.409589672,38.7695824839,0.0,0.0,43.513341876,52.539744,159.086707252,145.636556755,4.83426,8.6158904969
 02/26  05:00:00,158.926782004,40.913029898,0.0,0.0,43.513341876,52.539744,131.131752862,126.277492862,4.83426,0.02
 02/26  06:00:00,162.426928657,44.3134528782,0.0,0.0,43.513341876,52.539744,192.41254126,187.55828126,4.83426,0.02
 02/26  07:00:00,152.688930573,34.6343937284,0.0,0.0,43.513341876,52.539744,152.918621722,148.064361722,4.83426,0.02
 02/26  08:00:00,144.839364078,32.8517037861,0.0,0.0,43.513341876,52.539744,169.838348372,156.388186362,4.83426,8.61590200961
 02/26  09:00:00,128.488880601,28.5438461372,0.0,0.0,43.513341876,52.539744,101.132700456,96.2784404558,4.83426,0.02
 02/26  10:00:00,113.596700934,13.5679847004,0.0,0.0,43.513341876,52.539744,109.069017717,104.214757717,4.83426,0.02
 02/26  11:00:00,111.719150157,11.7853570479,0.0,0.0,43.513341876,52.539744,86.7792965668,55.6713243613,4.83426,26.2737122055
 02/26  12:00:00,109.001791279,8.13111596488,0.0,0.0,43.513341876,52.539744,70.4833702239,56.9730835019,4.83426,8.67602672208
 02/26  13:00:00,106.637811826,6.84274910647,0.0,0.0,43.513341876,52.539744,40.2386602727,26.728480551,4.83426,8.67591972167
 02/26  14:00:00,104.522876795,4.67129040591,0.0,0.0,43.513341876,52.539744,34.8515212509,21.3412860263,4.83426,8.67597522455
 02/26  15:00:00,104.223470113,4.37144513578,0.0,0.0,43.513341876,52.539744,27.8542733118,14.3540606004,4.83426,8.6659527114
 02/26  16:00:00,103.805417309,3.9926904283,0.0,0.0,43.513341876,52.539744,24.1613989498,10.6608161964,4.83426,8.66632275341
 02/26  17:00:00,103.535178145,3.93157416337,0.0,0.0,43.513341876,52.539744,12.8376333292,7.98337332917,4.83426,0.02
 02/26  18:00:00,102.950553299,3.35362828135,0.0,0.0,43.513341876,52.539744,12.6910658037,7.83680580368,4.83426,0.02
 02/26  19:00:00,116.285418402,4.72873689137,0.0,0.0,43.513341876,52.539744,29.7667358603,16.3165808924,4.83426,8.61589496791
 02/26  20:00:00,121.979675366,4.01899357408,0.0,0.0,43.513341876,52.539744,24.8459750145,19.9917150145,4.83426,0.02
 02/26  21:00:00,122.978113996,5.0237419676,0.0,0.0,43.513341876,52.539744,39.6054106264,34.7511506264,4.83426,0.02
 02/26  22:00:00,131.583061215,13.7738283039,0.0,0.0,43.513341876,52.539744,108.05402851,67.6314391484,4.83426,35.5883293615
 02/26  23:00:00,149.238381707,31.6984774719,0.0,0.0,43.513341876,52.539744,116.290969447,111.436709447,4.83426,0.02
 02/26  24:00:00,151.153418771,32.6393606457,0.0,0.0,43.513341876,52.539744,121.818793389,108.368629906,4.83426,8.61590348286
 02/27  01:00:00,155.012028928,37.3839862274,0.0,0.0,43.513341876,52.539744,166.910740127,162.056480127,4.83426,0.02
 02/27  02:00:00,157.556466214,39.9564085623,0.0,0.0,43.513341876,52.539744,156.124185946,151.269925946,4.83426,0.02
 02/27  03:00:00,158.20207202,40.4698034828,0.0,0.0,43.513341876,52.539744,223.471580889,210.011768739,4.83426,8.62555214987
 02/27  04:00:00,157.000351244,39.3463122215,0.0,0.0,43.513341876,52.539744,180.154187173,175.299927173,4.83426,0.02
 02/27  05:00:00,168.054815192,49.8342569077,0.0,0.0,43.513341876,52.539744,240.525444727,227.065652538,4.83426,8.62553218957
 02/27  06:00:00,158.442822749,40.3348338098,0.0,0.0,43.513341876,52.539744,198.239098008,193.384838008,4.83426,0.02
 02/27  07:00:00,198.794400214,73.5587073337,0.0,0.0,43.513341876,53.238744,3357.91782072,3353.06356072,4.83426,0.02
 02/27  08:00:00,369.858432075,73.5587073337,0.0,0.0,220.879908,53.238744,2896.55198129,2856.30016393,4.83426,35.4175573558
 02/27  09:00:00,448.52672455,73.5587073337,0.0,0.0,220.879908,145.652643033,2622.18423783,2541.22857897,36.25695,44.6987088628
 02/27  10:00:00,448.048644683,73.5587073337,0.0,0.0,220.879908,145.652643033,2510.5848861,2419.88475522,36.25695,54.443180882
 02/27  11:00:00,453.845796894,73.5587073337,0.0,0.0,220.879908,151.653867033,2416.00215769,2304.01318637,48.3426,63.6463713259
 02/27  12:00:00,454.777633511,73.5587073337,0.0,0.0,220.879908,151.653867033,2320.13332554,2207.81540238,48.3426,63.9753231601
 02/27  13:00:00,453.716719473,73.5587073337,0.0,0.0,220.879908,151.653867033,2298.89233808,2186.3051328,48.3426,64.244605279
 02/27  14:00:00,447.702010796,73.5587073337,0.0,0.0,220.879908,145.652643033,2257.96744843,2160.19862264,24.1713,73.5975257905
 02/27  15:00:00,447.621866079,73.5587073337,0.0,0.0,220.879908,145.652643033,2161.55713215,2082.89538028,24.1713,54.4904518656
 02/27  16:00:00,439.748523822,73.5587073337,0.0,0.0,220.879908,137.835547516,2084.25501268,2015.7165,4.83426,63.7042526756
 02/27  17:00:00,434.776306874,73.5587073337,0.0,0.0,220.879908,133.019064,2001.08120246,1942.20964596,4.83426,54.0372965013
 02/27  18:00:00,355.111810153,73.5587073337,0.0,0.0,220.879908,53.238744,2145.94479458,2096.074034,4.83426,45.0365005836
 02/27  19:00:00,367.106106492,73.5587073337,0.0,0.0,220.879908,53.238744,2174.23075322,2115.06049058,4.83426,54.3360026432
 02/27  20:00:00,373.475794086,73.5587073337,0.0,0.0,220.879908,53.238744,2093.44678097,2071.18961079,4.83426,17.4229101853
 02/27  21:00:00,373.442449479,73.5587073337,0.0,0.0,220.879908,53.238744,2056.57655478,2034.34717905,4.83426,17.395115729
 02/27  22:00:00,119.1981267,1.6212771838,0.0,0.0,43.513341876,52.539744,18.095189911,4.55415044747,4.83426,8.70677946348
 02/27  23:00:00,121.207442515,3.80003268485,0.0,0.0,43.513341876,52.539744,19.8721808491,6.3784137229,4.83426,8.65950712618
 02/27  24:00:00,123.604798958,5.0237419676,0.0,0.0,43.513341876,52.539744,28.4172086528,14.9380143186,4.83426,8.64493433422
 02/28  01:00:00,124.665928857,7.14747964695,0.0,0.0,43.513341876,52.539744,23.4747135448,18.6204535448,4.83426,0.02
 02/28  02:00:00,128.851881417,11.2807141133,0.0,0.0,43.513341876,52.539744,41.3122368087,36.4579768087,4.83426,0.02
 02/28  03:00:00,133.059005475,15.5118761222,0.0,0.0,43.513341876,52.539744,53.7342719283,40.2744340261,4.83426,8.62557790213
 02/28  04:00:00,138.735849131,21.127892971,0.0,0.0,43.513341876,52.539744,71.6295339259,66.7752739259,4.83426,0.02
 02/28  05:00:00,151.53801701,31.810638196,0.0,0.0,43.513341876,52.539744,91.1802780968,77.7204608701,4.83426,8.62555722667
 02/28  06:00:00,157.203774549,37.7595041538,0.0,0.0,43.513341876,52.539744,113.796718754,108.942458754,4.83426,0.02
 02/28  07:00:00,199.340985689,73.5587073337,0.0,0.0,43.513341876,53.238744,3234.86038908,3230.00612908,4.83426,0.02
 02/28  08:00:00,368.871582994,73.5587073337,0.0,0.0,220.879908,53.238744,2728.54364883,2688.28660471,4.83426,35.4227841189
 02/28  09:00:00,447.929378417,73.5587073337,0.0,0.0,220.879908,145.652643033,2450.03424506,2369.08178342,36.25695,44.6955116364
 02/28  10:00:00,447.806154898,73.5587073337,0.0,0.0,220.879908,145.652643033,2403.58124441,2312.88403534,36.25695,54.4402590731
 02/28  11:00:00,453.713742533,73.5587073337,0.0,0.0,220.879908,151.653867033,2363.85375033,2251.86238802,48.3426,63.6487623053
 02/28  12:00:00,454.675523426,73.5587073337,0.0,0.0,220.879908,151.653867033,2230.78865033,2118.46924813,48.3426,63.9768022049
 02/28  13:00:00,453.569742775,73.558737453,0.0,0.0,220.879908,151.653867033,2069.73575772,1957.14782795,48.3426,64.2453297682
 02/28  14:00:00,447.568221884,73.5628019026,0.0,0.0,220.879908,145.652643033,1942.49462361,1844.72004549,24.1713,73.6032781201
 02/28  15:00:00,447.550432358,73.5866552876,0.0,0.0,220.879908,145.652643033,1806.64599998,1727.98770054,24.1713,54.4869994409
 02/28  16:00:00,439.735531404,73.6514817984,0.0,0.0,220.879908,137.835547516,1663.85539974,1595.30921675,4.83426,63.7119229917
 02/28  17:00:00,434.60803107,73.5587073337,0.0,0.0,220.879908,133.019064,1482.88939006,1424.01949607,4.83426,54.0356339874
 02/28  18:00:00,354.832746572,73.5587073337,0.0,0.0,220.879908,53.238744,1509.14003345,1459.26211403,4.83426,45.0436594228
 02/28  19:00:00,363.837570636,73.5587073337,0.0,0.0,220.879908,53.238744,1631.66342679,1572.49633811,4.83426,54.3328286775
 02/28  20:00:00,372.858479372,73.5587073337,0.0,0.0,220.879908,53.238744,1903.51643579,1881.25718188,4.83426,17.4249939109
 02/28  21:00:00,372.841848782,73.5587073337,0.0,0.0,220.879908,53.238744,1841.5503555,1819.32189869,4.83426,17.3941968148
 02/28  22:00:00,118.682739508,1.40980624678,0.0,0.0,43.513341876,52.539744,14.1613497476,0.61883282606,4.83426,8.70825692154
 02/28  23:00:00,119.182207549,1.76225780848,0.0,0.0,43.513341876,52.539744,14.7196626594,1.22583600089,4.83426,8.65956665856
 02/28  24:00:00,119.950651995,1.40980624678,0.0,0.0,43.513341876,52.539744,14.9939405999,1.51555339569,4.83426,8.64412720422
 03/01  01:00:00,119.251240965,1.76225780848,0.0,0.0,43.513341876,52.539744,6.81499591045,1.96073591045,4.83426,0.02
 03/01  02:00:00,118.891871018,1.40980624678,0.0,0.0,43.513341876,52.539744,6.86308407271,2.00882407271,4.83426,0.02
 03/01  03:00:00,119.239782394,1.76225780848,0.0,0.0,43.513341876,52.539744,15.7597373138,2.29995531656,4.83426,8.62552199726
 03/01  04:00:00,120.122384357,2.63743912608,0.0,0.0,43.513341876,52.539744,7.35487906576,2.50061906576,4.83426,0.02
 03/01  05:00:00,121.698285209,3.76588377055,0.0,0.0,43.513341876,52.539744,7.86072593489,3.00646593489,4.83426,0.02
 03/01  06:00:00,121.840834,3.9314079394,0.0,0.0,43.513341876,52.539744,16.7086845802,3.25027401136,4.83426,8.6241505688
 03/01  07:00:00,194.614111262,73.5587073337,0.0,0.0,43.513341876,53.238744,1729.67661696,1724.82235696,4.83426,0.02
 03/01  08:00:00,365.285625287,73.5587073337,0.0,0.0,220.879908,53.238744,1507.5074179,1467.2525454,4.83426,35.4206124949
 03/01  09:00:00,445.533625804,73.5587073337,0.0022332203108,0.0,220.879908,145.652643033,1307.66400629,1226.71165256,36.25695,44.6954037356
 03/01  10:00:00,445.783908276,73.5587073337,0.0,0.0,220.879908,145.652643033,1324.51105267,1233.81726945,36.25695,54.4368332194
 03/01  11:00:00,451.952477602,73.5587073337,0.00126372610979,0.0,220.879908,151.653867033,1337.83086598,1229.13131482,48.3426,60.3569511626
 03/01  12:00:00,452.970645125,73.5587073337,0.0,0.0,220.879908,151.653867033,1285.27319892,1169.64444729,48.3426,67.2861516316
 03/01  13:00:00,451.723038803,73.5587073337,0.0,0.0,220.879908,151.653867033,1214.62653757,1102.04262441,48.3426,64.2413131556
 03/01  14:00:00,445.799109274,73.5587073337,0.0,0.0,220.879908,145.652643033,1250.03093212,1152.25774313,24.1713,73.6018889945
 03/01  15:00:00,445.923703913,73.5587073337,0.0,0.0,220.879908,145.652643033,1257.94332123,1179.28905826,24.1713,54.4829629683
 03/01  16:00:00,438.057888414,73.5587073337,0.0,0.0,220.879908,137.835547516,1188.58594573,1120.04258167,4.83426,63.7091040569
 03/01  17:00:00,433.147290414,73.5587073337,0.0,0.0,220.879908,133.019064,1095.72255594,1037.07512097,4.83426,53.8131749693
 03/01  18:00:00,353.647682848,73.5587073337,0.0,0.0,220.879908,53.238744,1224.78493443,1174.68750659,4.83426,45.2631678361
 03/01  19:00:00,363.201591394,73.5587073337,0.0,0.0,220.879908,53.238744,1323.88659438,1264.72323326,4.83426,54.3291011208
 03/01  20:00:00,372.91884304,73.5587073337,0.0,0.0,220.879908,53.238744,1312.61744253,1290.35900754,4.83426,17.4241749903
 03/01  21:00:00,372.890631574,73.5587073337,0.0,0.0,220.879908,53.238744,1312.65913232,1299.11657313,4.83426,8.70829919521
 03/01  22:00:00,117.595494745,0.0,0.0,0.0,43.513341876,52.539744,22.2313509349,0.0,4.83426,17.3970909349
 03/01  23:00:00,118.464871864,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7185762563,0.224734583046,4.83426,8.65958167321
 03/01  24:00:00,119.935254134,1.40980624678,0.0,0.0,43.513341876,52.539744,5.3066073028,0.452347302796,4.83426,0.02
 03/02  01:00:00,119.250795715,1.76225780848,0.0,0.0,43.513341876,52.539744,14.2117817,0.751957895892,4.83426,8.6255638041
 03/02  02:00:00,118.89465944,1.40980624678,0.0,0.0,43.513341876,52.539744,5.7495787372,0.895318737198,4.83426,0.02
 03/02  03:00:00,120.550091626,3.06746348674,0.0,0.0,43.513341876,52.539744,15.0882236955,1.62841939483,4.83426,8.62554430067
 03/02  04:00:00,121.352853423,3.87324879726,0.0,0.0,43.513341876,52.539744,7.19118351379,2.33692351379,4.83426,0.02
 03/02  05:00:00,122.715045689,4.80867946624,0.0,0.0,43.513341876,52.539744,8.18753026274,3.33327026274,4.83426,0.02
 03/02  06:00:00,122.688770205,4.8134053482,0.0,0.0,43.513341876,52.539744,17.7441410292,4.28436309264,4.83426,8.62551793659
 03/02  07:00:00,197.153274879,73.5587073337,0.0,0.0,43.513341876,53.238744,2263.05700295,2258.20274295,4.83426,0.02
 03/02  08:00:00,364.402881149,73.5587073337,0.0,0.0,220.879908,53.238744,1943.05703167,1902.80357279,4.83426,35.4191988794
 03/02  09:00:00,447.497813957,73.5587073337,0.0,0.0,220.879908,145.652643033,1653.0035245,1572.05246637,36.25695,44.6941081296
 03/02  10:00:00,447.520370545,73.5587073337,0.0,0.0,220.879908,145.652643033,1534.63197482,1443.94195517,36.25695,54.4330696432
 03/02  11:00:00,453.521630865,73.5587073337,0.0,0.0,220.879908,151.653867033,1517.19567123,1414.29733366,48.3426,54.5557375732
 03/02  12:00:00,454.091582129,73.5587073337,0.0,0.0,220.879908,151.653867033,1366.68674186,1246.19628831,48.3426,72.1478535491
 03/02  13:00:00,452.565736103,73.6353923001,0.0,0.0,220.879908,151.653867033,1289.47739612,1175.91552405,48.3426,65.2192720736
 03/02  14:00:00,446.948129848,74.1152020556,0.0,0.0,220.879908,145.652643033,1261.33823293,1163.56773031,24.1713,73.5992026286
 03/02  15:00:00,447.735768876,74.8782457231,0.0,0.0,220.879908,145.652643033,1228.40963287,1149.76000864,24.1713,54.4783242321
 03/02  16:00:00,439.628172579,74.9295914486,0.0,0.0,220.879908,137.835547516,1110.6191309,1042.07226512,4.83426,63.7126057827
 03/02  17:00:00,432.912142587,73.6185902757,0.0,0.0,220.879908,133.019064,968.941597267,919.078332832,4.83426,45.0290044344
 03/02  18:00:00,353.480829138,73.5587073337,0.0,0.0,220.879908,53.238744,1151.67203088,1092.79199913,4.83426,54.0457717556
 03/02  19:00:00,363.151508594,73.5587073337,0.0,0.0,220.879908,53.238744,1244.28091345,1185.12184009,4.83426,54.324813364
 03/02  20:00:00,372.874096296,73.5587073337,0.0,0.0,220.879908,53.238744,1235.85688804,1213.59784685,4.83426,17.4247811872
 03/02  21:00:00,372.843544862,73.5587073337,0.0,0.0,220.879908,53.238744,1240.87295852,1227.33102272,4.83426,8.70767579784
 03/02  22:00:00,117.607727153,0.0,0.0,0.0,43.513341876,52.539744,22.2308150507,0.0,4.83426,17.3965550507
 03/02  23:00:00,117.408612193,0.0,0.0,0.0,43.513341876,52.539744,13.493703828,0.0,4.83426,8.65944382797
 03/02  24:00:00,118.518107979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.48056493,0.0,0.0,0.0,43.513341876,52.539744,13.4596431438,0.0,4.83426,8.62538314383
 03/03  02:00:00,118.905364606,1.40980624678,0.0,0.0,43.513341876,52.539744,5.11197917683,0.257719176828,4.83426,0.02
 03/03  03:00:00,119.252547449,1.76225780848,0.0,0.0,43.513341876,52.539744,13.7675633524,0.307944478875,4.83426,8.6253588735
 03/03  04:00:00,118.89284139,1.40980624678,0.0,0.0,43.513341876,52.539744,5.15356672779,0.299306727788,4.83426,0.02
 03/03  05:00:00,121.364590541,1.76225780848,0.0,0.0,43.513341876,52.539744,5.29684394214,0.442583942145,4.83426,0.02
 03/03  06:00:00,121.901310366,2.63743912608,0.0,0.0,43.513341876,52.539744,14.2136136791,0.753797619152,4.83426,8.62555605993
 03/03  07:00:00,195.920959591,73.5587073337,0.0,0.0,43.513341876,53.238744,1823.65935274,1818.80509274,4.83426,0.02
 03/03  08:00:00,363.0543749,73.5587073337,0.0,0.0,220.879908,53.238744,1639.65558265,1599.40041503,4.83426,35.420907617
 03/03  09:00:00,446.016617314,73.5587073337,0.00076247731487,0.0,220.879908,145.652643033,1347.89737684,1275.88172554,36.25695,35.7587012917
 03/03  10:00:00,445.364327338,73.5587073337,0.00190138762925,0.0,220.879908,145.652643033,1114.35506717,1014.58308839,36.25695,63.5150287851
 03/03  11:00:00,451.234142087,73.6480085307,0.00116180954508,0.0,220.879908,151.653867033,1012.47661903,909.584516885,48.3426,54.5495021469
 03/03  12:00:00,452.912340352,74.4362703156,0.0,0.0,220.879908,151.653867033,899.362491359,787.043866619,48.3426,63.9760247393
 03/03  13:00:00,453.315293193,75.9439002081,0.0,0.0,220.879908,151.653867033,805.339682723,683.570854839,48.3426,73.4262278841
 03/03  14:00:00,448.822916584,77.4795907447,0.0,0.0,220.879908,145.652643033,736.005633731,638.234760502,24.1713,73.599573229
 03/03  15:00:00,449.910302488,78.5945443311,0.0,0.0,220.879908,145.652643033,690.272095837,611.628294703,24.1713,54.4725011332
 03/03  16:00:00,442.630628258,79.1665411535,0.0,0.0,220.879908,137.835547516,640.882205664,572.330202644,4.83426,63.7177430201
 03/03  17:00:00,434.77167676,76.4366796224,0.0,0.0,220.879908,133.019064,490.860169363,440.985466669,4.83426,45.0404426939
 03/03  18:00:00,352.652954033,74.1943112703,0.0,0.0,220.879908,53.238744,559.729983984,500.855741306,4.83426,54.0399826786
 03/03  19:00:00,361.082123425,73.644933443,0.0,0.0,220.879908,53.238744,611.05307541,551.896039026,4.83426,54.3227763843
 03/03  20:00:00,369.973802053,73.5824706749,0.0,0.0,220.879908,53.238744,616.20065766,593.941354078,4.83426,17.4250435819
 03/03  21:00:00,370.052459212,73.5589889423,0.0,0.0,220.879908,53.238744,723.361269583,709.818411123,4.83426,8.70859846057
 03/03  22:00:00,117.429632896,0.0,0.0,0.0,43.513341876,52.539744,22.229497602,0.0,4.83426,17.395237602
 03/03  23:00:00,117.569835118,0.0,0.0,0.0,43.513341876,52.539744,13.4938194394,0.0,4.83426,8.65955943942
 03/03  24:00:00,118.631104933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.679059057,0.0,0.0,0.0,43.513341876,52.539744,13.4500387415,0.0,4.83426,8.61577874151
 03/04  02:00:00,117.690477448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.640479784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.592931095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.005705335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.972111046,0.0,0.0,0.0,43.513341876,52.539744,13.449935271,0.0,4.83426,8.61567527095
 03/04  07:00:00,117.995414129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,108.890660756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.9398978634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.021099768,0.0,0.0,0.0,43.513341876,52.539744,13.459658618,0.0,4.83426,8.62539861796
 03/04  11:00:00,100.072292192,0.0,0.0,0.0,43.513341876,52.539744,22.3540070387,0.0,4.83426,17.5197470387
 03/04  12:00:00,100.963157538,0.0,0.0,0.0,43.513341876,52.539744,13.5092843276,0.0,4.83426,8.67502432759
 03/04  13:00:00,100.030086886,0.0,0.0,0.0,43.513341876,52.539744,13.5098542839,0.0,4.83426,8.67559428393
 03/04  14:00:00,100.10668108,0.0,0.0,0.0,43.513341876,52.539744,13.5004968667,0.0,4.83426,8.66623686674
 03/04  15:00:00,101.385180238,1.25653905497,0.0,0.0,43.513341876,52.539744,13.5001382369,0.0,4.83426,8.66587823693
 03/04  16:00:00,101.119710479,1.01888180694,0.0,0.0,43.513341876,52.539744,13.500502374,0.0,4.83426,8.66624237404
 03/04  17:00:00,99.9075310642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,99.9098912449,0.0,0.0,0.0,43.513341876,52.539744,13.4500299313,0.0,4.83426,8.61576993128
 03/04  19:00:00,108.840547875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.181605884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.116889097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.915649988,0.0,0.0,0.0,43.513341876,52.539744,47.9064455071,0.0,4.83426,43.0721855071
 03/04  23:00:00,117.574925288,0.0,0.0,0.0,43.513341876,52.539744,6.2016623509,0.0,4.83426,1.3674023509
 03/04  24:00:00,118.515688358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.550261359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.545234828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.527459412,0.0,0.0,0.0,43.513341876,52.539744,13.4500744099,0.0,4.83426,8.61581440995
 03/05  04:00:00,117.513068069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,117.936799729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,117.891589653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,118.612745299,0.704903123392,0.0,0.0,43.513341876,52.539744,13.8430918071,0.393122456485,4.83426,8.61570935057
 03/05  08:00:00,109.167886585,0.352451561696,0.0,0.0,43.513341876,52.539744,4.96878115714,0.114521157136,4.83426,0.02
 03/05  09:00:00,99.894058539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,99.9872123522,0.0,0.0,0.0,43.513341876,52.539744,13.4597570475,0.0,4.83426,8.6254970475
 03/05  11:00:00,100.036651695,0.0,0.0,0.0,43.513341876,52.539744,22.3543191729,0.0,4.83426,17.5200591729
 03/05  12:00:00,100.933634038,0.0,0.0,0.0,43.513341876,52.539744,13.5093211779,0.0,4.83426,8.67506117786
 03/05  13:00:00,100.029019511,0.0,0.0,0.0,43.513341876,52.539744,13.5098902819,0.0,4.83426,8.67563028191
 03/05  14:00:00,100.119989861,0.0,0.0,0.0,43.513341876,52.539744,13.509195775,0.0,4.83426,8.67493577503
 03/05  15:00:00,100.789615536,0.646430406411,0.0,0.0,43.513341876,52.539744,13.4998346047,0.0,4.83426,8.66557460474
 03/05  16:00:00,100.103393752,0.0,0.0,0.0,43.513341876,52.539744,13.5005607611,0.0,4.83426,8.66630076113
 03/05  17:00:00,101.693506551,1.82996230821,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,99.82518874,0.0,0.0,0.0,43.513341876,52.539744,13.4500357977,0.0,4.83426,8.61577579767
 03/05  19:00:00,108.752881667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.105300028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.058425458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.855215744,0.0,0.0,0.0,43.513341876,52.539744,40.4126146327,0.0,4.83426,35.5783546327
 03/05  23:00:00,117.513060305,0.0,0.0,0.0,43.513341876,52.539744,13.4501052395,0.0,4.83426,8.61584523946
 03/05  24:00:00,118.469347486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.471141074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.483890794,0.0,0.0,0.0,43.513341876,52.539744,13.459569806,0.0,4.83426,8.62530980603
 03/06  03:00:00,117.51153949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.517186832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,117.941899665,0.0,0.0,0.0,43.513341876,52.539744,13.4595406531,0.0,4.83426,8.62528065311
 03/06  06:00:00,118.969572077,1.05735468509,0.0,0.0,43.513341876,52.539744,5.36936800065,0.515108000649,4.83426,0.02
 03/06  07:00:00,193.615280101,73.5587073337,0.0,0.0,43.513341876,53.238744,1543.08188988,1529.62237789,4.83426,8.6252519832
 03/06  08:00:00,361.698735573,73.5587073337,0.0,0.0,220.879908,53.238744,1272.8583704,1241.4555866,4.83426,26.5685237937
 03/06  09:00:00,444.943809433,73.5587073337,0.00145697474687,0.0,220.879908,145.652643033,1053.52361768,972.57034299,36.25695,44.6963246915
 03/06  10:00:00,444.905208781,73.6363740942,0.00224000624827,0.0,220.879908,145.652643033,874.563402427,783.854424757,36.25695,54.45202767
 03/06  11:00:00,451.483057245,74.3011551849,0.0014295481981,0.0,220.879908,151.653867033,719.905219338,607.934080042,48.3426,63.6285392964
 03/06  12:00:00,453.864044949,75.8007293186,0.0,0.0,220.879908,151.653867033,532.905011493,420.587835273,48.3426,63.9745762195
 03/06  13:00:00,455.715285376,78.2026498433,0.333041335262,0.0,220.879908,151.653867033,347.332595266,233.462518922,48.3426,65.5274763442
 03/06  14:00:00,486.306650944,80.2640513052,34.0478095031,0.0,220.879908,145.652643033,220.547055482,124.066791229,24.1713,72.3089642531
 03/06  15:00:00,584.136603464,81.7124297795,129.914981676,0.0,220.879908,145.652643033,134.599658189,46.8646794736,24.1713,63.5636787153
 03/06  16:00:00,503.781932531,81.3787227149,58.6270953787,0.0,220.879908,137.835547516,188.85389443,129.40680739,4.83426,54.6128270404
 03/06  17:00:00,434.357187695,76.1959663418,0.0,0.0,220.879908,133.019064,190.583765934,131.711590657,4.83426,54.0379152763
 03/06  18:00:00,352.824907377,74.4703862517,0.0,0.0,220.879908,53.238744,215.334200112,165.472826395,4.83426,45.0271137175
 03/06  19:00:00,361.298089202,73.9639956685,0.0,0.0,220.879908,53.238744,285.911948427,217.692619823,4.83426,63.3850686039
 03/06  20:00:00,370.40946496,73.7022612043,0.0,0.0,220.879908,53.238744,334.183587197,320.627009305,4.83426,8.72231789178
 03/06  21:00:00,370.302370667,73.6272150873,0.0,0.0,220.879908,53.238744,346.79559687,324.566125415,4.83426,17.3952114543
 03/06  22:00:00,117.884907352,0.0,0.0,0.0,43.513341876,52.539744,13.541172578,0.0,4.83426,8.70691257797
