Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  23:00:00,117.659325698,0.0,0.0,0.0,43.513341876,52.539744,13.493342671,0.0,4.83426,8.65908267101
 03/06  24:00:00,118.679581048,0.0,0.0,0.0,43.513341876,52.539744,13.4789825808,0.0,4.83426,8.64472258079
 03/07  01:00:00,117.720062797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.703375333,0.0,0.0,0.0,43.513341876,52.539744,13.4596427037,0.0,4.83426,8.62538270372
 03/07  03:00:00,117.684952186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.656703997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.77650417,0.0,0.0,0.0,43.513341876,52.539744,13.4596120303,0.0,4.83426,8.62535203028
 03/07  06:00:00,119.451975671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,193.378861665,73.5587073337,0.0,0.0,43.513341876,53.238744,1079.46450852,1074.61024852,4.83426,0.02
 03/07  08:00:00,358.406746819,73.5587073337,0.0,0.0,220.879908,53.238744,1073.28057287,1033.02708507,4.83426,35.4192278001
 03/07  09:00:00,444.852135496,73.5937538794,0.00186303067049,0.0,220.879908,145.652643033,877.99205364,797.037737288,36.25695,44.6973663521
 03/07  10:00:00,445.384930338,74.1878560324,0.0029327372386,0.0,220.879908,145.652643033,648.465182259,557.766826826,36.25695,54.441405433
 03/07  11:00:00,461.397443452,75.872893392,8.30446196077,0.0,220.879908,151.653867033,403.074362633,291.095357078,48.3426,63.6364055551
 03/07  12:00:00,497.012338755,78.3884774361,40.1797946216,0.0,220.879908,151.653867033,265.328335032,153.01451496,48.3426,63.9712200719
 03/07  13:00:00,499.064118599,80.8233984979,40.6740434577,0.0,220.879908,151.653867033,256.000539419,143.422990662,48.3426,64.2349487573
 03/07  14:00:00,499.888299218,82.9971277301,45.2489743511,0.0,220.879908,145.652643033,257.380994996,159.619087102,24.1713,73.5906078938
 03/07  15:00:00,503.551905357,84.5804662152,47.333179507,0.0,220.879908,145.652643033,234.213828109,155.556357906,24.1713,54.4861702029
 03/07  16:00:00,497.673397417,85.7448468328,48.1616243116,0.0,220.879908,137.835547516,185.1796808,116.647140859,4.83426,63.6982799411
 03/07  17:00:00,471.541536577,81.5235243016,31.4854343099,0.0,220.879908,133.019064,94.0834569829,35.2159868662,4.83426,54.0332101167
 03/07  18:00:00,360.118263975,76.6928453906,4.95671224472,0.0,220.879908,53.238744,163.200113474,113.328623114,4.83426,45.0372303604
 03/07  19:00:00,359.367627314,74.9719878571,0.0,0.0,220.879908,53.238744,229.538889303,170.37465384,4.83426,54.3299754631
 03/07  20:00:00,370.585386817,74.2751505616,0.0,0.0,220.879908,53.238744,264.690039462,242.43066935,4.83426,17.4251101121
 03/07  21:00:00,370.263993204,73.9247517395,0.0,0.0,220.879908,53.238744,390.596133395,368.367543248,4.83426,17.3943301468
 03/07  22:00:00,117.569011396,0.0,0.0,0.0,43.513341876,52.539744,13.5416145617,0.0,4.83426,8.70735456172
 03/07  23:00:00,117.624741294,0.0,0.0,0.0,43.513341876,52.539744,13.492989648,0.0,4.83426,8.65872964798
 03/07  24:00:00,118.657769362,0.0,0.0,0.0,43.513341876,52.539744,13.4791426466,0.0,4.83426,8.64488264656
 03/08  01:00:00,117.70751589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.725914062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.707177533,0.0,0.0,0.0,43.513341876,52.539744,13.4595996963,0.0,4.83426,8.62533969626
 03/08  04:00:00,117.677941335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.090132839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.068576031,0.0,0.0,0.0,43.513341876,52.539744,13.4595665075,0.0,4.83426,8.62530650748
 03/08  07:00:00,192.601244418,73.5587073337,0.00153170608289,0.0,43.513341876,53.238744,1010.27853213,1005.42427213,4.83426,0.02
 03/08  08:00:00,358.216815052,73.5587073337,0.0,0.0,220.879908,53.238744,871.08780691,830.836414326,4.83426,35.4171325839
 03/08  09:00:00,444.767923067,73.659207184,0.00191897881215,0.0,220.879908,145.652643033,698.731373506,617.7829048,36.25695,44.6915187057
 03/08  10:00:00,445.069407854,73.929733267,0.00284456882488,0.0,220.879908,145.652643033,571.171944196,480.483502002,36.25695,54.4314921943
 03/08  11:00:00,484.225196425,74.4849971624,32.213910936,0.0,220.879908,151.653867033,352.939817,246.27610585,48.3426,58.3211111504
 03/08  12:00:00,527.246122811,74.723974207,73.3688950881,0.0,220.879908,151.653867033,240.466992968,122.805417642,48.3426,69.3189753266
 03/08  13:00:00,519.502926117,75.3366650865,65.8701121692,0.0,220.879908,151.653867033,229.259292848,116.684852904,48.3426,64.2318399449
 03/08  14:00:00,454.8575685,75.3560920397,8.13566089075,0.0,220.879908,145.652643033,405.367558284,307.606121622,24.1713,73.5901366621
 03/08  15:00:00,446.450044649,75.0192158753,0.0,0.0,220.879908,145.652643033,809.405038338,730.759308705,24.1713,54.4744296332
 03/08  16:00:00,438.035564808,74.3875141069,0.0,0.0,220.879908,137.835547516,863.443627408,794.902387414,4.83426,63.7069799942
 03/08  17:00:00,432.045450893,73.5826902209,0.0,0.0,220.879908,133.019064,646.040782281,596.18154616,4.83426,45.0249761211
 03/08  18:00:00,352.224848465,73.5587073337,0.0,0.0,220.879908,53.238744,723.659524176,664.78419074,4.83426,54.0410734363
 03/08  19:00:00,358.310221719,73.5587073337,0.0,0.0,220.879908,53.238744,810.988987946,751.835590448,4.83426,54.3191374972
 03/08  20:00:00,370.895183399,73.5587073337,0.0,0.0,220.879908,53.238744,915.431514565,893.173150392,4.83426,17.4241041728
 03/08  21:00:00,371.110411663,73.5587073337,0.0,0.0,220.879908,53.238744,1005.32546226,991.783860272,4.83426,8.70734198453
 03/08  22:00:00,117.680183827,0.0,0.0,0.0,43.513341876,52.539744,22.2299724805,0.0,4.83426,17.3957124805
 03/08  23:00:00,117.460412485,0.0,0.0,0.0,43.513341876,52.539744,13.4934150264,0.0,4.83426,8.65915502643
 03/08  24:00:00,118.55215568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.525100737,0.0,0.0,0.0,43.513341876,52.539744,13.4593981933,0.0,4.83426,8.62513819333
 03/09  02:00:00,117.532747986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.524510827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.515339689,0.0,0.0,0.0,43.513341876,52.539744,13.459795834,0.0,4.83426,8.62553583398
 03/09  05:00:00,117.934285082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,117.897100635,0.0,0.0,0.0,43.513341876,52.539744,13.4597598778,0.0,4.83426,8.6254998778
 03/09  07:00:00,196.237409634,73.5587073337,0.0,0.0,43.513341876,53.238744,2421.96661167,2417.11235167,4.83426,0.02
 03/09  08:00:00,361.247886243,73.5587073337,0.0,0.0,220.879908,53.238744,2189.83639511,2149.58437661,4.83426,35.4177585062
 03/09  09:00:00,447.488385932,73.5587073337,0.0,0.0,220.879908,145.652643033,1954.46153378,1882.44817353,36.25695,35.7564102455
 03/09  10:00:00,447.524510009,73.5587073337,0.0,0.0,220.879908,145.652643033,1896.37826626,1796.60925614,36.25695,63.5120601223
 03/09  11:00:00,453.52401513,73.5587073337,0.0,0.0,220.879908,151.653867033,1854.20808649,1751.32532908,48.3426,54.5401574051
 03/09  12:00:00,454.548129713,73.5587073337,0.0,0.0,220.879908,151.653867033,1778.72777926,1666.41278393,48.3426,63.9723953313
 03/09  13:00:00,453.506244765,73.5629990895,0.0,0.0,220.879908,151.653867033,1742.3024605,1620.54760204,48.3426,73.4122584545
 03/09  14:00:00,447.734491493,73.7631830704,0.0,0.0,220.879908,145.652643033,1729.62825013,1631.8623036,24.1713,73.5946465288
 03/09  15:00:00,447.915478466,73.9587436642,0.0,0.0,220.879908,145.652643033,1707.88903819,1629.25620319,24.1713,54.461534997
 03/09  16:00:00,440.115879008,74.0269850687,0.0,0.0,220.879908,137.835547516,1612.89801955,1544.35073226,4.83426,63.7130272834
 03/09  17:00:00,434.599481777,73.5664539526,0.0,0.0,220.879908,133.019064,1449.72064788,1399.84678944,4.83426,45.0395984412
 03/09  18:00:00,354.817434029,73.5587073337,0.0,0.0,220.879908,53.238744,1586.44027445,1527.57665524,4.83426,54.0293592108
 03/09  19:00:00,360.817692346,73.5587073337,0.0,0.0,220.879908,53.238744,1643.12070939,1583.98046975,4.83426,54.3059796412
 03/09  20:00:00,373.187801304,73.5587073337,0.0,0.0,220.879908,53.238744,1638.66115361,1616.40265711,4.83426,17.4242365027
 03/09  21:00:00,373.173259932,73.5587073337,0.0,0.0,220.879908,53.238744,1660.05424518,1646.51279846,4.83426,8.70718671442
 03/09  22:00:00,117.943736295,0.352451561696,0.0,0.0,43.513341876,52.539744,22.330989277,0.10033536308,4.83426,17.396393914
 03/09  23:00:00,119.180233219,1.76225780848,0.0,0.0,43.513341876,52.539744,5.24542139865,0.391161398651,4.83426,0.02
 03/09  24:00:00,119.951933857,1.40980624678,0.0,0.0,43.513341876,52.539744,13.9637552702,0.484592323298,4.83426,8.64490294694
 03/10  01:00:00,119.25683675,1.76225780848,0.0,0.0,43.513341876,52.539744,5.49745852268,0.643198522677,4.83426,0.02
 03/10  02:00:00,120.099132668,2.60686865975,0.0,0.0,43.513341876,52.539744,14.5135655925,1.05560889402,4.83426,8.62369669851
 03/10  03:00:00,121.862510376,4.37144513578,0.0,0.0,43.513341876,52.539744,7.01256311602,2.15830311602,4.83426,0.02
 03/10  04:00:00,127.815629948,10.3199458152,0.0,0.0,43.513341876,52.539744,19.4548690021,5.99513596325,4.83426,8.6254730389
 03/10  05:00:00,130.938334825,11.3236364088,0.0,0.0,43.513341876,52.539744,12.3215271094,7.46726710941,4.83426,0.02
 03/10  06:00:00,130.911698084,11.6234816789,0.0,0.0,43.513341876,52.539744,16.2406396524,11.3863796524,4.83426,0.02
 03/10  07:00:00,197.99386357,73.5587073337,0.0,0.0,43.513341876,53.238744,2570.4063197,2556.9483908,4.83426,8.6236688935
 03/10  08:00:00,361.566315214,73.5587073337,0.0,0.0,220.879908,53.238744,2214.41939972,2183.01942922,4.83426,26.5657105032
 03/10  09:00:00,447.536265098,73.5587073337,0.0,0.0,220.879908,145.652643033,1925.92251332,1844.97112502,36.25695,44.6944382971
 03/10  10:00:00,447.55151492,73.5587073337,0.0,0.0,220.879908,145.652643033,1826.97557294,1736.26546338,36.25695,54.4531595653
 03/10  11:00:00,453.534591109,73.5587073337,0.0,0.0,220.879908,151.653867033,1768.92840885,1656.97081986,48.3426,63.6149889886
 03/10  12:00:00,454.551009595,73.5587073337,0.0,0.0,220.879908,151.653867033,1664.07858151,1551.77100669,48.3426,63.9649748218
 03/10  13:00:00,453.501775444,73.5587073337,0.0,0.0,220.879908,151.653867033,1606.92949004,1485.17436544,48.3426,73.4125245984
 03/10  14:00:00,447.63906645,73.6700534254,0.0,0.0,220.879908,145.652643033,1549.65163977,1461.08890819,24.1713,64.3914315845
 03/10  15:00:00,447.822421694,73.8713327949,0.0,0.0,220.879908,145.652643033,1506.38017351,1418.65559809,24.1713,63.5532754193
 03/10  16:00:00,440.222749868,74.1405526986,0.0,0.0,220.879908,137.835547516,1400.97545309,1341.53487958,4.83426,54.6063135128
 03/10  17:00:00,434.590481436,73.5687186697,0.0,0.0,220.879908,133.019064,1309.64660489,1250.77616829,4.83426,54.036176601
 03/10  18:00:00,354.793169322,73.5587073337,0.0,0.0,220.879908,53.238744,1374.52414262,1324.66516288,4.83426,45.0247197352
 03/10  19:00:00,360.784663115,73.5587073337,0.0,0.0,220.879908,53.238744,1419.59144262,1351.3870081,4.83426,63.3701745178
 03/10  20:00:00,372.735298026,73.5587073337,0.0,0.0,220.879908,53.238744,1493.08111859,1479.52447255,4.83426,8.72238603608
 03/10  21:00:00,372.761119966,73.5587073337,0.0,0.0,220.879908,53.238744,1628.15375345,1605.92598185,4.83426,17.3935115983
 03/10  22:00:00,117.280118171,0.0,0.0,0.0,43.513341876,52.539744,13.5421631636,0.0,4.83426,8.70790316364
 03/10  23:00:00,119.168191913,1.76225780848,0.0,0.0,43.513341876,52.539744,13.9075345058,0.414078487295,4.83426,8.65919601851
 03/10  24:00:00,119.939118623,1.40980624678,0.0,0.0,43.513341876,52.539744,13.9214904187,0.44240433597,4.83426,8.64482608271
 03/11  01:00:00,119.247099248,1.76225780848,0.0,0.0,43.513341876,52.539744,5.73176695076,0.877506950763,4.83426,0.02
 03/11  02:00:00,120.125385053,2.64271240998,0.0,0.0,43.513341876,52.539744,6.34619569321,1.49193569321,4.83426,0.02
 03/11  03:00:00,122.443496838,4.95079440853,0.0,0.0,43.513341876,52.539744,17.4569171122,4.00681841787,4.83426,8.61583869433
 03/11  04:00:00,128.53051566,11.0441324062,0.0,0.0,43.513341876,52.539744,12.5523246107,7.6980646107,4.83426,0.02
 03/11  05:00:00,128.379918928,10.4546124997,0.0,0.0,43.513341876,52.539744,15.3902108275,10.5359508275,4.83426,0.02
 03/11  06:00:00,137.891526792,19.9933198911,0.0,0.0,43.513341876,52.539744,23.3735619867,18.5193019867,4.83426,0.02
 03/11  07:00:00,134.206050431,16.2662443502,0.0,0.0,43.513341876,52.539744,28.1224144333,23.2681544333,4.83426,0.02
 03/11  08:00:00,118.202642131,12.3567378314,0.0,0.0,43.513341876,52.539744,31.7059961255,18.2558874149,4.83426,8.6158487106
 03/11  09:00:00,104.269354919,4.37144513578,0.0,0.0,43.513341876,52.539744,20.8824586873,16.0281986873,4.83426,0.02
 03/11  10:00:00,104.604977499,4.67129040591,0.0,0.0,43.513341876,52.539744,16.2671740003,11.4129140003,4.83426,0.02
 03/11  11:00:00,104.290474248,4.37144513578,0.0,0.0,43.513341876,52.539744,39.3965188362,8.28946895864,4.83426,26.2727898776
 03/11  12:00:00,105.173556773,4.34514198999,0.0,0.0,43.513341876,52.539744,18.9916801343,5.4816278563,4.83426,8.67579227796
 03/11  13:00:00,102.049724562,2.23832885946,0.0,0.0,43.513341876,52.539744,16.1454381189,2.63546536189,4.83426,8.67571275703
 03/11  14:00:00,101.287799436,1.40980624678,0.0,0.0,43.513341876,52.539744,14.5794349062,1.07932675902,4.83426,8.66584814719
 03/11  15:00:00,99.9107214731,0.0,0.0,0.0,43.513341876,52.539744,13.49970968,0.0,4.83426,8.66544968
 03/11  16:00:00,99.8797076318,0.0,0.0,0.0,43.513341876,52.539744,13.499647167,0.0,4.83426,8.66538716705
 03/11  17:00:00,99.6639700769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.6562201543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,105.623375932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,119.054314928,1.05735468509,0.0,0.0,43.513341876,52.539744,13.9685664492,0.518583793149,4.83426,8.61572265604
 03/11  21:00:00,119.020783055,1.05735468509,0.0,0.0,43.513341876,52.539744,5.48413460301,0.629874603008,4.83426,0.02
 03/11  22:00:00,119.526780511,1.76225780848,0.0,0.0,43.513341876,52.539744,42.1576061489,1.74410060286,4.83426,35.579245546
 03/11  23:00:00,120.610110999,3.18335045391,0.0,0.0,43.513341876,52.539744,8.26019954078,3.40593954078,4.83426,0.02
 03/11  24:00:00,122.979431297,4.55540343874,0.0,0.0,43.513341876,52.539744,12.0994960171,7.24523601713,4.83426,0.02
 03/12  01:00:00,121.6638482,4.23405607545,0.0,0.0,43.513341876,52.539744,21.9191698753,8.46920512944,4.83426,8.61570474588
 03/12  02:00:00,122.2472919,4.80867946624,0.0,0.0,43.513341876,52.539744,18.6339910787,13.7797310787,4.83426,0.02
 03/12  03:00:00,121.666968802,4.23405607545,0.0,0.0,43.513341876,52.539744,18.7776273426,13.9233673426,4.83426,0.02
 03/12  04:00:00,133.209855365,15.3320589386,0.0,0.0,43.513341876,52.539744,29.7116490334,24.8573890334,4.83426,0.02
 03/12  05:00:00,133.715577495,15.873589854,0.0,0.0,43.513341876,52.539744,39.0779558535,25.6278365135,4.83426,8.61585934006
 03/12  06:00:00,134.399273868,16.5025203475,0.0,0.0,43.513341876,52.539744,45.4804125918,40.6261525918,4.83426,0.02
 03/12  07:00:00,128.485777066,10.7517353939,0.0,0.0,43.513341876,52.539744,30.7319192194,25.8776592194,4.83426,0.02
 03/12  08:00:00,119.023444182,16.2010828478,0.0,0.0,43.513341876,52.539744,46.7492054796,39.8701698175,4.83426,2.0447756621
 03/12  09:00:00,110.276661539,10.4123160022,0.0,0.0,43.513341876,52.539744,38.578777356,27.145085195,4.83426,6.59943216102
 03/12  10:00:00,104.691748027,4.80867946624,0.0,0.0,43.513341876,52.539744,50.6976298872,28.3416832679,4.83426,17.5216866193
 03/12  11:00:00,105.031299837,4.23405607545,0.0,0.0,43.513341876,52.539744,33.2433357239,19.7333635594,4.83426,8.67571216442
 03/12  12:00:00,104.599875193,4.80867946624,0.0,0.0,43.513341876,52.539744,31.880490268,18.3722514375,4.83426,8.67397883043
 03/12  13:00:00,104.08640058,4.23405607545,0.0,0.0,43.513341876,52.539744,26.500735805,12.9912947115,4.83426,8.67518109351
 03/12  14:00:00,104.681511971,4.80867946624,0.0,0.0,43.513341876,52.539744,25.3937437825,11.893456689,4.83426,8.66602709351
 03/12  15:00:00,102.65152741,2.81842034195,0.0,0.0,43.513341876,52.539744,17.7931891614,4.29334166916,4.83426,8.66558749224
 03/12  16:00:00,100.892835752,1.26882562211,0.0,0.0,43.513341876,52.539744,14.8909151263,1.44080518935,4.83426,8.61584993699
 03/12  17:00:00,101.027952782,1.40980624678,0.0,0.0,43.513341876,52.539744,6.03667710965,1.18241710965,4.83426,0.02
 03/12  18:00:00,101.021052083,1.40980624678,0.0,0.0,43.513341876,52.539744,6.08235636854,1.22809636854,4.83426,0.02
 03/12  19:00:00,107.064971306,1.05735468509,0.0,0.0,43.513341876,52.539744,5.96553794987,1.11127794987,4.83426,0.02
 03/12  20:00:00,119.335874219,1.40980624678,0.0,0.0,43.513341876,52.539744,15.4729884497,2.02295425438,4.83426,8.61577419531
 03/12  21:00:00,122.227243798,4.47633974451,0.0,0.0,43.513341876,52.539744,57.0985389257,16.6837704886,4.83426,35.5805084371
 03/12  22:00:00,121.881709641,4.46150118844,0.0,0.0,43.513341876,52.539744,28.826015489,23.971755489,4.83426,0.02
 03/12  23:00:00,130.426507245,11.9951462653,0.0,0.0,43.513341876,52.539744,44.080399238,39.226139238,4.83426,0.02
 03/12  24:00:00,131.67103968,14.2163359183,0.0,0.0,43.513341876,52.539744,56.7437443388,51.8894843388,4.83426,0.02
 03/13  01:00:00,141.543984042,24.0628925264,0.0,0.0,43.513341876,52.539744,83.7547629392,70.2950174044,4.83426,8.62548553476
 03/13  02:00:00,142.547103707,25.0666938951,0.0,0.0,43.513341876,52.539744,73.3966868393,68.5424268393,4.83426,0.02
 03/13  03:00:00,149.80946671,32.2921731326,0.0,0.0,43.513341876,52.539744,107.67767608,94.217978683,4.83426,8.62543739739
 03/13  04:00:00,154.646575241,36.7030025805,0.0,0.0,43.513341876,52.539744,99.5180345263,94.6637745263,4.83426,0.02
 03/13  05:00:00,155.510414578,37.5559918977,0.0,0.0,43.513341876,52.539744,125.440541049,120.586281049,4.83426,0.02
 03/13  06:00:00,198.267850075,73.5587073337,0.0,0.0,43.513341876,53.238744,2962.65263621,2949.19309246,4.83426,8.62528375094
 03/13  07:00:00,374.617523365,73.5587073337,0.0,0.0,220.879908,53.238744,2319.5188375,2288.12045941,4.83426,26.5641180927
 03/13  08:00:00,450.798555581,73.5587073337,0.0,0.0,220.879908,145.652643033,2012.42269912,1931.47286903,36.25695,44.6928800909
 03/13  09:00:00,447.659587284,73.5587073337,0.0,0.0,220.879908,145.652643033,1842.39342466,1751.69183237,36.25695,54.4446422878
 03/13  10:00:00,453.568293894,73.5587073337,0.0,0.0,220.879908,151.653867033,1643.00643313,1531.04573524,48.3426,63.618097885
 03/13  11:00:00,453.5430802,73.5587073337,0.0,0.0,220.879908,151.653867033,1342.70339981,1230.39842003,48.3426,63.9623797815
 03/13  12:00:00,451.87215776,73.5587073337,0.0,0.0,220.879908,151.653867033,1255.91684498,1143.34085463,48.3426,64.2333903534
 03/13  13:00:00,445.898143666,73.5587073337,0.0,0.0,220.879908,145.652643033,1252.8601735,1155.11275496,24.1713,73.5761185371
 03/13  14:00:00,445.680990976,73.5686928489,0.0,0.0,220.879908,145.652643033,1168.1771417,1080.44848781,24.1713,63.557353888
 03/13  15:00:00,437.524381062,73.5587073337,0.0,0.0,220.879908,137.835547516,1015.71861193,956.291885039,4.83426,54.5924668932
 03/13  16:00:00,432.514146457,73.5587073337,0.0,0.0,220.879908,133.019064,931.050379723,872.190247619,4.83426,54.0258721035
 03/13  17:00:00,352.828458103,73.5587073337,0.0,0.0,220.879908,53.238744,1023.57985936,973.718836588,4.83426,45.0267627672
 03/13  18:00:00,353.034434254,73.5587073337,0.0,0.0,220.879908,53.238744,1092.06624403,1032.90602096,4.83426,54.3259630785
 03/13  19:00:00,359.562074556,73.5587073337,0.0,0.0,220.879908,53.238744,1093.3987539,1071.14100473,4.83426,17.4234891744
 03/13  20:00:00,371.500385129,73.5587073337,0.0,0.0,220.879908,53.238744,1109.78676039,1087.55766749,4.83426,17.3948329038
 03/13  21:00:00,117.599650297,0.0,0.0,0.0,43.513341876,52.539744,13.5418491423,0.0,4.83426,8.70758914233
 03/13  22:00:00,117.392005629,0.0,0.0,0.0,43.513341876,52.539744,13.4933345475,0.0,4.83426,8.65907454746
 03/13  23:00:00,118.50461072,0.0,0.0,0.0,43.513341876,52.539744,13.4787538041,0.0,4.83426,8.64449380412
 03/13  24:00:00,117.467311275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,118.537178191,1.05735468509,0.0,0.0,43.513341876,52.539744,5.12999065402,0.27573065402,4.83426,0.02
 03/14  02:00:00,118.531452515,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7572744931,0.297710396783,4.83426,8.62530409634
 03/14  03:00:00,119.231279871,1.76225780848,0.0,0.0,43.513341876,52.539744,5.40490956631,0.550649566312,4.83426,0.02
 03/14  04:00:00,120.997145036,1.40980624678,0.0,0.0,43.513341876,52.539744,13.9202746874,0.460613305902,4.83426,8.62540138155
 03/14  05:00:00,121.010445276,1.76225780848,0.0,0.0,43.513341876,52.539744,5.65635663142,0.802096631418,4.83426,0.02
 03/14  06:00:00,197.138580733,73.5587073337,0.0,0.0,43.513341876,53.238744,2032.74175016,2027.88749016,4.83426,0.02
 03/14  07:00:00,373.169754653,73.5587073337,0.0,0.0,220.879908,53.238744,1803.96784183,1763.71741857,4.83426,35.4161632622
 03/14  08:00:00,450.439401396,73.5587073337,0.0,0.0,220.879908,145.652643033,1625.50095144,1544.55747459,36.25695,44.6865268462
 03/14  09:00:00,447.492715554,73.5587073337,0.0,0.0,220.879908,145.652643033,1579.37565553,1488.69497884,36.25695,54.4237266918
 03/14  10:00:00,453.496209286,73.5587073337,0.0,0.0,220.879908,151.653867033,1558.67456571,1452.01179496,48.3426,58.3201707567
 03/14  11:00:00,454.532063414,73.5587073337,0.0,0.0,220.879908,151.653867033,1515.57459489,1397.93499649,48.3426,69.2969984032
 03/14  12:00:00,453.51279871,73.5808866646,0.0,0.0,220.879908,151.653867033,1445.03075759,1332.47060631,48.3426,64.2175512832
 03/14  13:00:00,447.925457564,73.9625556152,0.0,0.0,220.879908,145.652643033,1391.51551342,1293.76480867,24.1713,73.5794047524
 03/14  14:00:00,448.498178406,74.5435411595,0.0,0.0,220.879908,145.652643033,1349.23996497,1270.60681029,24.1713,54.4618546751
 03/14  15:00:00,440.775511564,74.6880783258,0.0,0.0,220.879908,137.835547516,1288.1703926,1219.63668779,4.83426,63.6994448078
 03/14  16:00:00,434.378320382,73.5922412211,0.0,0.0,220.879908,133.019064,1132.70731289,1082.8434855,4.83426,45.029567392
 03/14  17:00:00,354.024957189,73.5587073337,0.0,0.0,220.879908,53.238744,1159.31796487,1100.45612935,4.83426,54.0275755156
 03/14  18:00:00,354.162274273,73.5587073337,0.0,0.0,220.879908,53.238744,1210.80926563,1151.67107038,4.83426,54.3039352578
 03/14  19:00:00,357.730421423,73.5587073337,0.0,0.0,220.879908,53.238744,1260.56998991,1238.31245286,4.83426,17.4232770485
 03/14  20:00:00,372.712600584,73.5587073337,0.0,0.0,220.879908,53.238744,1328.2831215,1314.74114128,4.83426,8.70772021731
 03/14  21:00:00,117.293792902,0.0,0.0,0.0,43.513341876,52.539744,22.2300708139,0.0,4.83426,17.3958108139
 03/14  22:00:00,117.401219579,0.0,0.0,0.0,43.513341876,52.539744,13.4930703956,0.0,4.83426,8.65881039558
 03/14  23:00:00,118.52074443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.480213491,0.0,0.0,0.0,43.513341876,52.539744,13.4594426201,0.0,4.83426,8.62518262006
 03/15  01:00:00,118.905760836,1.40980624678,0.0,0.0,43.513341876,52.539744,5.1126245154,0.258364515403,4.83426,0.02
 03/15  02:00:00,119.254055876,1.76225780848,0.0,0.0,43.513341876,52.539744,5.17346840722,0.319208407218,4.83426,0.02
 03/15  03:00:00,118.894008322,1.40980624678,0.0,0.0,43.513341876,52.539744,13.8152374816,0.355853849554,4.83426,8.62512363202
 03/15  04:00:00,121.72952389,3.81934250213,0.0,0.0,43.513341876,52.539744,5.71039321405,0.856133214051,4.83426,0.02
 03/15  05:00:00,122.480051822,4.59960290545,0.0,0.0,43.513341876,52.539744,6.35048100936,1.49622100936,4.83426,0.02
 03/15  06:00:00,196.666418629,73.5587073337,0.0,0.0,43.513341876,53.238744,2192.72570884,2179.26602847,4.83426,8.62542036821
 03/15  07:00:00,373.221295481,73.5587073337,0.0,0.0,220.879908,53.238744,1939.85551986,1908.4558859,4.83426,26.5653739582
 03/15  08:00:00,450.480311752,73.5587073337,0.0,0.0,220.879908,145.652643033,1735.73965413,1654.79576887,36.25695,44.6869352607
 03/15  09:00:00,447.533656215,73.5587073337,0.0,0.0,220.879908,145.652643033,1690.16697235,1593.34615604,36.25695,60.5638663183
 03/15  10:00:00,453.534504557,73.5587073337,0.0,0.0,220.879908,151.653867033,1639.14815158,1533.3267598,48.3426,57.4787917808
 03/15  11:00:00,454.561337255,73.5587073337,0.0,0.0,220.879908,151.653867033,1563.67621914,1451.37835745,48.3426,63.95526169
 03/15  12:00:00,453.521403739,73.5587073337,0.0,0.0,220.879908,151.653867033,1517.94484006,1396.20254352,48.3426,73.3996965405
 03/15  13:00:00,447.490369911,73.5587073337,0.0,0.0,220.879908,145.652643033,1447.93010019,1359.38013491,24.1713,64.3786652856
 03/15  14:00:00,447.515044934,73.5587073337,0.0,0.0,220.879908,145.652643033,1456.05342299,1368.33432832,24.1713,63.5477946683
 03/15  15:00:00,439.666974344,73.5587073337,0.0,0.0,220.879908,137.835547516,1425.05225519,1365.62278667,4.83426,54.5952085215
 03/15  16:00:00,434.623995382,73.5587073337,0.0,0.0,220.879908,133.019064,1351.09137004,1292.23078041,4.83426,54.0263296286
 03/15  17:00:00,354.874279895,73.5587073337,0.0,0.0,220.879908,53.238744,1480.64155954,1430.78687961,4.83426,45.0204199331
 03/15  18:00:00,354.876096548,73.5587073337,0.0,0.0,220.879908,53.238744,1494.31508842,1435.15470284,4.83426,54.3261255821
 03/15  19:00:00,358.274218446,73.5587073337,0.0,0.0,220.879908,53.238744,1480.71022799,1458.45182497,4.83426,17.4241430199
 03/15  20:00:00,373.216541237,73.5587073337,0.0,0.0,220.879908,53.238744,1609.0839506,1586.8541209,4.83426,17.395569703
 03/15  21:00:00,118.75986854,1.17483853899,0.0,0.0,43.513341876,52.539744,13.8575361494,0.315272855505,4.83426,8.7080032939
 03/15  22:00:00,119.178505112,1.76225780848,0.0,0.0,43.513341876,52.539744,14.2808601077,0.788107737539,4.83426,8.65849237013
 03/15  23:00:00,119.944694973,1.40980624678,0.0,0.0,43.513341876,52.539744,14.5431139416,1.06469201655,4.83426,8.64416192509
 03/15  24:00:00,119.253336574,1.76225780848,0.0,0.0,43.513341876,52.539744,6.39918613206,1.54492613206,4.83426,0.02
 03/16  01:00:00,121.598983117,4.10611931136,0.0,0.0,43.513341876,52.539744,7.7785721582,2.9243121582,4.83426,0.02
 03/16  02:00:00,122.078008071,4.58650763714,0.0,0.0,43.513341876,52.539744,17.8671946484,4.40762912128,4.83426,8.62530552711
 03/16  03:00:00,127.167549003,9.67037135932,0.0,0.0,43.513341876,52.539744,14.3786509461,9.52439094612,4.83426,0.02
 03/16  04:00:00,127.295168056,9.36613913736,0.0,0.0,43.513341876,52.539744,26.11467198,12.6551664935,4.83426,8.6252454865
 03/16  05:00:00,129.676309502,11.7560287412,0.0,0.0,43.513341876,52.539744,28.1645411158,23.3102811158,4.83426,0.02
 03/16  06:00:00,197.891892281,73.5587073337,0.0,0.0,43.513341876,53.238744,2743.92519247,2739.07093247,4.83426,0.02
 03/16  07:00:00,373.828718624,73.5587073337,0.0,0.0,220.879908,53.238744,2375.69749646,2335.45111522,4.83426,35.4121212442
 03/16  08:00:00,450.666613439,73.5587073337,0.0,0.0,220.879908,145.652643033,2171.26171735,2090.31786862,36.25695,44.6868987326
 03/16  09:00:00,447.654955387,73.5587073337,0.0,0.0,220.879908,145.652643033,2070.02622931,1979.34712214,36.25695,54.4221571742
 03/16  10:00:00,453.629532687,73.5587073337,0.0,0.0,220.879908,151.653867033,2026.92933929,1914.95915784,48.3426,63.6275814466
 03/16  11:00:00,454.61191755,73.5587073337,0.0,0.0,220.879908,151.653867033,1813.20033526,1700.90502652,48.3426,63.9527087347
 03/16  12:00:00,453.533875678,73.5587073337,0.0,0.0,220.879908,151.653867033,1652.7311378,1540.17512627,48.3426,64.2134115276
 03/16  13:00:00,447.531622162,73.5587073337,0.0,0.0,220.879908,145.652643033,1609.26346966,1511.52115207,24.1713,73.5710175901
 03/16  14:00:00,447.505200413,73.5587073337,0.0,0.0,220.879908,145.652643033,1524.6852425,1446.05553769,24.1713,54.4584048151
 03/16  15:00:00,439.638151666,73.5587073337,0.0,0.0,220.879908,137.835547516,1453.31432433,1384.78547857,4.83426,63.6945857638
 03/16  16:00:00,434.592294537,73.5587073337,0.0,0.0,220.879908,133.019064,1376.8689602,1327.00672775,4.83426,45.0279724511
 03/16  17:00:00,354.843536115,73.5587073337,0.0,0.0,220.879908,53.238744,1557.80915405,1498.95106204,4.83426,54.0238320016
 03/16  18:00:00,354.85955754,73.5587073337,0.0,0.0,220.879908,53.238744,1611.28602934,1552.152496,4.83426,54.2992733454
 03/16  19:00:00,358.274863338,73.5587073337,0.0,0.0,220.879908,53.238744,1660.0448048,1637.78883823,4.83426,17.4217065709
 03/16  20:00:00,373.229652973,73.5587073337,0.0,0.0,220.879908,53.238744,1790.41758235,1776.87592252,4.83426,8.70739982859
 03/16  21:00:00,118.864248495,1.29232239289,0.0,0.0,43.513341876,52.539744,22.6525038931,0.423247088479,4.83426,17.3949968046
 03/16  22:00:00,119.16869633,1.76225780848,0.0,0.0,43.513341876,52.539744,14.4899409545,0.99714981726,4.83426,8.65853113728
 03/16  23:00:00,119.947887602,1.40980624678,0.0,0.0,43.513341876,52.539744,7.09650653932,2.24224653932,4.83426,0.02
 03/16  24:00:00,121.540559543,4.04266007792,0.0,0.0,43.513341876,52.539744,17.5982024395,4.13857023467,4.83426,8.62537220482
 03/17  01:00:00,123.219809298,5.71411909686,0.0,0.0,43.513341876,52.539744,13.5961075838,8.74184758378,4.83426,0.02
 03/17  02:00:00,127.087762044,9.58558859056,0.0,0.0,43.513341876,52.539744,15.8848745385,11.0306145385,4.83426,0.02
 03/17  03:00:00,129.143730577,11.6234816789,0.0,0.0,43.513341876,52.539744,30.9424893868,17.4828153578,4.83426,8.62541402905
 03/17  04:00:00,137.692769979,18.0423291936,0.0,0.0,43.513341876,52.539744,29.6322958365,24.7780358365,4.83426,0.02
 03/17  05:00:00,145.19071974,25.8381989175,0.0,0.0,43.513341876,52.539744,51.7045965892,46.8503365892,4.83426,0.02
 03/17  06:00:00,199.008651578,73.5587073337,0.0,0.0,43.513341876,53.238744,3020.19047728,3006.73211895,4.83426,8.62409833379
 03/17  07:00:00,374.317452164,73.5587073337,0.0,0.0,220.879908,53.238744,2747.56802787,2716.17027518,4.83426,26.5634926859
 03/17  08:00:00,447.827900576,73.5587073337,0.0,0.0,220.879908,145.652643033,2445.97976842,2365.03441971,36.25695,44.6883987082
 03/17  09:00:00,447.691866079,73.5587073337,0.0,0.0,220.879908,145.652643033,2121.00825059,2030.30981103,36.25695,54.4414895562
 03/17  10:00:00,453.609356694,73.5587073337,0.0,0.0,220.879908,151.653867033,1909.66689344,1797.72473361,48.3426,63.5995598225
 03/17  11:00:00,454.599005587,73.5587073337,0.0,0.0,220.879908,151.653867033,1760.03645754,1647.74286208,48.3426,63.9509954586
 03/17  12:00:00,453.516292598,73.5587073337,0.0,0.0,220.879908,151.653867033,1638.1544551,1523.58865233,48.3426,66.2232027647
 03/17  13:00:00,447.529811634,73.5587073337,0.0,0.0,220.879908,145.652643033,1588.29672174,1492.57270767,24.1713,71.5527140754
 03/17  14:00:00,447.509184159,73.5666339467,0.0,0.0,220.879908,145.652643033,1513.10423511,1425.38463,24.1713,63.548305108
 03/17  15:00:00,439.715127848,73.6370067112,0.0,0.0,220.879908,137.835547516,1363.56384122,1304.14563059,4.83426,54.5839506366
 03/17  16:00:00,434.505294268,73.5587073337,0.0,0.0,220.879908,133.019064,1177.19721295,1118.34579306,4.83426,54.0171598908
 03/17  17:00:00,354.765405442,73.5587073337,0.0,0.0,220.879908,53.238744,1265.2945315,1215.43429992,4.83426,45.0259715759
 03/17  18:00:00,354.821472606,73.5587073337,0.0,0.0,220.879908,53.238744,1360.93421748,1301.78404121,4.83426,54.315916263
 03/17  19:00:00,357.793232739,73.5587073337,0.0,0.0,220.879908,53.238744,1378.96822132,1356.70981393,4.83426,17.4241473912
 03/17  20:00:00,372.740253658,73.5587073337,0.0,0.0,220.879908,53.238744,1403.74663849,1381.51897528,4.83426,17.3934032091
 03/17  21:00:00,117.281089321,0.0,0.0,0.0,43.513341876,52.539744,13.5411046754,0.0,4.83426,8.70684467543
 03/17  22:00:00,118.453534394,1.05735468509,0.0,0.0,43.513341876,52.539744,13.6746602241,0.18127988165,4.83426,8.65912034241
 03/17  23:00:00,119.935865052,1.40980624678,0.0,0.0,43.513341876,52.539744,13.7890225113,0.310127809131,4.83426,8.64463470213
 03/17  24:00:00,119.24841085,1.76225780848,0.0,0.0,43.513341876,52.539744,5.27922246448,0.424962464482,4.83426,0.02
 03/18  01:00:00,118.895784647,1.40980624678,0.0,0.0,43.513341876,52.539744,5.4558403672,0.601580367204,4.83426,0.02
 03/18  02:00:00,119.242083027,1.76225780848,0.0,0.0,43.513341876,52.539744,5.76402542003,0.909765420029,4.83426,0.02
 03/18  03:00:00,120.513905345,3.0379116844,0.0,0.0,43.513341876,52.539744,14.922725002,1.47265023332,4.83426,8.61581476867
 03/18  04:00:00,122.160126814,4.25772257928,0.0,0.0,43.513341876,52.539744,7.19919491374,2.34493491374,4.83426,0.02
 03/18  05:00:00,122.544186449,4.67129040591,0.0,0.0,43.513341876,52.539744,8.18593297247,3.33167297247,4.83426,0.02
 03/18  06:00:00,122.707375311,4.80595709034,0.0,0.0,43.513341876,52.539744,9.54927751958,4.69501751958,4.83426,0.02
 03/18  07:00:00,125.912290572,8.14738604243,0.0,0.0,43.513341876,52.539744,18.8819703353,5.43194760552,4.83426,8.61576272975
 03/18  08:00:00,104.204977858,4.37144513578,0.0,0.0,43.513341876,52.539744,10.2004644286,5.34620442863,4.83426,0.02
 03/18  09:00:00,104.528283121,4.67129040591,0.0,0.0,43.513341876,52.539744,10.7581996475,5.90393964753,4.83426,0.02
 03/18  10:00:00,104.214676402,4.37144513578,0.0,0.0,43.513341876,52.539744,36.4870001576,5.38332043574,4.83426,26.2694197219
 03/18  11:00:00,104.692095245,3.90882568145,0.0,0.0,43.513341876,52.539744,17.575928952,4.06631211771,4.83426,8.6753568343
 03/18  12:00:00,101.79823868,1.98970292147,0.0,0.0,43.513341876,52.539744,15.7786606721,2.26981272579,4.83426,8.67458794634
 03/18  13:00:00,100.955359839,1.05735468509,0.0,0.0,43.513341876,52.539744,14.5534725291,1.05332429099,4.83426,8.66588823809
 03/18  14:00:00,100.999130277,1.05735468509,0.0,0.0,43.513341876,52.539744,14.1698851095,0.670162917008,4.83426,8.66546219251
 03/18  15:00:00,99.9246696837,0.0,0.0,0.0,43.513341876,52.539744,13.4992718839,0.0,4.83426,8.66501188391
 03/18  16:00:00,99.7360257532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7431724687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7248895333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,103.10294365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.980444708,0.0,0.0,0.0,43.513341876,52.539744,13.4498622705,0.0,4.83426,8.6156022705
 03/18  21:00:00,120.979064628,3.21413746525,0.0,0.0,43.513341876,52.539744,42.031519459,1.62416812922,4.83426,35.5730913298
 03/18  22:00:00,121.110127351,3.69284515817,0.0,0.0,43.513341876,52.539744,7.27482257562,2.42056257562,4.83426,0.02
 03/18  23:00:00,123.437228691,5.0237419676,0.0,0.0,43.513341876,52.539744,9.61046872739,4.75620872739,4.83426,0.02
 03/18  24:00:00,121.438536845,4.01899357408,0.0,0.0,43.513341876,52.539744,18.7490788593,5.2990165883,4.83426,8.61580227096
 03/19  01:00:00,122.45166852,5.0237419676,0.0,0.0,43.513341876,52.539744,14.0214930549,9.1672330549,4.83426,0.02
 03/19  02:00:00,121.443075867,4.01899357408,0.0,0.0,43.513341876,52.539744,14.4398289093,9.58556890932,4.83426,0.02
 03/19  03:00:00,122.459961541,5.0237419676,0.0,0.0,43.513341876,52.539744,20.3772580221,15.5229980221,4.83426,0.02
 03/19  04:00:00,125.354153763,7.4950892106,0.0,0.0,43.513341876,52.539744,31.1582898013,17.7082629939,4.83426,8.61576680748
 03/19  05:00:00,124.60865737,6.76178978586,0.0,0.0,43.513341876,52.539744,29.1664500129,24.3121900129,4.83426,0.02
 03/19  06:00:00,126.231102968,8.36411311973,0.0,0.0,43.513341876,52.539744,29.6224182368,24.7681582368,4.83426,0.02
 03/19  07:00:00,125.658698681,7.92048833137,0.0,0.0,43.513341876,52.539744,31.5656714394,26.7114114394,4.83426,0.02
 03/19  08:00:00,105.557494243,5.75704139234,0.0,0.0,43.513341876,52.539744,35.978361558,22.5187075867,4.83426,8.62539397128
 03/19  09:00:00,104.869062676,5.0237419676,0.0,0.0,43.513341876,52.539744,30.4085611865,25.5543011865,4.83426,0.02
 03/19  10:00:00,103.868037744,4.01899357408,0.0,0.0,43.513341876,52.539744,35.9323344345,13.5804250368,4.83426,17.5176493976
 03/19  11:00:00,104.5348029,3.75890304639,0.0,0.0,43.513341876,52.539744,22.1433288811,8.63359431774,4.83426,8.67547456338
 03/19  12:00:00,101.297490836,1.49458901555,0.0,0.0,43.513341876,52.539744,16.0917928283,2.58280465926,4.83426,8.67472816904
 03/19  13:00:00,100.234326446,0.352451561696,0.0,0.0,43.513341876,52.539744,22.6443007065,0.480293119762,4.83426,17.3297475868
 03/19  14:00:00,99.9038188422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,99.8800857462,0.0,0.0,0.0,43.513341876,52.539744,13.4998824078,0.0,4.83426,8.66562240777
 03/19  16:00:00,99.6814085541,0.0,0.0,0.0,43.513341876,52.539744,13.4499832925,0.0,4.83426,8.61572329246
 03/19  17:00:00,99.6816506796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.67931328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,103.066010978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,117.942097825,0.0,0.0,0.0,43.513341876,52.539744,13.4498362832,0.0,4.83426,8.61557628319
 03/19  21:00:00,118.087275923,0.352451561696,0.0,0.0,43.513341876,52.539744,40.7741349607,0.369136512503,4.83426,35.5707384482
 03/19  22:00:00,118.805316455,1.40980624678,0.0,0.0,43.513341876,52.539744,6.05017493313,1.19591493313,4.83426,0.02
 03/19  23:00:00,120.226217951,1.84084927143,0.0,0.0,43.513341876,52.539744,7.11085270218,2.25659270218,4.83426,0.02
 03/19  24:00:00,121.419728533,4.01899357408,0.0,0.0,43.513341876,52.539744,12.3667914807,7.51253148074,4.83426,0.02
 03/20  01:00:00,121.777285431,4.37144513578,0.0,0.0,43.513341876,52.539744,24.0447724949,10.5870226263,4.83426,8.62348986858
 03/20  02:00:00,122.088825337,4.67129040591,0.0,0.0,43.513341876,52.539744,22.9343069447,18.0800469447,4.83426,0.02
 03/20  03:00:00,121.790804968,4.37144513578,0.0,0.0,43.513341876,52.539744,34.8056396317,21.3460468527,4.83426,8.62533277898
 03/20  04:00:00,122.530304142,4.67129040591,0.0,0.0,43.513341876,52.539744,34.6364423094,29.7821823094,4.83426,0.02
 03/20  05:00:00,127.412669416,9.58558859056,0.0,0.0,43.513341876,52.539744,35.8114662283,30.9572062283,4.83426,0.02
 03/20  06:00:00,196.238220613,73.5587073337,0.0,0.0,43.513341876,53.238744,2405.99855991,2392.53905026,4.83426,8.6252496504
 03/20  07:00:00,372.199673652,73.5587073337,0.0,0.0,220.879908,53.238744,1702.70992854,1671.31539393,4.83426,26.560274607
 03/20  08:00:00,446.115125639,73.5587073337,0.00204181342049,0.0,220.879908,145.652643033,1507.95941392,1427.02001363,36.25695,44.6824502882
 03/20  09:00:00,446.068776184,73.5587073337,0.0018566327956,0.0,220.879908,145.652643033,1424.67382133,1333.98912573,36.25695,54.4277455924
 03/20  10:00:00,451.970906379,73.5587073337,0.00123126370931,0.0,220.879908,151.653867033,1382.00967003,1270.0640328,48.3426,63.6030372272
 03/20  11:00:00,452.846866366,73.5587073337,0.0,0.0,220.879908,151.653867033,1287.35532429,1175.07268289,48.3426,63.9400414018
 03/20  12:00:00,451.654361748,73.5587073337,0.0,0.0,220.879908,151.653867033,1231.89864108,1119.35125658,48.3426,64.2047844983
 03/20  13:00:00,445.62857591,73.5587073337,0.0,0.0,220.879908,145.652643033,1223.56904527,1125.84590102,24.1713,73.5518442444
 03/20  14:00:00,445.608354078,73.5587073337,0.0,0.0,220.879908,145.652643033,1193.88774661,1115.25624907,24.1713,54.4601975388
 03/20  15:00:00,437.723600532,73.5587073337,0.0,0.0,220.879908,137.835547516,1121.09648874,1052.58603683,4.83426,63.6761919127
 03/20  16:00:00,432.694254398,73.5587073337,0.0,0.0,220.879908,133.019064,998.561693879,946.799431321,4.83426,46.9280025583
 03/20  17:00:00,352.958120006,73.5587073337,0.0,0.0,220.879908,53.238744,1104.79878022,1047.85988013,4.83426,52.1046400862
 03/20  18:00:00,352.970506497,73.5587073337,0.0,0.0,220.879908,53.238744,1125.43304126,1066.30183264,4.83426,54.2969486185
 03/20  19:00:00,356.355886148,73.5587073337,0.0,0.0,220.879908,53.238744,1097.44517106,1075.18898719,4.83426,17.4219238681
 03/20  20:00:00,371.268283949,73.5587073337,0.0,0.0,220.879908,53.238744,1101.05774689,1087.51723872,4.83426,8.70624816685
 03/20  21:00:00,117.657660945,0.0,0.0,0.0,43.513341876,52.539744,22.2264923518,0.0,4.83426,17.3922323518
 03/20  22:00:00,117.44074194,0.0,0.0,0.0,43.513341876,52.539744,13.4925158575,0.0,4.83426,8.6582558575
 03/20  23:00:00,118.520337297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.850673674,0.352451561696,0.0,0.0,43.513341876,52.539744,13.6166086992,0.157055240224,4.83426,8.62529345902
 03/21  01:00:00,118.554775788,1.05735468509,0.0,0.0,43.513341876,52.539744,5.21870158033,0.364441580333,4.83426,0.02
 03/21  02:00:00,118.902113796,1.40980624678,0.0,0.0,43.513341876,52.539744,5.33461887864,0.480358878643,4.83426,0.02
 03/21  03:00:00,118.897344162,1.40980624678,0.0,0.0,43.513341876,52.539744,14.0667905645,0.6073205352,4.83426,8.6252100293
 03/21  04:00:00,120.670112387,1.05735468509,0.0,0.0,43.513341876,52.539744,5.42097377902,0.566713779017,4.83426,0.02
 03/21  05:00:00,120.341980492,1.05735468509,0.0,0.0,43.513341876,52.539744,14.1387808319,0.679397542396,4.83426,8.62512328947
 03/21  06:00:00,194.898456804,73.5587073337,0.0,0.0,43.513341876,53.238744,1631.83176773,1626.97750773,4.83426,0.02
 03/21  07:00:00,371.020581764,73.5587073337,0.0,0.0,220.879908,53.238744,1421.12694491,1380.88728936,4.83426,35.405395546
 03/21  08:00:00,445.45129578,73.5587073337,0.00231357110374,0.0,220.879908,145.652643033,1299.34290628,1227.33906282,36.25695,35.746893452
 03/21  09:00:00,445.448861834,73.5587073337,0.00225150851817,0.0,220.879908,145.652643033,1222.5199552,1122.75944885,36.25695,63.5035563518
 03/21  10:00:00,451.252222044,73.5587073337,0.00145461126331,0.0,220.879908,151.653867033,1109.64589684,1006.7981404,48.3426,54.5051564441
 03/21  11:00:00,451.988311532,73.5587073337,0.0,0.0,220.879908,151.653867033,938.718522316,826.439143169,48.3426,63.9367791476
 03/21  12:00:00,450.865105548,73.5587073337,0.0,0.0,220.879908,151.653867033,823.228298187,705.854042608,48.3426,69.0316555796
 03/21  13:00:00,444.914427967,73.5587073337,0.0,0.0,220.879908,145.652643033,840.793700826,747.915013634,24.1713,68.7073871917
 03/21  14:00:00,444.938372983,73.5587073337,0.0,0.0,220.879908,145.652643033,870.022706764,782.312441976,24.1713,63.5389647877
 03/21  15:00:00,437.07177484,73.5587073337,0.0,0.0,220.879908,137.835547516,788.628566513,729.22170405,4.83426,54.5726024625
 03/21  16:00:00,432.012848941,73.5587073337,0.0,0.0,220.879908,133.019064,666.680800421,607.83645867,4.83426,54.0100817509
 03/21  17:00:00,352.210407446,73.5587073337,0.0,0.0,220.879908,53.238744,727.751195293,677.899781383,4.83426,45.0171539098
 03/21  18:00:00,352.214035558,73.5587073337,0.0,0.0,220.879908,53.238744,744.006918603,684.869869391,4.83426,54.302789212
 03/21  19:00:00,352.17308405,73.5587073337,0.0,0.0,220.879908,53.238744,717.064794301,694.808372693,4.83426,17.4221616074
 03/21  20:00:00,370.149125821,73.5587073337,0.0,0.0,220.879908,53.238744,759.531046384,745.989334914,4.83426,8.70745146993
 03/21  21:00:00,117.454213439,0.0,0.0,0.0,43.513341876,52.539744,22.2294357608,0.0,4.83426,17.3951757608
 03/21  22:00:00,117.539897703,0.0,0.0,0.0,43.513341876,52.539744,13.4927532219,0.0,4.83426,8.65849322189
 03/21  23:00:00,118.576780109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.57939104,0.0,0.0,0.0,43.513341876,52.539744,13.4595087151,0.0,4.83426,8.62524871511
 03/22  01:00:00,117.594077119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.597770577,0.0,0.0,0.0,43.513341876,52.539744,13.4594175105,0.0,4.83426,8.62515751053
 03/22  03:00:00,117.592534651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.015952903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.0090717,0.0,0.0,0.0,43.513341876,52.539744,13.4593289764,0.0,4.83426,8.62506897639
 03/22  06:00:00,193.028534122,73.5587073337,0.0,0.0,43.513341876,53.238744,1149.03047652,1144.17621652,4.83426,0.02
 03/22  07:00:00,367.386431425,73.5587073337,0.0,0.0,220.879908,53.238744,1048.35858533,1008.11779481,4.83426,35.4065305193
 03/22  08:00:00,444.845429044,73.5587073337,0.00185937571107,0.0,220.879908,145.652643033,948.15362828,876.153880088,36.25695,35.7427981921
 03/22  09:00:00,444.896872379,73.5587073337,0.00224836234828,0.0,220.879908,145.652643033,948.233754065,848.494694435,36.25695,63.4821096301
 03/22  10:00:00,450.859341905,73.5587073337,0.00168685403539,0.0,220.879908,151.653867033,876.924292049,774.07128833,48.3426,54.5104037186
 03/22  11:00:00,451.750331836,73.5587073337,0.0,0.0,220.879908,151.653867033,754.749726435,642.474226417,48.3426,63.9329000182
 03/22  12:00:00,450.765964357,73.5925223314,0.0,0.0,220.879908,151.653867033,619.218193171,497.495859622,48.3426,73.3797335498
 03/22  13:00:00,445.809425857,74.6368752694,0.0,0.0,220.879908,145.652643033,489.632949794,401.106974799,24.1713,64.3546749953
 03/22  14:00:00,447.256458981,76.1068497376,0.0,0.0,220.879908,145.652643033,448.89454704,361.19913992,24.1713,63.5241071204
 03/22  15:00:00,440.931002412,77.6688375423,0.0,0.0,220.879908,137.835547516,285.823953199,226.411467818,4.83426,54.5782253806
 03/22  16:00:00,434.303309943,76.1135376439,0.0,0.0,220.879908,133.019064,122.273256233,63.4281985007,4.83426,54.0107977325
 03/22  17:00:00,352.885424364,74.4937322189,0.0,0.0,220.879908,53.238744,200.05212661,150.204753447,4.83426,45.0131131626
 03/22  18:00:00,352.262925609,73.8724641202,0.0,0.0,220.879908,53.238744,244.911583024,185.771586838,4.83426,54.3057361869
 03/22  19:00:00,352.436227821,73.6464839988,0.0,0.0,220.879908,53.238744,266.741421555,244.485678797,4.83426,17.4214827581
 03/22  20:00:00,370.313591137,73.5951999165,0.0,0.0,220.879908,53.238744,395.988864452,373.761793036,4.83426,17.3928114155
 03/22  21:00:00,117.858640333,0.0,0.0,0.0,43.513341876,52.539744,13.5407704333,0.0,4.83426,8.70651043326
 03/22  22:00:00,117.616019178,0.0,0.0,0.0,43.513341876,52.539744,13.4925226122,0.0,4.83426,8.65826261219
 03/22  23:00:00,118.648168187,0.0,0.0,0.0,43.513341876,52.539744,13.4787403609,0.0,4.83426,8.64448036085
 03/22  24:00:00,117.696813089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.705321987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.686715613,0.0,0.0,0.0,43.513341876,52.539744,13.459309651,0.0,4.83426,8.62504965102
 03/23  03:00:00,117.683862035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,118.103198222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.060519563,0.0,0.0,0.0,43.513341876,52.539744,13.4592155998,0.0,4.83426,8.62495559983
 03/23  06:00:00,192.695019612,73.5587073337,0.0,0.0,43.513341876,53.238744,1101.55094363,1096.69668363,4.83426,0.02
 03/23  07:00:00,367.314765293,73.5587073337,0.0,0.0,220.879908,53.238744,1036.62687657,996.384724514,4.83426,35.4078920596
 03/23  08:00:00,444.775857198,73.5587073337,0.00182132416471,0.0,220.879908,145.652643033,866.084440342,789.364535776,36.25695,40.4629545663
 03/23  09:00:00,444.814388414,73.6155997546,0.00122029253168,0.0,220.879908,145.652643033,711.786412031,616.849785046,36.25695,58.6796769853
 03/23  10:00:00,451.279198288,74.0902042664,0.00190688909203,0.0,220.879908,151.653867033,586.052829034,483.197357783,48.3426,54.5128712503
 03/23  11:00:00,453.40530882,75.3129931095,0.0,0.0,220.879908,151.653867033,439.7257257,327.449626551,48.3426,63.9334991488
