Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  12:00:00,454.797111621,77.6445063644,0.0,0.0,220.879908,151.653867033,343.403657359,221.69401278,48.3426,73.3670445786
 03/23  13:00:00,499.075047103,80.8446272583,46.1872763716,0.0,220.879908,145.652643033,242.709007882,154.188607864,24.1713,64.3491000175
 03/23  14:00:00,518.643093256,83.4513420248,62.9598032371,0.0,220.879908,145.652643033,221.471018678,133.784628343,24.1713,63.5150903349
 03/23  15:00:00,501.378060238,85.1609642513,52.0389746714,0.0,220.879908,137.835547516,169.095157365,109.684536376,4.83426,54.576360989
 03/23  16:00:00,469.557306972,82.0031048395,28.8595727431,0.0,220.879908,133.019064,91.2338527498,32.3885090336,4.83426,54.0110837162
 03/23  17:00:00,384.519913909,77.3470444485,28.3440381103,0.0,220.879908,53.238744,129.742061084,79.8998792136,4.83426,45.00792187
 03/23  18:00:00,355.878559795,75.4148682601,2.0017413207,0.0,220.879908,53.238744,227.751611568,168.611533141,4.83426,54.3058184269
 03/23  19:00:00,353.304960333,74.4351813943,0.0,0.0,220.879908,53.238744,365.788710987,343.532488127,4.83426,17.4219628598
 03/23  20:00:00,370.776924577,73.9666064221,0.0,0.0,220.879908,53.238744,488.875021398,466.647409164,4.83426,17.3933522343
 03/23  21:00:00,117.859318082,0.0,0.0,0.0,43.513341876,52.539744,13.5410371044,0.0,4.83426,8.70677710443
 03/23  22:00:00,117.620170496,0.0,0.0,0.0,43.513341876,52.539744,13.4928250647,0.0,4.83426,8.65856506467
 03/23  23:00:00,118.640734155,0.0,0.0,0.0,43.513341876,52.539744,13.4783018489,0.0,4.83426,8.6440418489
 03/23  24:00:00,117.656036885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.665048107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.671572069,0.0,0.0,0.0,43.513341876,52.539744,13.459199849,0.0,4.83426,8.62493984896
 03/24  03:00:00,117.686877378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.811062174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.47840589,0.0,0.0,0.0,43.513341876,52.539744,13.4595299733,0.0,4.83426,8.6252699733
 03/24  06:00:00,193.272728571,73.5587073337,0.00169948783714,0.0,43.513341876,53.238744,987.576484676,982.722224676,4.83426,0.02
 03/24  07:00:00,367.224222054,73.5587073337,0.0,0.0,220.879908,53.238744,913.469163198,873.228918244,4.83426,35.405984954
 03/24  08:00:00,444.810485117,73.5697713154,0.00170115389254,0.0,220.879908,145.652643033,882.873300704,801.943600244,36.25695,44.6727504593
 03/24  09:00:00,444.994207771,73.6993971786,0.00247799983711,0.0,220.879908,145.652643033,850.822101217,760.170320284,36.25695,54.3948309329
 03/24  10:00:00,451.041135486,73.7577182958,0.00150755834672,0.0,220.879908,151.653867033,821.122118934,718.267568739,48.3426,54.5119501947
 03/24  11:00:00,452.161488757,73.9501412339,0.0,0.0,220.879908,151.653867033,740.357626356,628.084768531,48.3426,63.9302578252
 03/24  12:00:00,451.528905641,74.3375672212,0.0,0.0,220.879908,151.653867033,619.469591045,497.766801152,48.3426,73.3601898939
 03/24  13:00:00,445.737381711,74.5223335939,0.0,0.0,220.879908,145.652643033,555.424694469,466.90740031,24.1713,64.3459941586
 03/24  14:00:00,445.883657431,74.6117622613,0.0,0.0,220.879908,145.652643033,651.223658143,563.54139665,24.1713,63.5109614929
 03/24  15:00:00,438.329014403,74.9013244181,0.0,0.0,220.879908,137.835547516,591.041263475,531.633789526,4.83426,54.5732139491
 03/24  16:00:00,431.915907337,73.614492331,0.0,0.0,220.879908,133.019064,422.311797878,363.468874507,4.83426,54.008663371
 03/24  17:00:00,352.087277289,73.5587073337,0.0,0.0,220.879908,53.238744,532.321201682,482.478952715,4.83426,45.0079889668
 03/24  18:00:00,352.076140757,73.5587073337,0.0,0.0,220.879908,53.238744,533.110459289,473.973580502,4.83426,54.3026187867
 03/24  19:00:00,352.056336952,73.5587073337,0.0,0.0,220.879908,53.238744,523.006988334,500.751136371,4.83426,17.4215919632
 03/24  20:00:00,370.008707111,73.5587073337,0.0,0.0,220.879908,53.238744,569.707276539,547.480044686,4.83426,17.3929718532
 03/24  21:00:00,117.59451175,0.0,0.0,0.0,43.513341876,52.539744,13.5408369136,0.0,4.83426,8.70657691363
 03/24  22:00:00,117.680806574,0.0,0.0,0.0,43.513341876,52.539744,13.4926628768,0.0,4.83426,8.65840287678
 03/24  23:00:00,118.674924875,0.0,0.0,0.0,43.513341876,52.539744,13.4781469956,0.0,4.83426,8.64388699556
 03/24  24:00:00,117.735429398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.744178639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.73313259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.718487913,0.0,0.0,0.0,43.513341876,52.539744,13.4497540281,0.0,4.83426,8.61549402806
 03/25  04:00:00,118.115555675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.075793479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.096274891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,114.970341656,0.0,0.0,0.0,43.513341876,52.539744,13.4498483866,0.0,4.83426,8.61558838664
 03/25  08:00:00,100.026343909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.051567059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.026777173,0.0,0.0,0.0,43.513341876,52.539744,31.0971430866,0.0,4.83426,26.2628830866
 03/25  11:00:00,100.891441171,0.0,0.0,0.0,43.513341876,52.539744,13.5091578441,0.0,4.83426,8.67489784409
 03/25  12:00:00,99.9084891543,0.0,0.0,0.0,43.513341876,52.539744,13.508381487,0.0,4.83426,8.67412148696
 03/25  13:00:00,99.9578690291,0.0,0.0,0.0,43.513341876,52.539744,13.4996681574,0.0,4.83426,8.6654081574
 03/25  14:00:00,99.9633049349,0.0,0.0,0.0,43.513341876,52.539744,13.4992008109,0.0,4.83426,8.66494081087
 03/25  15:00:00,99.9260810032,0.0,0.0,0.0,43.513341876,52.539744,13.4987385347,0.0,4.83426,8.66447853466
 03/25  16:00:00,99.7189621937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.7126238662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.7225906217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,100.164724822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.06563372,0.0,0.0,0.0,43.513341876,52.539744,13.4498720862,0.0,4.83426,8.6156120862
 03/25  21:00:00,117.86584154,0.0,0.0,0.0,43.513341876,52.539744,40.3976099977,0.0,4.83426,35.5633499977
 03/25  22:00:00,117.511958248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.468310144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.493808922,0.0,0.0,0.0,43.513341876,52.539744,13.4497719217,0.0,4.83426,8.61551192167
 03/26  01:00:00,117.502192756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.507432873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,118.818193047,1.31170299138,0.0,0.0,43.513341876,52.539744,5.93491415855,1.08065415855,4.83426,0.02
 03/26  04:00:00,120.090307356,2.16931635489,0.0,0.0,43.513341876,52.539744,6.87226590494,2.01800590494,4.83426,0.02
 03/26  05:00:00,120.809073884,2.92650779545,0.0,0.0,43.513341876,52.539744,16.3810672987,2.93245115992,4.83426,8.61435613882
 03/26  06:00:00,123.529779068,5.63203494364,0.0,0.0,43.513341876,52.539744,10.0863793062,5.2321193062,4.83426,0.02
 03/26  07:00:00,122.675759813,7.91994092943,0.0,0.0,43.513341876,52.539744,9.67945884724,4.82519884724,4.83426,0.02
 03/26  08:00:00,103.966735439,4.12895483318,0.0,0.0,43.513341876,52.539744,18.1426950739,4.68321193418,4.83426,8.62522313976
 03/26  09:00:00,101.355622099,1.41831622015,0.0,0.0,43.513341876,52.539744,6.07958840827,1.22532840827,4.83426,0.02
 03/26  10:00:00,100.004195096,0.0,0.0,0.0,43.513341876,52.539744,22.350382265,0.0,4.83426,17.516122265
 03/26  11:00:00,100.924322853,0.0,0.0,0.0,43.513341876,52.539744,13.5086749408,0.0,4.83426,8.67441494081
 03/26  12:00:00,100.035547648,0.0,0.0,0.0,43.513341876,52.539744,13.509145985,0.0,4.83426,8.67488598501
 03/26  13:00:00,100.135168057,0.0,0.0,0.0,43.513341876,52.539744,13.5083636624,0.0,4.83426,8.67410366235
 03/26  14:00:00,100.169514873,0.0,0.0,0.0,43.513341876,52.539744,13.499192721,0.0,4.83426,8.66493272097
 03/26  15:00:00,100.166340588,0.0,0.0,0.0,43.513341876,52.539744,13.4987235943,0.0,4.83426,8.66446359433
 03/26  16:00:00,99.9274146142,0.0,0.0,0.0,43.513341876,52.539744,13.4499191507,0.0,4.83426,8.61565915069
 03/26  17:00:00,99.894087451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.8659213197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,100.271487507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.167007823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.96626979,0.0,0.0,0.0,43.513341876,52.539744,49.2762794513,0.0,4.83426,44.4420194513
 03/26  22:00:00,117.611761254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.496769671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.503383416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.470067377,0.0,0.0,0.0,43.513341876,52.539744,13.4591031736,0.0,4.83426,8.62484317357
 03/27  02:00:00,117.457253237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.453135318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,117.877427193,0.0,0.0,0.0,43.513341876,52.539744,13.4594130697,0.0,4.83426,8.62515306972
 03/27  05:00:00,117.844777706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,194.665827128,73.5587073337,0.0,0.0,43.513341876,53.238744,1937.0843802,1932.2301202,4.83426,0.02
 03/27  07:00:00,365.578288447,73.5587073337,0.0,0.0,220.879908,53.238744,1557.04007494,1516.79853164,4.83426,35.4072832994
 03/27  08:00:00,445.880051872,73.5587073337,0.00216915932496,0.0,220.879908,145.652643033,1364.91267531,1283.9858838,36.25695,44.6698415098
 03/27  09:00:00,445.936295508,73.5587073337,0.00209963306176,0.0,220.879908,145.652643033,1303.58907681,1212.93753534,36.25695,54.3945914763
 03/27  10:00:00,451.950123106,73.5587073337,0.00125627489144,0.0,220.879908,151.653867033,1300.07127955,1197.22067749,48.3426,54.508002059
 03/27  11:00:00,453.272605751,73.5587073337,0.0,0.0,220.879908,151.653867033,1324.69002468,1212.42921915,48.3426,63.9182055297
 03/27  12:00:00,452.153339079,73.5587073337,0.0,0.0,220.879908,151.653867033,1287.7922216,1166.09875584,48.3426,73.350865761
 03/27  13:00:00,445.984168892,73.5587073337,0.0,0.0,220.879908,145.652643033,1260.73373354,1165.65904925,24.1713,70.9033842865
 03/27  14:00:00,445.968761341,73.5587073337,0.0,0.0,220.879908,145.652643033,1247.44341346,1166.2681041,24.1713,57.0040093563
 03/27  15:00:00,438.101646357,73.5587073337,0.0,0.0,220.879908,137.835547516,1168.59873954,1109.19636115,4.83426,54.5681183921
 03/27  16:00:00,433.050825882,73.5587073337,0.0,0.0,220.879908,133.019064,1056.27066768,997.433695156,4.83426,54.0027125243
 03/27  17:00:00,353.278734556,73.5587073337,0.0,0.0,220.879908,53.238744,1137.16477233,1087.33145437,4.83426,44.9990579597
 03/27  18:00:00,353.289420536,73.5587073337,0.0,0.0,220.879908,53.238744,1159.1757046,1100.04683741,4.83426,54.2946071907
 03/27  19:00:00,353.70570161,73.5587073337,0.0,0.0,220.879908,53.238744,1147.0051617,1124.74991263,4.83426,17.4209890756
 03/27  20:00:00,371.606195188,73.5587073337,0.0,0.0,220.879908,53.238744,1168.47553312,1146.24888442,4.83426,17.3923887002
 03/27  21:00:00,117.642160187,0.0,0.0,0.0,43.513341876,52.539744,13.5405189748,0.0,4.83426,8.70625897483
 03/27  22:00:00,117.429016997,0.0,0.0,0.0,43.513341876,52.539744,13.492464692,0.0,4.83426,8.658204692
 03/27  23:00:00,118.52044326,0.0,0.0,0.0,43.513341876,52.539744,13.4779715114,0.0,4.83426,8.64371151137
 03/27  24:00:00,117.487950258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.488773143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.835589885,0.352451561696,0.0,0.0,43.513341876,52.539744,13.5890944599,0.129750418422,4.83426,8.6250840415
 03/28  03:00:00,118.887711088,1.40980624678,0.0,0.0,43.513341876,52.539744,5.23401715195,0.379757151947,4.83426,0.02
 03/28  04:00:00,121.006524038,1.40980624678,0.0,0.0,43.513341876,52.539744,5.27561814103,0.421358141033,4.83426,0.02
 03/28  05:00:00,122.886582611,3.62476264262,0.0,0.0,43.513341876,52.539744,14.812181829,1.35281462706,4.83426,8.62510720197
 03/28  06:00:00,196.119468018,73.5587073337,0.0,0.0,43.513341876,53.238744,1898.00795722,1893.15369722,4.83426,0.02
 03/28  07:00:00,366.186779658,73.5587073337,0.0,0.0,220.879908,53.238744,1674.95299784,1634.71857184,4.83426,35.4001660059
 03/28  08:00:00,446.441195165,73.5587073337,0.00080011219994,0.0,220.879908,145.652643033,1464.14824617,1392.15334206,36.25695,35.7379541079
 03/28  09:00:00,446.479604392,73.5587073337,0.00162284673601,0.0,220.879908,145.652643033,1418.6549707,1318.94363387,36.25695,63.4543868265
 03/28  10:00:00,452.485977137,73.5587073337,0.00115580144362,0.0,220.879908,151.653867033,1395.23756411,1292.40175708,48.3426,54.4932070285
 03/28  11:00:00,453.509983925,73.5587073337,0.0,0.0,220.879908,151.653867033,1349.81053706,1237.55849631,48.3426,63.9094407535
 03/28  12:00:00,452.487656976,73.5587073337,0.0,0.0,220.879908,151.653867033,1350.13398096,1228.44371016,48.3426,73.3476708002
 03/28  13:00:00,446.187139288,73.5587073337,0.0,0.0,220.879908,145.652643033,1281.33110388,1192.83276923,24.1713,64.3270346482
 03/28  14:00:00,445.960835998,73.5587073337,0.0,0.0,220.879908,145.652643033,1247.49433806,1159.80530228,24.1713,63.5177357801
 03/28  15:00:00,438.09364095,73.5587073337,0.0,0.0,220.879908,137.835547516,1169.50214853,1110.11702498,4.83426,54.5508635419
 03/28  16:00:00,433.039546127,73.5587073337,0.0,0.0,220.879908,133.019064,1052.46016895,993.633705168,4.83426,53.9922037812
 03/28  17:00:00,353.267903516,73.5587073337,0.0,0.0,220.879908,53.238744,1132.21501108,1082.37598843,4.83426,45.0047626469
 03/28  18:00:00,353.279385505,73.5587073337,0.0,0.0,220.879908,53.238744,1156.24612948,1097.13617204,4.83426,54.2756974363
 03/28  19:00:00,353.24868338,73.5587073337,0.0,0.0,220.879908,53.238744,1130.77848679,1108.52279479,4.83426,17.4214320014
 03/28  20:00:00,368.185925348,73.5587073337,0.0,0.0,220.879908,53.238744,1137.08231485,1123.54263761,4.83426,8.70541724832
 03/28  21:00:00,117.328619491,0.0,0.0,0.0,43.513341876,52.539744,22.2266599751,0.0,4.83426,17.3923999751
 03/28  22:00:00,117.427839336,0.0,0.0,0.0,43.513341876,52.539744,13.4928692724,0.0,4.83426,8.65860927241
 03/28  23:00:00,118.524634803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.489350833,0.0,0.0,0.0,43.513341876,52.539744,13.4591178483,0.0,4.83426,8.62485784826
 03/29  01:00:00,117.845492666,0.352451561696,0.0,0.0,43.513341876,52.539744,4.97926811997,0.125008119969,4.83426,0.02
 03/29  02:00:00,118.897532096,1.40980624678,0.0,0.0,43.513341876,52.539744,5.22601327046,0.371753270456,4.83426,0.02
 03/29  03:00:00,118.89078346,1.40980624678,0.0,0.0,43.513341876,52.539744,13.8917283469,0.432318757741,4.83426,8.62514958919
 03/29  04:00:00,119.636801634,1.73331802075,0.0,0.0,43.513341876,52.539744,5.50018549808,0.645925498081,4.83426,0.02
 03/29  05:00:00,122.031902893,4.15638263441,0.0,0.0,43.513341876,52.539744,6.5001243472,1.6458643472,4.83426,0.02
 03/29  06:00:00,195.919291649,73.5587073337,0.0,0.0,43.513341876,53.238744,1989.38242793,1975.92320394,4.83426,8.62496399119
 03/29  07:00:00,366.967000693,73.5587073337,0.0,0.0,220.879908,53.238744,1741.64015016,1710.25041151,4.83426,26.5554786469
 03/29  08:00:00,447.223223855,73.5587073337,0.0,0.0,220.879908,145.652643033,1528.40768735,1447.48703237,36.25695,44.663704975
 03/29  09:00:00,447.259930472,73.5587073337,0.0,0.0,220.879908,145.652643033,1477.08244793,1386.42011698,36.25695,54.4053809508
 03/29  10:00:00,452.779298501,73.5587073337,0.00103192101825,0.0,220.879908,151.653867033,1417.03718891,1305.12731334,48.3426,63.5672755718
 03/29  11:00:00,453.497791042,73.5587073337,0.0,0.0,220.879908,151.653867033,1347.74383004,1235.49083593,48.3426,63.9103941164
 03/29  12:00:00,452.472806187,73.5587073337,0.0,0.0,220.879908,151.653867033,1340.73854127,1228.22817916,48.3426,64.1677621178
 03/29  13:00:00,446.50156834,73.5587073337,0.0,0.0,220.879908,145.652643033,1342.36121262,1244.67763261,24.1713,73.5122800163
 03/29  14:00:00,446.483373683,73.5587073337,0.0,0.0,220.879908,145.652643033,1311.13219067,1232.53760813,24.1713,54.4232825446
 03/29  15:00:00,438.277243255,73.5587073337,0.0,0.0,220.879908,137.835547516,1174.95110784,1106.46625948,4.83426,63.6505883578
 03/29  16:00:00,433.01860537,73.5587073337,0.0,0.0,220.879908,133.019064,1009.60310687,959.766136202,4.83426,45.0027106681
 03/29  17:00:00,353.240830008,73.5587073337,0.0,0.0,220.879908,53.238744,1098.99201756,1040.17291482,4.83426,53.9848427394
 03/29  18:00:00,353.233294084,73.5587073337,0.0,0.0,220.879908,53.238744,1104.25447399,1045.16680807,4.83426,54.2534059265
 03/29  19:00:00,353.629573173,73.5587073337,0.0,0.0,220.879908,53.238744,1071.02649106,1057.4709806,4.83426,8.72125046067
 03/29  20:00:00,369.253616721,73.5587073337,0.0,0.0,220.879908,53.238744,1224.07983679,1201.85426511,4.83426,17.3913116779
 03/29  21:00:00,117.627850686,0.0,0.0,0.0,43.513341876,52.539744,13.5408989236,0.0,4.83426,8.70663892359
 03/29  22:00:00,117.422741201,0.0,0.0,0.0,43.513341876,52.539744,13.4927748945,0.0,4.83426,8.65851489451
 03/29  23:00:00,118.523291226,0.0,0.0,0.0,43.513341876,52.539744,13.4764893902,0.0,4.83426,8.64222939022
 03/29  24:00:00,117.487240662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.494291229,0.0,0.0,0.0,43.513341876,52.539744,13.4593899777,0.0,4.83426,8.62512997774
 03/30  02:00:00,118.546117752,1.05735468509,0.0,0.0,43.513341876,52.539744,5.06787934567,0.213619345672,4.83426,0.02
 03/30  03:00:00,119.244456457,1.76225780848,0.0,0.0,43.513341876,52.539744,5.2894931958,0.435233195797,4.83426,0.02
 03/30  04:00:00,119.312832246,1.40980624678,0.0,0.0,43.513341876,52.539744,13.7948861881,0.33563477828,4.83426,8.62499140986
 03/30  05:00:00,119.948225122,2.07694163468,0.0,0.0,43.513341876,52.539744,5.43961337856,0.585353378561,4.83426,0.02
 03/30  06:00:00,196.213020589,73.5587073337,0.0,0.0,43.513341876,53.238744,1962.81371091,1957.95945091,4.83426,0.02
 03/30  07:00:00,366.951324355,73.5587073337,0.0,0.0,220.879908,53.238744,1740.02335735,1699.7901958,4.83426,35.3989015475
 03/30  08:00:00,446.747479071,73.5587073337,0.0,0.0,220.879908,145.652643033,1457.17300935,1376.25311747,36.25695,44.6629418833
 03/30  09:00:00,446.148260688,73.5587073337,0.00187111628723,0.0,220.879908,145.652643033,1321.13738837,1230.50060688,36.25695,54.3798314887
 03/30  10:00:00,451.953196616,73.5587073337,0.00130199935398,0.0,220.879908,151.653867033,1281.22110309,1178.38353992,48.3426,54.4949631693
 03/30  11:00:00,452.44756631,73.5587073337,0.0,0.0,220.879908,151.653867033,1071.93577883,959.692255184,48.3426,63.9009236459
 03/30  12:00:00,451.173232376,73.5650682712,0.0,0.0,220.879908,151.653867033,980.123056786,858.445136753,48.3426,73.3353200334
 03/30  13:00:00,445.444172372,73.776301108,0.0,0.0,220.879908,145.652643033,980.055998528,891.568591319,24.1713,64.316107209
 03/30  14:00:00,445.862056941,74.2594582109,0.0,0.0,220.879908,145.652643033,930.234073164,842.562818871,24.1713,63.4999542926
 03/30  15:00:00,438.495218534,74.7747263895,0.0,0.0,220.879908,137.835547516,824.475784679,765.0932497,4.83426,54.5482749784
 03/30  16:00:00,432.442025899,73.8807252711,0.0,0.0,220.879908,133.019064,684.318928435,625.500694032,4.83426,53.9839744027
 03/30  17:00:00,352.304112148,73.5894919417,0.0,0.0,220.879908,53.238744,745.8998741,696.064086845,4.83426,45.0015272552
 03/30  18:00:00,352.263546244,73.5587073337,0.0,0.0,220.879908,53.238744,766.494615306,707.388788846,4.83426,54.2715664602
 03/30  19:00:00,352.660493977,73.5587073337,0.0,0.0,220.879908,53.238744,744.644306349,722.389771252,4.83426,17.420275097
 03/30  20:00:00,367.889927156,73.5587073337,0.0,0.0,220.879908,53.238744,917.107197654,903.56742751,4.83426,8.7055101444
 03/30  21:00:00,117.651698491,0.0,0.0,0.0,43.513341876,52.539744,22.2265504206,0.0,4.83426,17.3922904206
 03/30  22:00:00,117.436127136,0.0,0.0,0.0,43.513341876,52.539744,13.4920446821,0.0,4.83426,8.65778468208
 03/30  23:00:00,118.542160563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.507744926,0.0,0.0,0.0,43.513341876,52.539744,13.4593303722,0.0,4.83426,8.62507037225
 03/31  01:00:00,117.517761224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.511771228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.503762273,0.0,0.0,0.0,43.513341876,52.539744,13.4591797078,0.0,4.83426,8.62491970779
 03/31  04:00:00,119.620045052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.281436277,0.0,0.0,0.0,43.513341876,52.539744,13.4590350477,0.0,4.83426,8.62477504775
 03/31  06:00:00,195.480936562,73.5587073337,0.0,0.0,43.513341876,53.238744,1819.15114806,1814.29688806,4.83426,0.02
 03/31  07:00:00,365.969097377,73.5587073337,0.0,0.0,220.879908,53.238744,1590.54711875,1559.15876931,4.83426,26.5540894401
 03/31  08:00:00,446.025455337,73.5587073337,0.000776437555187,0.0,220.879908,145.652643033,1348.153192,1267.2369148,36.25695,44.6593271976
 03/31  09:00:00,445.512522591,73.5587073337,0.00183856502102,0.0,220.879908,145.652643033,1167.07431982,1076.41854592,36.25695,54.398823891
 03/31  10:00:00,451.208707598,73.5587073337,0.00123395344077,0.0,220.879908,151.653867033,1061.37330704,949.471664894,48.3426,63.5590421438
 03/31  11:00:00,451.984332077,73.6425679377,0.0,0.0,220.879908,151.653867033,835.537740114,723.294961592,48.3426,63.9001785212
 03/31  12:00:00,451.368537172,74.1879335035,0.0,0.0,220.879908,151.653867033,605.413619302,492.910524804,48.3426,64.1604944983
 03/31  13:00:00,446.669070152,75.504389483,0.0,0.0,220.879908,145.652643033,440.05872558,342.384665329,24.1713,73.5027602518
 03/31  14:00:00,455.405667993,75.8968613379,8.25306279364,0.0,220.879908,145.652643033,293.660494449,215.076158477,24.1713,54.4130359726
 03/31  15:00:00,468.19092608,77.3030780837,27.2224437807,0.0,220.879908,137.835547516,192.647592041,124.164628839,4.83426,63.6487032024
 03/31  16:00:00,433.772497501,75.5188053169,0.0,0.0,220.879908,133.019064,227.717907831,177.886794229,4.83426,44.9968536019
 03/31  17:00:00,352.344117899,73.8799449928,0.0,0.0,220.879908,53.238744,437.333838838,380.922061127,4.83426,51.5775177108
 03/31  18:00:00,352.115496406,73.6698182284,0.0,0.0,220.879908,53.238744,450.324165661,389.777458598,4.83426,55.7124470628
 03/31  19:00:00,352.043368779,73.6119591621,0.0,0.0,220.879908,53.238744,467.506793395,453.041878321,4.83426,9.63065507436
 03/31  20:00:00,367.04770109,73.571188272,0.0,0.0,220.879908,53.238744,626.448903235,604.222174176,4.83426,17.392469059
 03/31  21:00:00,117.486821233,0.0,0.0,0.0,43.513341876,52.539744,13.5405194759,0.0,4.83426,8.70625947594
 03/31  22:00:00,117.55994666,0.0,0.0,0.0,43.513341876,52.539744,13.492646093,0.0,4.83426,8.65838609297
 03/31  23:00:00,118.609645997,0.0,0.0,0.0,43.513341876,52.539744,13.4781869071,0.0,4.83426,8.6439269071
 03/31  24:00:00,117.600108981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.591303585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.571950164,0.0,0.0,0.0,43.513341876,52.539744,13.4496813109,0.0,4.83426,8.61542131088
 04/01  03:00:00,117.552922765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.962023612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.922086353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,117.945120534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,108.853657606,0.0,0.0,0.0,43.513341876,52.539744,13.4497305622,0.0,4.83426,8.61547056224
 04/01  08:00:00,99.9100192023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9589598383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,99.9412465529,0.0,0.0,0.0,43.513341876,52.539744,31.0936596364,0.0,4.83426,26.2593996364
 04/01  11:00:00,100.863330895,0.0,0.0,0.0,43.513341876,52.539744,13.508637957,0.0,4.83426,8.67437795704
 04/01  12:00:00,99.8586835678,0.0,0.0,0.0,43.513341876,52.539744,13.5078147462,0.0,4.83426,8.67355474616
 04/01  13:00:00,99.9350018886,0.0,0.0,0.0,43.513341876,52.539744,13.4991131524,0.0,4.83426,8.66485315243
 04/01  14:00:00,99.9710292618,0.0,0.0,0.0,43.513341876,52.539744,13.4985980717,0.0,4.83426,8.66433807175
 04/01  15:00:00,99.9602965296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  16:00:00,99.7653824478,0.0,0.0,0.0,43.513341876,52.539744,13.4498235369,0.0,4.83426,8.61556353688
 04/01  17:00:00,99.763516518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.7514184103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,100.167538936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,115.07265588,0.0,0.0,0.0,43.513341876,52.539744,13.4498731963,0.0,4.83426,8.61561319627
 04/01  21:00:00,117.837116173,0.0,0.0,0.0,43.513341876,52.539744,40.3865906171,0.0,4.83426,35.5523306171
 04/01  22:00:00,117.487102888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.472358614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.474765732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.468876193,0.0,0.0,0.0,43.513341876,52.539744,13.4497778219,0.0,4.83426,8.61551782193
 04/02  02:00:00,117.46428803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.459551639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.58899478,0.704903123392,0.0,0.0,43.513341876,52.539744,5.30648241004,0.452222410036,4.83426,0.02
 04/02  05:00:00,121.427564193,3.57272466232,0.0,0.0,43.513341876,52.539744,15.5119173852,2.06209806004,4.83426,8.61555932521
 04/02  06:00:00,122.90639367,5.0237419676,0.0,0.0,43.513341876,52.539744,8.68153651622,3.82727651622,4.83426,0.02
 04/02  07:00:00,112.690830395,3.90527101759,0.0,0.0,43.513341876,52.539744,7.43551337551,2.58125337551,4.83426,0.02
 04/02  08:00:00,103.445785586,3.59876550414,0.0,0.0,43.513341876,52.539744,7.08169739302,2.22743739302,4.83426,0.02
 04/02  09:00:00,101.743798615,1.84316793898,0.0,0.0,43.513341876,52.539744,14.48381454,1.02602490963,4.83426,8.62352963041
 04/02  10:00:00,99.9103762884,0.0,0.0,0.0,43.513341876,52.539744,22.3464397285,0.0,4.83426,17.5121797285
 04/02  11:00:00,100.86025646,0.0,0.0,0.0,43.513341876,52.539744,13.5086579107,0.0,4.83426,8.67439791075
 04/02  12:00:00,99.883648262,0.0,0.0,0.0,43.513341876,52.539744,13.5078254977,0.0,4.83426,8.67356549767
 04/02  13:00:00,99.9945570087,0.0,0.0,0.0,43.513341876,52.539744,13.508236577,0.0,4.83426,8.673976577
 04/02  14:00:00,100.04013926,0.0,0.0,0.0,43.513341876,52.539744,13.4989262035,0.0,4.83426,8.66466620345
 04/02  15:00:00,99.9886268273,0.0,0.0,0.0,43.513341876,52.539744,13.4984045884,0.0,4.83426,8.66414458837
 04/02  16:00:00,99.7757059406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7727337899,0.0,0.0,0.0,43.513341876,52.539744,13.4496736257,0.0,4.83426,8.61541362573
 04/02  18:00:00,99.7428991825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,100.136048667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,115.030501817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.812124307,0.0,0.0,0.0,43.513341876,52.539744,40.3840888952,0.0,4.83426,35.5498288952
 04/02  22:00:00,117.468459477,0.0,0.0,0.0,43.513341876,52.539744,13.4498166922,0.0,4.83426,8.61555669225
 04/02  23:00:00,118.454497066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.458243476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.456545886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.80580163,0.352451561696,0.0,0.0,43.513341876,52.539744,13.7384979216,0.279320575175,4.83426,8.62491734646
 04/03  03:00:00,120.561797432,3.10924285651,0.0,0.0,43.513341876,52.539744,6.48365689763,1.62939689763,4.83426,0.02
 04/03  04:00:00,121.428307008,3.55018281394,0.0,0.0,43.513341876,52.539744,15.7274193235,2.26819330405,4.83426,8.62496601949
 04/03  05:00:00,122.557674465,4.70642149945,0.0,0.0,43.513341876,52.539744,8.80831667942,3.95405667942,4.83426,0.02
 04/03  06:00:00,196.688594116,73.5587073337,0.0,0.0,43.513341876,53.238744,2223.50574391,2218.65148391,4.83426,0.02
 04/03  07:00:00,364.302790174,73.5587073337,0.0,0.0,220.879908,53.238744,1807.67498693,1767.448052,4.83426,35.3926749304
 04/03  08:00:00,447.486119724,73.5587073337,0.0,0.0,220.879908,145.652643033,1576.46663367,1495.55849679,36.25695,44.6511868817
 04/03  09:00:00,447.096183751,73.5587073337,0.00169918866027,0.0,220.879908,145.652643033,1406.70404269,1316.08756764,36.25695,54.3595250585
 04/03  10:00:00,453.084928206,73.5587073337,0.0011963768402,0.0,220.879908,151.653867033,1396.79668933,1293.98247912,48.3426,54.4716102172
 04/03  11:00:00,453.754447895,73.5631220259,0.0,0.0,220.879908,151.653867033,1280.36623686,1168.13842181,48.3426,63.8852150448
 04/03  12:00:00,452.173000439,73.8270813114,0.0,0.0,220.879908,151.653867033,1140.21706988,1027.72917315,48.3426,64.1452967243
 04/03  13:00:00,446.496971085,74.7573886455,0.0,0.0,220.879908,145.652643033,923.341032817,825.694738844,24.1713,73.4749939725
 04/03  14:00:00,447.224253071,75.8153137162,0.0,0.0,220.879908,145.652643033,736.729385355,658.141736456,24.1713,54.4163488988
 04/03  15:00:00,440.331906376,76.8441370835,0.0,0.0,220.879908,137.835547516,625.890639784,557.436254613,4.83426,63.6201251712
 04/03  16:00:00,433.672960554,75.2684125507,0.0,0.0,220.879908,133.019064,513.228580585,463.405212249,4.83426,44.9891083353
 04/03  17:00:00,352.5215305,73.9444739406,0.0,0.0,220.879908,53.238744,622.180744352,563.372887843,4.83426,53.9735965089
 04/03  18:00:00,352.283036802,73.6887818332,0.0,0.0,220.879908,53.238744,661.242206906,602.168296261,4.83426,54.2396506452
 04/03  19:00:00,352.639262845,73.598272861,0.0,0.0,220.879908,53.238744,681.023715639,667.470409895,4.83426,8.71904574393
 04/03  20:00:00,367.72748448,73.56287967,0.0,0.0,220.879908,53.238744,846.533280075,824.308081599,4.83426,17.3909384758
 04/03  21:00:00,117.664386515,0.0,0.0,0.0,43.513341876,52.539744,13.5397000082,0.0,4.83426,8.70544000825
 04/03  22:00:00,117.441777709,0.0,0.0,0.0,43.513341876,52.539744,13.4917769702,0.0,4.83426,8.65751697024
 04/03  23:00:00,118.548208895,0.0,0.0,0.0,43.513341876,52.539744,13.4778127725,0.0,4.83426,8.64355277251
 04/03  24:00:00,117.513256769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.523950712,0.0,0.0,0.0,43.513341876,52.539744,13.4590538931,0.0,4.83426,8.62479389311
 04/04  02:00:00,117.518112308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.508876665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.624234466,0.0,0.0,0.0,43.513341876,52.539744,13.4575140116,0.0,4.83426,8.62325401163
 04/04  05:00:00,119.285870258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,196.72595109,73.5587073337,0.0,0.0,43.513341876,53.238744,2186.62705046,2181.77279046,4.83426,0.02
 04/04  07:00:00,364.125206123,73.5587073337,0.0,0.0,220.879908,53.238744,1881.37127011,1841.14448795,4.83426,35.3925221588
 04/04  08:00:00,446.669944644,73.5587073337,0.0,0.0,220.879908,145.652643033,1405.36281801,1324.45365351,36.25695,44.6522144996
 04/04  09:00:00,445.247628356,73.5587073337,0.0020997173223,0.0,220.879908,145.652643033,1034.73746769,944.120905055,36.25695,54.3596126365
 04/04  10:00:00,451.021564506,73.569629997,0.00136077447125,0.0,220.879908,151.653867033,917.516827789,814.70242486,48.3426,54.4718029287
 04/04  11:00:00,452.251789764,73.8751639396,0.0,0.0,220.879908,151.653867033,826.797298281,714.578246232,48.3426,63.8764520491
 04/04  12:00:00,452.174641831,74.8702047587,0.0,0.0,220.879908,151.653867033,715.186847718,595.874502169,48.3426,70.9697455494
 04/04  13:00:00,447.73682131,76.4672408479,0.0,0.0,220.879908,145.652643033,618.910043982,528.11276667,24.1713,66.6259773127
 04/04  14:00:00,449.457883064,78.2068881133,0.0,0.0,220.879908,145.652643033,586.391671359,507.805385363,24.1713,54.414985996
 04/04  15:00:00,442.858275254,79.4953171017,0.0,0.0,220.879908,137.835547516,497.218503797,428.768383456,4.83426,63.6158603411
 04/04  16:00:00,435.146757299,76.7751232676,0.0,0.0,220.879908,133.019064,459.692847131,409.879184614,4.83426,44.9794025176
 04/04  17:00:00,353.311867636,74.702333591,0.0,0.0,220.879908,53.238744,617.592238431,558.786712579,4.83426,53.9712658517
 04/04  18:00:00,352.744509442,74.0736752442,0.0,0.0,220.879908,53.238744,698.382511911,639.311536426,4.83426,54.2367154851
 04/04  19:00:00,352.487986799,73.7335960633,0.0,0.0,220.879908,53.238744,759.559726783,746.006457135,4.83426,8.71900964855
 04/04  20:00:00,364.436770739,73.6236124779,0.0,0.0,220.879908,53.238744,839.506887877,817.281757629,4.83426,17.3908702477
 04/04  21:00:00,117.420794428,0.0,0.0,0.0,43.513341876,52.539744,13.5396498611,0.0,4.83426,8.70538986109
 04/04  22:00:00,117.522720329,0.0,0.0,0.0,43.513341876,52.539744,13.4917780396,0.0,4.83426,8.65751803963
 04/04  23:00:00,118.608728104,0.0,0.0,0.0,43.513341876,52.539744,13.4778233137,0.0,4.83426,8.6435633137
 04/04  24:00:00,117.596475617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.600263473,0.0,0.0,0.0,43.513341876,52.539744,13.4590793581,0.0,4.83426,8.6248193581
 04/05  02:00:00,117.597628842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.584592732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.99437175,0.0,0.0,0.0,43.513341876,52.539744,13.4588956848,0.0,4.83426,8.62463568483
 04/05  05:00:00,117.962465031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,193.31722029,73.5587073337,0.00138474137053,0.0,43.513341876,53.238744,1393.12292507,1388.26866507,4.83426,0.02
 04/05  07:00:00,361.717252476,73.5587073337,0.0,0.0,220.879908,53.238744,1218.82414036,1178.59870397,4.83426,35.3911763898
 04/05  08:00:00,445.047282214,73.5587073337,0.00143929088165,0.0,220.879908,145.652643033,1041.3279104,960.421926957,36.25695,44.6490334454
 04/05  09:00:00,445.072853617,73.5587073337,0.0,0.0,220.879908,145.652643033,1017.95495785,927.342750677,36.25695,54.3552571749
 04/05  10:00:00,451.048014044,73.5672224017,0.001335481377,0.0,220.879908,151.653867033,986.09630702,883.28680997,48.3426,54.4668970501
 04/05  11:00:00,452.042542942,73.6350522108,0.0,0.0,220.879908,151.653867033,909.448347024,797.235573564,48.3426,63.8701734601
 04/05  12:00:00,451.137558942,73.6907625073,0.0,0.0,220.879908,151.653867033,918.004724235,803.979832856,48.3426,65.6822913792
 04/05  13:00:00,445.32751478,73.7557325973,0.0,0.0,220.879908,145.652643033,979.300913907,883.218892158,24.1713,71.9107217492
 04/05  14:00:00,445.495693508,73.8235045915,0.0,0.0,220.879908,145.652643033,1005.44174416,926.86219524,24.1713,54.4082489199
 04/05  15:00:00,437.652120234,73.9097192213,0.0,0.0,220.879908,137.835547516,895.429127653,826.982151612,4.83426,63.6127160408
 04/05  16:00:00,432.286547703,73.5587073337,0.0,0.0,220.879908,133.019064,807.571634705,757.751534272,4.83426,44.9858404325
 04/05  17:00:00,352.567731284,73.5587073337,0.0,0.0,220.879908,53.238744,913.681803918,854.882715295,4.83426,53.964828623
 04/05  18:00:00,352.596176571,73.5587073337,0.0,0.0,220.879908,53.238744,921.828843877,862.765269615,4.83426,54.2293142619
 04/05  19:00:00,353.100109281,73.5587073337,0.0,0.0,220.879908,53.238744,933.322123315,919.767672269,4.83426,8.72019104578
 04/05  20:00:00,365.153288934,73.5587073337,0.0,0.0,220.879908,53.238744,1001.78242454,979.55887499,4.83426,17.3892895544
 04/05  21:00:00,117.703288572,0.0,0.0,0.0,43.513341876,52.539744,13.5388583374,0.0,4.83426,8.70459833742
 04/05  22:00:00,117.488874016,0.0,0.0,0.0,43.513341876,52.539744,13.4920136976,0.0,4.83426,8.65775369758
 04/05  23:00:00,118.567844954,0.0,0.0,0.0,43.513341876,52.539744,13.4778358529,0.0,4.83426,8.64357585293
 04/05  24:00:00,117.540937175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.546071297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.539227532,0.0,0.0,0.0,43.513341876,52.539744,13.4592194822,0.0,4.83426,8.62495948223
 04/06  03:00:00,117.532766493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,117.96142562,0.0,0.0,0.0,43.513341876,52.539744,13.4590277337,0.0,4.83426,8.62476773372
 04/06  05:00:00,117.94663453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,193.538256662,73.5587073337,0.0,0.0,43.513341876,53.238744,1441.87437299,1437.02011299,4.83426,0.02
 04/06  07:00:00,359.073443945,73.5587073337,0.0,0.0,220.879908,53.238744,1401.88712295,1361.66629634,4.83426,35.3865666072
 04/06  08:00:00,445.509299483,73.5587073337,0.00150621359597,0.0,220.879908,145.652643033,1264.41700039,1186.61978469,36.25695,41.5402656995
 04/06  09:00:00,445.564836367,73.5587073337,0.00184424697424,0.0,220.879908,145.652643033,1222.54565892,1128.78907128,36.25695,57.4996376391
 04/06  10:00:00,451.486725216,73.5587073337,0.00144263985761,0.0,220.879908,151.653867033,1166.74905706,1063.95004743,48.3426,54.4564096338
 04/06  11:00:00,452.438232785,73.5587073337,0.0,0.0,220.879908,151.653867033,1103.98270161,991.773119201,48.3426,63.866982412
 04/06  12:00:00,451.403001498,73.6432542757,0.0,0.0,220.879908,151.653867033,1030.27705485,917.802901077,48.3426,64.1315537778
 04/06  13:00:00,446.177826308,74.5232732512,0.0,0.0,220.879908,145.652643033,923.611980721,825.984326937,24.1713,73.4563537842
 04/06  14:00:00,447.185668642,75.6230747387,0.0,0.0,220.879908,145.652643033,829.3941007,750.826601734,24.1713,54.3961989653
 04/06  15:00:00,440.099053019,76.393619806,0.0,0.0,220.879908,137.835547516,759.074154012,690.624350125,4.83426,63.6155438873
 04/06  16:00:00,433.504847405,74.8671699128,0.0,0.0,220.879908,133.019064,657.368964231,607.552350586,4.83426,44.9823536454
 04/06  17:00:00,352.535685964,73.8199318592,0.0,0.0,220.879908,53.238744,695.794790128,644.182440897,4.83426,46.7780892308
 04/06  18:00:00,352.320016125,73.6674826189,0.0,0.0,220.879908,53.238744,672.376039576,615.103003676,4.83426,52.4387758998
 04/06  19:00:00,352.615076135,73.6054216617,0.0,0.0,220.879908,53.238744,624.633898798,602.381059394,4.83426,17.418579404
 04/06  20:00:00,364.545537728,73.5732721548,0.0,0.0,220.879908,53.238744,684.028609692,661.804288396,4.83426,17.3900612963
 04/06  21:00:00,117.754575107,0.0,0.0,0.0,43.513341876,52.539744,13.5392406809,0.0,4.83426,8.70498068088
 04/06  22:00:00,117.509254255,0.0,0.0,0.0,43.513341876,52.539744,13.4916757362,0.0,4.83426,8.65741573624
 04/06  23:00:00,118.577118517,0.0,0.0,0.0,43.513341876,52.539744,13.4780111014,0.0,4.83426,8.64375110138
 04/06  24:00:00,117.551740883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.554008276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.536199338,0.0,0.0,0.0,43.513341876,52.539744,13.4576801068,0.0,4.83426,8.62342010682
 04/07  03:00:00,117.526378342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.642749664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.305881941,0.0,0.0,0.0,43.513341876,52.539744,13.4590100927,0.0,4.83426,8.62475009274
 04/07  06:00:00,194.708251776,73.5587073337,0.0011751175384,0.0,43.513341876,53.238744,1672.86007774,1668.00581774,4.83426,0.02
 04/07  07:00:00,359.460007623,73.5587073337,0.0,0.0,220.879908,53.238744,1471.25086068,1431.02996402,4.83426,35.3866366563
 04/07  08:00:00,445.736066831,73.5587073337,0.00143999708042,0.0,220.879908,145.652643033,1268.36154034,1196.38701242,36.25695,35.7175779234
 04/07  09:00:00,445.619458612,73.5587073337,0.00208201151841,0.0,220.879908,145.652643033,1215.23102519,1118.55394736,36.25695,60.4201278294
 04/07  10:00:00,451.483399119,73.5587073337,0.00141246063368,0.0,220.879908,151.653867033,1167.14202516,1061.33384077,48.3426,57.4655843885
 04/07  11:00:00,452.435106054,73.5587073337,0.0,0.0,220.879908,151.653867033,1115.22838409,1003.02205102,48.3426,63.8637330718
 04/07  12:00:00,451.367145121,73.5587073337,0.0,0.0,220.879908,151.653867033,1087.62560043,975.160759524,48.3426,64.1222409098
 04/07  13:00:00,445.359687739,73.5587073337,0.0,0.0,220.879908,145.652643033,1085.05474848,987.425318187,24.1713,73.4581302891
 04/07  14:00:00,445.346480011,73.5587073337,0.0,0.0,220.879908,145.652643033,1064.2867616,985.735008059,24.1713,54.3804535382
 04/07  15:00:00,437.500622582,73.5750295448,0.0,0.0,220.879908,137.835547516,989.431791164,930.070478689,4.83426,54.5270524754
 04/07  16:00:00,432.359500396,73.5587073337,0.0,0.0,220.879908,133.019064,844.826418587,786.027319691,4.83426,53.9648388968
 04/07  17:00:00,352.480056841,73.5587073337,0.0,0.0,220.879908,53.238744,873.954303474,824.145183262,4.83426,44.9748602123
 04/07  18:00:00,352.395443202,73.5587073337,0.0,0.0,220.879908,53.238744,845.325068706,786.245528934,4.83426,54.2452797719
 04/07  19:00:00,352.161646631,73.5587073337,0.0,0.0,220.879908,53.238744,660.012374545,637.759538067,4.83426,17.4185764781
 04/07  20:00:00,364.006696295,73.5587073337,0.0,0.0,220.879908,53.238744,530.539635508,517.000658829,4.83426,8.70471667841
 04/07  21:00:00,117.549911761,0.0,0.0,0.0,43.513341876,52.539744,22.2241813903,0.0,4.83426,17.3899213903
 04/07  22:00:00,117.603125597,0.0,0.0,0.0,43.513341876,52.539744,13.4915308996,0.0,4.83426,8.65727089961
 04/07  23:00:00,118.613363202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.627013806,0.0,0.0,0.0,43.513341876,52.539744,13.4590726591,0.0,4.83426,8.62481265912
 04/08  01:00:00,117.622194442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.600655722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.577480936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.987382527,0.0,0.0,0.0,43.513341876,52.539744,13.4495799396,0.0,4.83426,8.61531993963
 04/08  05:00:00,117.948223332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,117.965355262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,105.879787068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,99.892784756,0.0,0.0,0.0,43.513341876,52.539744,13.4495753989,0.0,4.83426,8.61531539888
 04/08  09:00:00,99.9385630401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,99.9472647303,0.0,0.0,0.0,43.513341876,52.539744,22.3445539137,0.0,4.83426,17.5102939137
 04/08  11:00:00,100.891229263,0.0,0.0,0.0,43.513341876,52.539744,13.5071716428,0.0,4.83426,8.67291164277
 04/08  12:00:00,99.9263630364,0.0,0.0,0.0,43.513341876,52.539744,13.5075235363,0.0,4.83426,8.67326353631
 04/08  13:00:00,99.9913825983,0.0,0.0,0.0,43.513341876,52.539744,13.4982302699,0.0,4.83426,8.66397026993
 04/08  14:00:00,100.01937428,0.0,0.0,0.0,43.513341876,52.539744,13.497660503,0.0,4.83426,8.66340050299
 04/08  15:00:00,99.9913087667,0.0,0.0,0.0,43.513341876,52.539744,13.4981611037,0.0,4.83426,8.66390110368
 04/08  16:00:00,99.7844511703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.7898657074,0.0,0.0,0.0,43.513341876,52.539744,13.4495126957,0.0,4.83426,8.61525269573
 04/08  18:00:00,99.776857376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,100.189843303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,112.093094576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.860781719,0.0,0.0,0.0,43.513341876,52.539744,40.3700230057,0.0,4.83426,35.5357630057
 04/08  22:00:00,117.524380859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.493402405,0.0,0.0,0.0,43.513341876,52.539744,13.4496511673,0.0,4.83426,8.61539116726
 04/08  24:00:00,117.515595914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.51117507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.499113639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.488825526,0.0,0.0,0.0,43.513341876,52.539744,13.4496380275,0.0,4.83426,8.61537802753
 04/09  04:00:00,117.906179776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.869342973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,117.886495862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,105.804238292,0.0,0.0,0.0,43.513341876,52.539744,13.4496251468,0.0,4.83426,8.61536514677
 04/09  08:00:00,99.8657475562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,99.9400682711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,99.9582710174,0.0,0.0,0.0,43.513341876,52.539744,31.0882459315,0.0,4.83426,26.2539859315
 04/09  11:00:00,100.863768815,0.0,0.0,0.0,43.513341876,52.539744,13.5077266409,0.0,4.83426,8.67346664085
 04/09  12:00:00,99.8604193322,0.0,0.0,0.0,43.513341876,52.539744,13.5057400836,0.0,4.83426,8.67148008358
 04/09  13:00:00,99.9262174025,0.0,0.0,0.0,43.513341876,52.539744,13.5071826514,0.0,4.83426,8.67292265143
 04/09  14:00:00,99.9471874927,0.0,0.0,0.0,43.513341876,52.539744,13.4985008739,0.0,4.83426,8.66424087394
 04/09  15:00:00,99.9221608857,0.0,0.0,0.0,43.513341876,52.539744,13.4979179199,0.0,4.83426,8.66365791989
 04/09  16:00:00,99.7155415132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.7104328776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.7070391428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,100.129916724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,112.039488136,0.0,0.0,0.0,43.513341876,52.539744,13.4496016388,0.0,4.83426,8.61534163882
 04/09  21:00:00,117.80481714,0.0,0.0,0.0,43.513341876,52.539744,40.3738817484,0.0,4.83426,35.5396217484
 04/09  22:00:00,117.462309735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.449161013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.453404898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.452084674,0.0,0.0,0.0,43.513341876,52.539744,13.4587877412,0.0,4.83426,8.62452774124
 04/10  02:00:00,117.44919243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
