Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  03:00:00,118.504407582,1.05735468509,0.0,0.0,43.513341876,52.539744,13.9759477146,0.516961308379,4.83426,8.62472640624
 04/10  04:00:00,120.338400825,2.46420631552,0.0,0.0,43.513341876,52.539744,6.17305169199,1.31879169199,4.83426,0.02
 04/10  05:00:00,121.689367406,3.84276779323,0.0,0.0,43.513341876,52.539744,7.39148650762,2.53722650762,4.83426,0.02
 04/10  06:00:00,195.247544672,73.5587073337,0.0,0.0,43.513341876,53.238744,1991.10154682,1977.6427887,4.83426,8.62449811415
 04/10  07:00:00,359.718090064,73.5587073337,0.0,0.0,220.879908,53.238744,1587.28185643,1555.90559918,4.83426,26.5419972518
 04/10  08:00:00,445.771201961,73.5587073337,0.00233407728435,0.0,220.879908,145.652643033,1340.49932068,1259.607194,36.25695,44.6351766747
 04/10  09:00:00,445.724917963,73.5587073337,0.00184973094477,0.0,220.879908,145.652643033,1264.83036633,1174.23234082,36.25695,54.3410755066
 04/10  10:00:00,451.540155991,73.5587073337,0.00148076370174,0.0,220.879908,151.653867033,1168.7404662,1065.94948801,48.3426,54.4483781863
 04/10  11:00:00,452.178421346,73.5587073337,0.0,0.0,220.879908,151.653867033,962.880894815,850.692918579,48.3426,63.8453762363
 04/10  12:00:00,450.963906108,73.6021421498,0.0,0.0,220.879908,151.653867033,800.222307324,686.985486616,48.3426,64.8942207086
 04/10  13:00:00,445.240948682,73.8947772012,0.0,0.0,220.879908,145.652643033,765.274775421,668.463518796,24.1713,72.6399566243
 04/10  14:00:00,446.361515223,74.9221005333,0.0,0.0,220.879908,145.652643033,782.665951542,704.111514024,24.1713,54.3831375175
 04/10  15:00:00,439.341274833,75.7326541794,0.0,0.0,220.879908,137.835547516,716.806229898,648.378267228,4.83426,63.5937026704
 04/10  16:00:00,432.889683375,74.4154530143,0.0,0.0,220.879908,133.019064,564.449288864,514.64550605,4.83426,44.9695228145
 04/10  17:00:00,352.472668104,73.7016662864,0.0,0.0,220.879908,53.238744,741.79651669,692.008672316,4.83426,44.9535843745
 04/10  18:00:00,352.522684925,73.6028800734,0.0,0.0,220.879908,53.238744,843.417619254,784.33973989,4.83426,54.2436193644
 04/10  19:00:00,353.02473853,73.5591023704,0.0,0.0,220.879908,53.238744,885.755599011,863.504937447,4.83426,17.4164015648
 04/10  20:00:00,365.127214072,73.5587073337,0.0,0.0,220.879908,53.238744,961.640840672,939.418748168,4.83426,17.3878325043
 04/10  21:00:00,117.688844808,0.0,0.0,0.0,43.513341876,52.539744,13.5380678773,0.0,4.83426,8.70380787735
 04/10  22:00:00,117.477211773,0.0,0.0,0.0,43.513341876,52.539744,13.4916898344,0.0,4.83426,8.65742983443
 04/10  23:00:00,118.565937588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.547762642,0.0,0.0,0.0,43.513341876,52.539744,13.4590415461,0.0,4.83426,8.62478154607
 04/11  01:00:00,117.55422733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.562123691,0.0,0.0,0.0,43.513341876,52.539744,13.4588026834,0.0,4.83426,8.62454268339
 04/11  03:00:00,117.560209675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.672722424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.336009863,0.0,0.0,0.0,43.513341876,52.539744,13.4589899176,0.0,4.83426,8.62472991758
 04/11  06:00:00,194.29304187,73.5587073337,0.0,0.0,43.513341876,53.238744,1461.02437359,1456.17011359,4.83426,0.02
 04/11  07:00:00,359.091609738,73.5587073337,0.0,0.0,220.879908,53.238744,1378.08138125,1337.86586951,4.83426,35.3812517352
 04/11  08:00:00,445.495967916,73.5587073337,0.00149425530212,0.0,220.879908,145.652643033,1228.29269815,1156.32494225,36.25695,35.7108059015
 04/11  09:00:00,445.558419731,73.5587073337,0.00189050227499,0.0,220.879908,145.652643033,1203.78007341,1113.1686133,36.25695,54.3545101152
 04/11  10:00:00,451.574449329,73.5587073337,0.00137621076225,0.0,220.879908,151.653867033,1204.32555589,1092.47084289,48.3426,63.5121129962
 04/11  11:00:00,452.495386851,73.5587073337,0.0,0.0,220.879908,151.653867033,1129.80949071,1017.62640729,48.3426,63.8404834284
 04/11  12:00:00,451.441896973,73.5712277403,0.0,0.0,220.879908,151.653867033,1091.65055341,979.215227469,48.3426,64.092725944
 04/11  13:00:00,445.489174151,73.5817660509,0.0,0.0,220.879908,145.652643033,1094.88121228,1006.46221861,24.1713,64.2476936741
 04/11  14:00:00,445.451629149,73.5617489876,0.0,0.0,220.879908,145.652643033,1103.22096584,1015.60077859,24.1713,63.4488872435
 04/11  15:00:00,437.584317046,73.5587073337,0.0,0.0,220.879908,137.835547516,1027.36931225,968.04328396,4.83426,54.4917682859
 04/11  16:00:00,432.465544388,73.5587073337,0.0,0.0,220.879908,133.019064,879.454362073,829.663333794,4.83426,44.9567682788
 04/11  17:00:00,352.639063762,73.5587073337,0.0,0.0,220.879908,53.238744,956.815504478,898.033796966,4.83426,53.9474475119
 04/11  18:00:00,352.644889566,73.5587073337,0.0,0.0,220.879908,53.238744,964.902512865,905.860530247,4.83426,54.2077226174
 04/11  19:00:00,352.615894149,73.5587073337,0.0,0.0,220.879908,53.238744,929.388307363,915.83646077,4.83426,8.71758659333
 04/11  20:00:00,361.579692724,73.5587073337,0.0,0.0,220.879908,53.238744,952.952164191,930.729816807,4.83426,17.3880873841
 04/11  21:00:00,117.415016517,0.0,0.0,0.0,43.513341876,52.539744,13.5381683054,0.0,4.83426,8.70390830539
 04/11  22:00:00,117.496356651,0.0,0.0,0.0,43.513341876,52.539744,13.491654898,0.0,4.83426,8.65739489805
 04/11  23:00:00,118.567637936,0.0,0.0,0.0,43.513341876,52.539744,13.4775378239,0.0,4.83426,8.64327782386
 04/11  24:00:00,117.562267049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.573637512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.573526262,0.0,0.0,0.0,43.513341876,52.539744,13.4590193825,0.0,4.83426,8.62475938251
 04/12  03:00:00,117.582030663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.008136393,0.0,0.0,0.0,43.513341876,52.539744,13.458775331,0.0,4.83426,8.62451533098
 04/12  05:00:00,117.977443729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,193.20843837,73.5587073337,0.0,0.0,43.513341876,53.238744,1258.22860315,1253.37434315,4.83426,0.02
 04/12  07:00:00,355.537475078,73.5587073337,0.0,0.0,220.879908,53.238744,1121.88349223,1081.66845014,4.83426,35.3807820821
 04/12  08:00:00,444.869327781,73.5587073337,0.00190793978017,0.0,220.879908,145.652643033,956.086960652,884.120415747,36.25695,35.7095949057
 04/12  09:00:00,444.877885795,73.5587073337,0.00285881727609,0.0,220.879908,145.652643033,891.05188517,791.394996523,36.25695,63.3999386464
 04/12  10:00:00,450.82155692,73.5587073337,0.00212506289854,0.0,220.879908,151.653867033,760.456850233,657.693054809,48.3426,54.4211954239
 04/12  11:00:00,451.715089512,73.5587073337,0.0,0.0,220.879908,151.653867033,668.134719622,555.954238666,48.3426,63.8378809561
 04/12  12:00:00,450.783070746,73.5588479673,0.0,0.0,220.879908,151.653867033,675.822314848,563.391245829,48.3426,64.0884690191
 04/12  13:00:00,445.080341387,73.5922999696,0.0,0.0,220.879908,145.652643033,931.510473126,833.923887821,24.1713,73.4152853048
 04/12  14:00:00,445.32583586,73.625260018,0.0,0.0,220.879908,145.652643033,1053.53581635,975.012472968,24.1713,54.3520433858
 04/12  15:00:00,437.48740368,73.6502327967,0.0,0.0,220.879908,137.835547516,951.476673068,892.145999316,4.83426,54.4964137527
 04/12  16:00:00,432.320901198,73.5587073337,0.0,0.0,220.879908,133.019064,817.96270079,759.192208817,4.83426,53.9362319731
 04/12  17:00:00,352.593524908,73.5587073337,0.0,0.0,220.879908,53.238744,913.509809601,863.714698463,4.83426,44.9608511376
 04/12  18:00:00,352.644049434,73.5587073337,0.0,0.0,220.879908,53.238744,946.119102506,887.074850614,4.83426,54.2099918918
 04/12  19:00:00,353.103642031,73.5587073337,0.0,0.0,220.879908,53.238744,945.096769723,922.846559168,4.83426,17.4159505547
 04/12  20:00:00,362.014431943,73.5587073337,0.0,0.0,220.879908,53.238744,938.332122906,924.793287158,4.83426,8.70457574861
 04/12  21:00:00,117.7186081,0.0,0.0,0.0,43.513341876,52.539744,13.5390834608,0.0,4.83426,8.70482346076
 04/12  22:00:00,117.505006128,0.0,0.0,0.0,43.513341876,52.539744,13.4916559027,0.0,4.83426,8.65739590266
 04/12  23:00:00,118.577001705,0.0,0.0,0.0,43.513341876,52.539744,13.4756705917,0.0,4.83426,8.64141059174
 04/12  24:00:00,117.573326828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.571093818,0.0,0.0,0.0,43.513341876,52.539744,13.4587503558,0.0,4.83426,8.62449035581
 04/13  02:00:00,117.559557392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.545162506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.955086452,0.0,0.0,0.0,43.513341876,52.539744,13.4589170685,0.0,4.83426,8.62465706846
 04/13  05:00:00,117.916884216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,194.148331656,73.5587073337,0.0,0.0,43.513341876,53.238744,1649.67570252,1644.82144252,4.83426,0.02
 04/13  07:00:00,356.543896256,73.5587073337,0.0,0.0,220.879908,53.238744,1518.35357076,1478.14049144,4.83426,35.3788193177
 04/13  08:00:00,445.748470808,73.5587073337,0.00149603870579,0.0,220.879908,145.652643033,1289.51239489,1208.62643672,36.25695,44.6290081744
 04/13  09:00:00,445.634111363,73.5587073337,0.00203672974856,0.0,220.879908,145.652643033,1177.82644665,1087.25287094,36.25695,54.316625709
 04/13  10:00:00,451.518345963,73.5782579991,0.00136084440494,0.0,220.879908,151.653867033,1112.51987312,1009.7542411,48.3426,54.4230320164
 04/13  11:00:00,452.504798883,73.6671985291,0.0,0.0,220.879908,151.653867033,1028.31657026,916.143802122,48.3426,63.8301681402
 04/13  12:00:00,451.832490828,74.1064231462,0.0,0.0,220.879908,151.653867033,958.388205619,845.964796435,48.3426,64.0808091846
 04/13  13:00:00,446.74337323,75.0390523896,0.0,0.0,220.879908,145.652643033,917.369092717,819.784416579,24.1713,73.4133761381
 04/13  14:00:00,447.669370526,76.0076406844,0.0,0.0,220.879908,145.652643033,861.547318392,783.024880272,24.1713,54.3511381208
 04/13  15:00:00,440.534288497,76.8510263133,0.0,0.0,220.879908,137.835547516,719.171257452,659.84389108,4.83426,54.4931063718
 04/13  16:00:00,433.580425839,75.1860922826,0.0,0.0,220.879908,133.019064,487.903097588,429.133886104,4.83426,53.9349514837
 04/13  17:00:00,352.434099632,73.9510884972,0.0,0.0,220.879908,53.238744,486.76852841,436.977872157,4.83426,44.9563962532
 04/13  18:00:00,352.24360885,73.7733204143,0.0,0.0,220.879908,53.238744,493.448064198,434.406050716,4.83426,54.207753482
 04/13  19:00:00,352.893332363,73.6357189732,0.0,0.0,220.879908,53.238744,796.713076816,774.462522313,4.83426,17.4162945029
 04/13  20:00:00,362.424729757,73.5678564196,0.0,0.0,220.879908,53.238744,1063.83247248,1050.2948388,4.83426,8.70337368226
 04/13  21:00:00,117.675038229,0.0,0.0,0.0,43.513341876,52.539744,22.2206525325,0.0,4.83426,17.3863925325
 04/13  22:00:00,117.473905418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.584882793,0.0,0.0,0.0,43.513341876,52.539744,13.4772530724,0.0,4.83426,8.64299307237
 04/13  24:00:00,117.548958888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.550542639,0.0,0.0,0.0,43.513341876,52.539744,13.4589691479,0.0,4.83426,8.62470914787
 04/14  02:00:00,117.545890671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.553215726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.693649829,0.0,0.0,0.0,43.513341876,52.539744,13.4587058877,0.0,4.83426,8.62444588765
 04/14  05:00:00,119.412432348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,193.507565811,73.5587073337,0.0,0.0,43.513341876,53.238744,1071.76086935,1066.90660935,4.83426,0.02
 04/14  07:00:00,355.483126438,73.5587073337,0.0,0.0,220.879908,53.238744,1079.68024018,1039.46798631,4.83426,35.3779938676
 04/14  08:00:00,445.004072352,73.5587073337,0.00170391866761,0.0,220.879908,145.652643033,1016.29508127,935.412902886,36.25695,44.6252283864
 04/14  09:00:00,445.194318995,73.6269588103,0.00217663670777,0.0,220.879908,145.652643033,1003.26729432,912.697505514,36.25695,54.3128388045
 04/14  10:00:00,451.409254649,73.7934053244,0.00148441309938,0.0,220.879908,151.653867033,982.273203897,879.512059952,48.3426,54.4185439445
 04/14  11:00:00,452.894664857,74.2230428593,0.0,0.0,220.879908,151.653867033,945.860569425,833.694157128,48.3426,63.8238122966
 04/14  12:00:00,452.862359217,75.1473258085,0.0,0.0,220.879908,151.653867033,917.997302296,805.579137553,48.3426,64.0755647423
 04/14  13:00:00,448.075208978,76.4037162031,0.0,0.0,220.879908,145.652643033,861.365326541,763.790000875,24.1713,73.4040256665
 04/14  14:00:00,449.229999679,77.5997143708,0.0,0.0,220.879908,145.652643033,812.894607653,734.378358714,24.1713,54.3449489387
 04/14  15:00:00,442.15148916,78.3703467814,0.0,0.0,220.879908,137.835547516,751.286536989,691.96710289,4.83426,54.4851740985
 04/14  16:00:00,434.388945587,75.8196551952,0.0,0.0,220.879908,133.019064,579.318226174,520.555992898,4.83426,53.9279732761
 04/14  17:00:00,352.736226187,74.1241768787,0.0,0.0,220.879908,53.238744,586.164016581,536.375753111,4.83426,44.9540034701
 04/14  18:00:00,352.369270404,73.79217111,0.0,0.0,220.879908,53.238744,591.130638862,532.09622391,4.83426,54.2001549519
 04/14  19:00:00,352.178116809,73.6484962516,0.0,0.0,220.879908,53.238744,562.783886884,549.231632383,4.83426,8.7179945008
 04/14  20:00:00,361.185043394,73.5868949728,0.0,0.0,220.879908,53.238744,702.418028196,680.194858278,4.83426,17.3889099179
 04/14  21:00:00,117.454741265,0.0,0.0,0.0,43.513341876,52.539744,13.5385135108,0.0,4.83426,8.70425351078
 04/14  22:00:00,117.52606456,0.0,0.0,0.0,43.513341876,52.539744,13.4912154333,0.0,4.83426,8.65695543331
 04/14  23:00:00,118.588614216,0.0,0.0,0.0,43.513341876,52.539744,13.4773634994,0.0,4.83426,8.64310349936
 04/14  24:00:00,117.56156282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.5613917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.555989824,0.0,0.0,0.0,43.513341876,52.539744,13.4493951907,0.0,4.83426,8.61513519065
 04/15  03:00:00,117.553835942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,117.975173686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,117.940694801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,117.963398052,0.0,0.0,0.0,43.513341876,52.539744,13.4495938548,0.0,4.83426,8.6153338548
 04/15  07:00:00,102.894613454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.8961931595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,99.9179255327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,99.9003862912,0.0,0.0,0.0,43.513341876,52.539744,31.0835978075,0.0,4.83426,26.2493378075
 04/15  11:00:00,100.837513065,0.0,0.0,0.0,43.513341876,52.539744,13.5066142103,0.0,4.83426,8.6723542103
 04/15  12:00:00,99.8453503277,0.0,0.0,0.0,43.513341876,52.539744,13.506889667,0.0,4.83426,8.67262966699
 04/15  13:00:00,99.9131885146,0.0,0.0,0.0,43.513341876,52.539744,13.4971572534,0.0,4.83426,8.6628972534
 04/15  14:00:00,99.9434654653,0.0,0.0,0.0,43.513341876,52.539744,13.4975804804,0.0,4.83426,8.66332048037
 04/15  15:00:00,99.9142917677,0.0,0.0,0.0,43.513341876,52.539744,13.4969441009,0.0,4.83426,8.66268410092
 04/15  16:00:00,99.7017677835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.6938620612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.6939901146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.145404836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,109.058336957,0.0,0.0,0.0,43.513341876,52.539744,13.4495667828,0.0,4.83426,8.61530678281
 04/15  21:00:00,117.791719798,0.0,0.0,0.0,43.513341876,52.539744,40.359687167,0.0,4.83426,35.525427167
 04/15  22:00:00,117.448385902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,120.180173588,1.74182799411,0.0,0.0,43.513341876,52.539744,5.84962955447,0.995369554469,4.83426,0.02
 04/15  24:00:00,121.172562659,3.72640859479,0.0,0.0,43.513341876,52.539744,7.23543860027,2.38117860027,4.83426,0.02
 04/16  01:00:00,123.299072555,5.85516744174,0.0,0.0,43.513341876,52.539744,17.7891244423,4.33953158545,4.83426,8.61533285681
 04/16  02:00:00,125.145223765,7.70487842807,0.0,0.0,43.513341876,52.539744,8.93713369117,4.08287369117,4.83426,0.02
 04/16  03:00:00,127.468539944,10.0280962049,0.0,0.0,43.513341876,52.539744,12.2573141088,7.40305410878,4.83426,0.02
 04/16  04:00:00,128.182100977,10.3119501555,0.0,0.0,43.513341876,52.539744,16.4602625688,11.6060025688,4.83426,0.02
 04/16  05:00:00,129.613971889,11.7661440232,0.0,0.0,43.513341876,52.539744,19.0360990494,14.1818390494,4.83426,0.02
 04/16  06:00:00,127.759159638,9.87743820089,0.0,0.0,43.513341876,52.539744,31.3942383256,17.9446681116,4.83426,8.61531021406
 04/16  07:00:00,111.527933215,8.72456034122,0.0,0.0,43.513341876,52.539744,19.7942718172,14.9400118172,4.83426,0.02
 04/16  08:00:00,104.058057312,4.22878279155,0.0,0.0,43.513341876,52.539744,15.9885530988,11.1342930988,4.83426,0.02
 04/16  09:00:00,104.560542782,4.69646889624,0.0,0.0,43.513341876,52.539744,23.53200311,10.0732128769,4.83426,8.62453023314
 04/16  10:00:00,103.777073734,3.9350731568,0.0,0.0,43.513341876,52.539744,29.6596095188,7.31808098665,4.83426,17.5072685321
 04/16  11:00:00,104.549042833,3.78026456888,0.0,0.0,43.513341876,52.539744,18.2982720381,4.79123030723,4.83426,8.67278173083
 04/16  12:00:00,100.903039234,1.13502812612,0.0,0.0,43.513341876,52.539744,14.1119268457,0.606161985509,4.83426,8.67150486016
 04/16  13:00:00,99.8433022921,0.0,0.0,0.0,43.513341876,52.539744,13.5063254353,0.0,4.83426,8.67206543531
 04/16  14:00:00,99.8651104792,0.0,0.0,0.0,43.513341876,52.539744,13.4969064083,0.0,4.83426,8.66264640834
 04/16  15:00:00,99.8379459404,0.0,0.0,0.0,43.513341876,52.539744,13.4973173925,0.0,4.83426,8.66305739247
 04/16  16:00:00,99.6362587158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.6345111569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.6310639633,0.0,0.0,0.0,43.513341876,52.539744,13.4494778375,0.0,4.83426,8.61521783749
 04/16  19:00:00,100.056382912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,108.987951356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,120.622790661,2.86674264244,0.0,0.0,43.513341876,52.539744,42.785411064,2.42089845567,4.83426,35.5302526084
 04/16  22:00:00,120.864174797,3.44528820521,0.0,0.0,43.513341876,52.539744,9.15713498588,4.30287498588,4.83426,0.02
 04/16  23:00:00,123.087781932,4.67129040591,0.0,0.0,43.513341876,52.539744,13.8011654592,8.94690545921,4.83426,0.02
 04/16  24:00:00,121.796818694,4.37144513578,0.0,0.0,43.513341876,52.539744,24.8453833697,11.39584302,4.83426,8.61528034976
 04/17  01:00:00,122.108699357,4.67129040591,0.0,0.0,43.513341876,52.539744,23.3377799186,18.4835199186,4.83426,0.02
 04/17  02:00:00,121.813651963,4.37144513578,0.0,0.0,43.513341876,52.539744,28.0963801571,23.2421201571,4.83426,0.02
 04/17  03:00:00,126.757532123,9.30608458793,0.0,0.0,43.513341876,52.539744,45.7283314304,32.2695483707,4.83426,8.62452305971
 04/17  04:00:00,126.167035867,8.28205272686,0.0,0.0,43.513341876,52.539744,43.1474174566,38.2931574566,4.83426,0.02
 04/17  05:00:00,134.220767291,16.3533684238,0.0,0.0,43.513341876,52.539744,63.320931993,49.8621610315,4.83426,8.62451096147
 04/17  06:00:00,198.154642339,73.5587073337,0.0,0.0,43.513341876,53.238744,2678.9117247,2674.0574647,4.83426,0.02
 04/17  07:00:00,356.093032207,73.5587073337,0.0,0.0,220.879908,53.238744,1966.89212434,1935.52478896,4.83426,26.5330753808
 04/17  08:00:00,447.385848144,73.5587073337,0.0,0.0,220.879908,145.652643033,1608.52352186,1527.64954664,36.25695,44.6170252186
 04/17  09:00:00,446.755159735,73.5587073337,0.00154274924754,0.0,220.879908,145.652643033,1449.2812708,1358.71105246,36.25695,54.313268334
 04/17  10:00:00,452.354973573,73.5587073337,0.0010013588779,0.0,220.879908,151.653867033,1360.86444889,1258.106469,48.3426,54.4153798942
 04/17  11:00:00,452.911937895,73.5587073337,0.0,0.0,220.879908,151.653867033,1211.72627807,1099.58298217,48.3426,63.8006958991
 04/17  12:00:00,451.576012555,73.5587073337,0.0,0.0,220.879908,151.653867033,1126.76735626,1014.3692156,48.3426,64.0555406586
 04/17  13:00:00,445.455565391,73.5587073337,0.0,0.0,220.879908,145.652643033,1083.90265696,986.361405552,24.1713,73.3699514122
 04/17  14:00:00,445.40985198,73.6933093237,0.0,0.0,220.879908,145.652643033,986.100356452,907.590865692,24.1713,54.3381907598
 04/17  15:00:00,437.754670242,73.9494552798,0.0,0.0,220.879908,137.835547516,887.749916891,828.438066324,4.83426,54.4775905673
 04/17  16:00:00,432.244814991,73.5710940333,0.0,0.0,220.879908,133.019064,757.598902953,698.843990329,4.83426,53.9206526237
 04/17  17:00:00,352.433022706,73.5587073337,0.0,0.0,220.879908,53.238744,829.988825779,780.210810496,4.83426,44.9437552836
 04/17  18:00:00,352.499575027,73.5587073337,0.0,0.0,220.879908,53.238744,883.77353574,824.750398611,4.83426,54.1888771294
 04/17  19:00:00,353.001984026,73.5587073337,0.0,0.0,220.879908,53.238744,908.275052733,886.026336562,4.83426,17.4144561709
 04/17  20:00:00,362.153463779,73.5587073337,0.0,0.0,220.879908,53.238744,992.427129397,978.890602293,4.83426,8.70226710362
 04/17  21:00:00,117.627313611,0.0,0.0,0.0,43.513341876,52.539744,13.5383074392,0.0,4.83426,8.70404743925
 04/17  22:00:00,117.424437863,0.0,0.0,0.0,43.513341876,52.539744,13.4911973332,0.0,4.83426,8.65693733319
 04/17  23:00:00,118.534105101,0.0,0.0,0.0,43.513341876,52.539744,13.4773800039,0.0,4.83426,8.6431200039
 04/17  24:00:00,117.495702067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.503966691,0.0,0.0,0.0,43.513341876,52.539744,13.4584441989,0.0,4.83426,8.62418419892
 04/18  02:00:00,117.500536188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.494093172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.612114284,0.0,0.0,0.0,43.513341876,52.539744,13.4585592257,0.0,4.83426,8.62429922572
 04/18  05:00:00,119.273456413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,195.288355458,73.5587073337,0.0,0.0,43.513341876,53.238744,1735.91803121,1731.06377121,4.83426,0.02
 04/18  07:00:00,353.515631465,73.5587073337,0.0,0.0,220.879908,53.238744,1495.1104046,1454.905176,4.83426,35.3709686005
 04/18  08:00:00,445.44496005,73.5587073337,0.00149676963887,0.0,220.879908,145.652643033,1194.65993882,1122.70662083,36.25695,35.6963679887
 04/18  09:00:00,445.260283689,73.5587073337,0.00203921166816,0.0,220.879908,145.652643033,1072.59272799,972.970674278,36.25695,63.3651037135
 04/18  10:00:00,451.040334137,73.5587073337,0.00137896453208,0.0,220.879908,151.653867033,931.488556831,828.756711426,48.3426,54.3892454052
 04/18  11:00:00,451.944899027,73.638942854,0.0,0.0,220.879908,151.653867033,785.589283114,673.44700648,48.3426,63.7996766337
 04/18  12:00:00,451.380693164,74.0956277377,0.0,0.0,220.879908,151.653867033,723.833665048,611.443341317,48.3426,64.0477237312
 04/18  13:00:00,446.334713976,74.9925944166,0.0,0.0,220.879908,145.652643033,719.059239688,630.690906163,24.1713,64.1970335248
 04/18  14:00:00,447.221320541,75.8900151986,0.0,0.0,220.879908,145.652643033,683.276526598,604.748007245,24.1713,54.3572193529
 04/18  15:00:00,440.145827144,76.6748500734,0.0,0.0,220.879908,137.835547516,606.238795626,537.870291519,4.83426,63.5342441073
 04/18  16:00:00,433.282527065,74.9432567641,0.0,0.0,220.879908,133.019064,456.537055159,406.759964766,4.83426,44.9428303928
 04/18  17:00:00,352.339094542,73.8504355007,0.0,0.0,220.879908,53.238744,515.864480556,466.103211676,4.83426,44.92700888
 04/18  18:00:00,352.235220821,73.7481099209,0.0,0.0,220.879908,53.238744,537.246843512,478.208562956,4.83426,54.204020556
 04/18  19:00:00,352.108650555,73.6623468762,0.0,0.0,220.879908,53.238744,517.023557677,494.7750694,4.83426,17.4142282766
 04/18  20:00:00,361.257624726,73.5817613125,0.0,0.0,220.879908,53.238744,768.381050935,754.843144238,4.83426,8.70364669719
 04/18  21:00:00,117.391916528,0.0,0.0,0.0,43.513341876,52.539744,22.2211369151,0.0,4.83426,17.3868769151
 04/18  22:00:00,117.468638655,0.0,0.0,0.0,43.513341876,52.539744,13.4909246119,0.0,4.83426,8.65666461189
 04/18  23:00:00,118.572655963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.53543264,0.0,0.0,0.0,43.513341876,52.539744,13.458475759,0.0,4.83426,8.62421575899
 04/19  01:00:00,117.547069201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.542260048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.534857503,0.0,0.0,0.0,43.513341876,52.539744,13.4585739244,0.0,4.83426,8.62431392439
 04/19  04:00:00,117.964733654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,117.942918674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,193.675430362,73.5587073337,0.00124940051307,0.0,43.513341876,53.238744,1589.74023348,1576.28146445,4.83426,8.62450902989
 04/19  07:00:00,353.124165533,73.5587073337,0.0,0.0,220.879908,53.238744,1375.05334576,1343.68937078,4.83426,26.5297149844
 04/19  08:00:00,445.31572788,73.5587073337,0.00148075920772,0.0,220.879908,145.652643033,1139.56859659,1058.69858147,36.25695,44.6130651219
 04/19  09:00:00,445.044426673,73.5785493719,0.00224540291589,0.0,220.879908,145.652643033,924.40724798,833.84960796,36.25695,54.3006900205
 04/19  10:00:00,450.996082603,73.7455635653,0.00151714795833,0.0,220.879908,151.653867033,727.686235275,624.941204902,48.3426,54.4024303722
 04/19  11:00:00,452.357245914,74.2801477582,0.0,0.0,220.879908,151.653867033,486.176465765,374.046984398,48.3426,63.7868813676
 04/19  12:00:00,457.602713074,75.5032522104,4.92016322038,0.0,220.879908,151.653867033,308.469348313,196.083030314,48.3426,64.0437179989
 04/19  13:00:00,479.777185133,77.6548462186,30.5411550456,0.0,220.879908,145.652643033,246.755894339,149.217711556,24.1713,73.3668827829
 04/19  14:00:00,457.01782392,79.6953302741,6.09615762915,0.0,220.879908,145.652643033,291.951271942,213.45912051,24.1713,54.320851432
 04/19  15:00:00,444.444526835,81.1719244094,0.0,0.0,220.879908,137.835547516,242.063906982,182.770690089,4.83426,54.4589568922
 04/19  16:00:00,435.977500822,77.7722868179,0.0,0.0,220.879908,133.019064,99.0645255213,49.3012037089,4.83426,44.9290618124
 04/19  17:00:00,353.727831544,75.3081123475,0.0,0.0,220.879908,53.238744,240.86679581,182.116830616,4.83426,53.9157051937
 04/19  18:00:00,353.270947021,74.8511724842,0.0,0.0,220.879908,53.238744,271.934455378,212.931175094,4.83426,54.169020284
 04/19  19:00:00,353.193610595,74.3793064289,0.0,0.0,220.879908,53.238744,244.43261505,230.880859806,4.83426,8.71749524445
 04/19  20:00:00,358.672592241,73.8907266619,0.0,0.0,220.879908,53.238744,351.717028818,329.496898986,4.83426,17.3858698323
 04/19  21:00:00,117.884040123,0.0,0.0,0.0,43.513341876,52.539744,13.5377879892,0.0,4.83426,8.70352798916
 04/19  22:00:00,117.680855949,0.0,0.0,0.0,43.513341876,52.539744,13.4910119046,0.0,4.83426,8.65675190457
 04/19  23:00:00,118.703435329,0.0,0.0,0.0,43.513341876,52.539744,13.4767612909,0.0,4.83426,8.64250129094
 04/19  24:00:00,117.761350397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.732463607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.716065169,0.0,0.0,0.0,43.513341876,52.539744,13.458503055,0.0,4.83426,8.62424305498
 04/20  03:00:00,117.712066692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.122242327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.075549079,0.0,0.0,0.0,43.513341876,52.539744,13.4585971895,0.0,4.83426,8.62433718954
 04/20  06:00:00,192.702395285,73.5587073337,0.00180949578744,0.0,43.513341876,53.238744,1088.59485247,1083.74059247,4.83426,0.02
 04/20  07:00:00,352.455683077,73.5587073337,0.0,0.0,220.879908,53.238744,1067.48951679,1027.28785618,4.83426,35.3674006067
 04/20  08:00:00,444.914858808,73.5587073337,0.0016433129718,0.0,220.879908,145.652643033,956.964646853,885.017247051,36.25695,35.6904498026
 04/20  09:00:00,444.920940849,73.6161778682,0.00235462637785,0.0,220.879908,145.652643033,850.685457919,760.120337944,36.25695,54.3081699758
 04/20  10:00:00,450.956895716,73.7075068874,0.00165389285768,0.0,220.879908,151.653867033,771.656781002,668.004194873,48.3426,55.3099861285
 04/20  11:00:00,452.014651035,73.7919553789,0.0,0.0,220.879908,151.653867033,755.060039152,643.846140301,48.3426,62.8712988509
 04/20  12:00:00,451.266141363,73.9648456682,0.0,0.0,220.879908,151.653867033,773.93771528,661.55485234,48.3426,64.04026294
 04/20  13:00:00,445.535442882,74.1588978012,0.0,0.0,220.879908,145.652643033,814.563502177,717.0435901,24.1713,73.3486120766
 04/20  14:00:00,445.392925952,74.0135874933,0.0,0.0,220.879908,145.652643033,812.757622277,734.261156189,24.1713,54.3251660885
 04/20  15:00:00,437.673623965,74.1458979192,0.0,0.0,220.879908,137.835547516,743.56716982,684.269609611,4.83426,54.4633002091
 04/20  16:00:00,431.94120651,73.5764598121,0.0,0.0,220.879908,133.019064,537.214287417,478.473318103,4.83426,53.9067093144
 04/20  17:00:00,352.061976795,73.5587073337,0.0,0.0,220.879908,53.238744,507.729131349,457.963968527,4.83426,44.9309028218
 04/20  18:00:00,352.077624408,73.5587073337,0.0,0.0,220.879908,53.238744,541.184484814,482.179095546,4.83426,54.1711292687
 04/20  19:00:00,352.532633752,73.5587073337,0.0,0.0,220.879908,53.238744,587.978746746,574.427874254,4.83426,8.71661249202
 04/20  20:00:00,358.505177367,73.5587073337,0.0,0.0,220.879908,53.238744,638.522240489,616.301768795,4.83426,17.3862116938
 04/20  21:00:00,117.85956357,0.0,0.0,0.0,43.513341876,52.539744,13.537072603,0.0,4.83426,8.70281260298
 04/20  22:00:00,117.631093016,0.0,0.0,0.0,43.513341876,52.539744,13.4911265999,0.0,4.83426,8.65686659992
 04/20  23:00:00,118.645408291,0.0,0.0,0.0,43.513341876,52.539744,13.4771132965,0.0,4.83426,8.6428532965
 04/20  24:00:00,117.677185743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.683045004,0.0,0.0,0.0,43.513341876,52.539744,13.4583480635,0.0,4.83426,8.6240880635
 04/21  02:00:00,117.675225549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.67091539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.79197512,0.0,0.0,0.0,43.513341876,52.539744,13.4584306058,0.0,4.83426,8.62417060575
 04/21  05:00:00,119.458028429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,193.38002093,73.5587073337,0.0,0.0,43.513341876,53.238744,1021.78241841,1016.92815841,4.83426,0.02
 04/21  07:00:00,352.366044225,73.5587073337,0.0,0.0,220.879908,53.238744,969.32793465,929.130150802,4.83426,35.3635238477
 04/21  08:00:00,444.778772194,73.5587073337,0.00196202091599,0.0,220.879908,145.652643033,854.036823954,782.093958091,36.25695,35.6859158636
 04/21  09:00:00,444.827238478,73.5587073337,0.00251820240065,0.0,220.879908,145.652643033,833.86861672,743.30193803,36.25695,54.3097286898
 04/21  10:00:00,450.862920177,73.5587073337,0.00178805134263,0.0,220.879908,151.653867033,870.976148959,759.175979555,48.3426,63.4575694034
 04/21  11:00:00,451.811999471,73.5587073337,0.0,0.0,220.879908,151.653867033,813.488105128,710.486840041,48.3426,54.6586650868
 04/21  12:00:00,450.823147077,73.5587073337,0.0,0.0,220.879908,151.653867033,771.759574014,650.240621985,48.3426,73.1763520283
 04/21  13:00:00,444.841662018,73.5671895693,0.0,0.0,220.879908,145.652643033,718.789297929,630.441931544,24.1713,64.1760663841
 04/21  14:00:00,445.00737191,73.7583730019,0.0,0.0,220.879908,145.652643033,661.495158872,582.999790983,24.1713,54.3240678887
 04/21  15:00:00,437.625170961,74.2412230235,0.0,0.0,220.879908,137.835547516,544.493636343,485.197664003,4.83426,54.46171234
 04/21  16:00:00,431.868925698,73.5938694312,0.0,0.0,220.879908,133.019064,318.314397267,259.575570001,4.83426,53.904567266
 04/21  17:00:00,352.258659421,73.5587073337,0.0,0.0,220.879908,53.238744,687.838729893,638.074806719,4.83426,44.9296631734
 04/21  18:00:00,352.488126947,73.5587073337,0.0,0.0,220.879908,53.238744,924.560654304,865.558421523,4.83426,54.1679727805
 04/21  19:00:00,352.469567997,73.5587073337,0.0,0.0,220.879908,53.238744,863.587078929,850.036109867,4.83426,8.71670906191
 04/21  20:00:00,358.478499875,73.5587073337,0.0,0.0,220.879908,53.238744,890.021361079,867.800691495,4.83426,17.3864095845
 04/21  21:00:00,117.432211119,0.0,0.0,0.0,43.513341876,52.539744,13.537148405,0.0,4.83426,8.70288840502
 04/21  22:00:00,117.509597465,0.0,0.0,0.0,43.513341876,52.539744,13.4903198768,0.0,4.83426,8.65605987676
 04/21  23:00:00,118.568845611,0.0,0.0,0.0,43.513341876,52.539744,13.4765498084,0.0,4.83426,8.64228980836
 04/21  24:00:00,117.549740468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.540444578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.526545032,0.0,0.0,0.0,43.513341876,52.539744,13.4493512667,0.0,4.83426,8.61509126667
 04/22  03:00:00,117.51857423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.939571888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,117.905020571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,114.939487001,0.0,0.0,0.0,43.513341876,52.539744,13.4491061823,0.0,4.83426,8.6148461823
 04/22  07:00:00,99.8677343413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.8755760197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,99.9052422727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,99.8882249972,0.0,0.0,0.0,43.513341876,52.539744,31.0783187753,0.0,4.83426,26.2440587753
 04/22  11:00:00,100.825305998,0.0,0.0,0.0,43.513341876,52.539744,13.5061466979,0.0,4.83426,8.67188669793
 04/22  12:00:00,99.834892525,0.0,0.0,0.0,43.513341876,52.539744,13.5063382559,0.0,4.83426,8.67207825588
 04/22  13:00:00,99.9163255401,0.0,0.0,0.0,43.513341876,52.539744,13.4964829198,0.0,4.83426,8.66222291982
 04/22  14:00:00,99.9465082958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,99.9187790963,0.0,0.0,0.0,43.513341876,52.539744,13.4968196802,0.0,4.83426,8.66255968023
 04/22  16:00:00,99.7007103761,0.0,0.0,0.0,43.513341876,52.539744,13.449426791,0.0,4.83426,8.61516679098
 04/22  17:00:00,99.6899729092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.684211879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.106165419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,106.047205424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.796310195,0.0,0.0,0.0,43.513341876,52.539744,40.3479389743,0.0,4.83426,35.5136789743
 04/22  22:00:00,117.454606923,0.0,0.0,0.0,43.513341876,52.539744,13.4493063098,0.0,4.83426,8.61504630983
 04/22  23:00:00,118.441961162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.412952871,0.964344016078,0.0,0.0,43.513341876,52.539744,5.36283858378,0.508578583781,4.83426,0.02
 04/23  01:00:00,119.854881639,2.39939810983,0.0,0.0,43.513341876,52.539744,6.10165986123,1.24739986123,4.83426,0.02
 04/23  02:00:00,120.597123054,3.13786466984,0.0,0.0,43.513341876,52.539744,15.2105661188,1.76114030422,4.83426,8.61516581458
 04/23  03:00:00,121.333963293,3.87633122985,0.0,0.0,43.513341876,52.539744,7.09328388967,2.23902388967,4.83426,0.02
 04/23  04:00:00,122.351505692,4.46150118844,0.0,0.0,43.513341876,52.539744,7.4937731928,2.6395131928,4.83426,0.02
 04/23  05:00:00,121.739613025,3.87633122985,0.0,0.0,43.513341876,52.539744,7.52142616588,2.66716616588,4.83426,0.02
 04/23  06:00:00,119.608563913,4.69646889624,0.0,0.0,43.513341876,52.539744,8.60164733151,3.74738733151,4.83426,0.02
 04/23  07:00:00,102.720154889,2.87158283633,0.0,0.0,43.513341876,52.539744,15.3159408002,1.86708925942,4.83426,8.61459154083
 04/23  08:00:00,102.375768273,2.51913127464,0.0,0.0,43.513341876,52.539744,6.33558567071,1.48132567071,4.83426,0.02
 04/23  09:00:00,101.835833275,1.95689049547,0.0,0.0,43.513341876,52.539744,6.07266463462,1.21840463462,4.83426,0.02
 04/23  10:00:00,99.8799251223,0.0,0.0,0.0,43.513341876,52.539744,31.0760624399,0.0,4.83426,26.2418024399
 04/23  11:00:00,100.815121245,0.0,0.0,0.0,43.513341876,52.539744,13.5052417699,0.0,4.83426,8.67098176992
 04/23  12:00:00,99.9123110758,0.0,0.0,0.0,43.513341876,52.539744,13.5054171681,0.0,4.83426,8.6711571681
 04/23  13:00:00,100.032701088,0.0,0.0,0.0,43.513341876,52.539744,13.5055953627,0.0,4.83426,8.67133536273
 04/23  14:00:00,100.048217232,0.0,0.0,0.0,43.513341876,52.539744,13.4969488955,0.0,4.83426,8.66268889553
 04/23  15:00:00,99.9479516508,0.0,0.0,0.0,43.513341876,52.539744,13.496224326,0.0,4.83426,8.66196432601
 04/23  16:00:00,99.7051582658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.692652093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.6746186132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.087104583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,106.017786475,0.0,0.0,0.0,43.513341876,52.539744,13.4491869423,0.0,4.83426,8.61492694232
 04/23  21:00:00,117.762146118,0.0,0.0,0.0,43.513341876,52.539744,40.3415444347,0.0,4.83426,35.5072844347
 04/23  22:00:00,117.631815527,0.209789217467,0.0,0.0,43.513341876,52.539744,5.00036743315,0.146107433154,4.83426,0.02
 04/23  23:00:00,121.022565189,2.60655068535,0.0,0.0,43.513341876,52.539744,6.54983840127,1.69557840127,4.83426,0.02
 04/23  24:00:00,121.541608339,4.10904962674,0.0,0.0,43.513341876,52.539744,7.60542229215,2.75116229215,4.83426,0.02
 04/24  01:00:00,121.610086604,4.1700408646,0.0,0.0,43.513341876,52.539744,17.0130481566,3.55447086692,4.83426,8.62431728967
 04/24  02:00:00,121.787400421,4.34401733454,0.0,0.0,43.513341876,52.539744,10.2301520648,5.3758920648,4.83426,0.02
 04/24  03:00:00,121.90214885,4.46375049935,0.0,0.0,43.513341876,52.539744,12.4653981362,7.61113813624,4.83426,0.02
 04/24  04:00:00,122.332782297,4.46150118844,0.0,0.0,43.513341876,52.539744,23.4174281483,9.95887124194,4.83426,8.62429690633
 04/24  05:00:00,122.426247141,4.58123435325,0.0,0.0,43.513341876,52.539744,17.7504311574,12.8961711574,4.83426,0.02
 04/24  06:00:00,193.112114439,73.5587073337,0.0,0.0,43.513341876,53.238744,2162.05447274,2157.20021274,4.83426,0.02
 04/24  07:00:00,353.969480007,73.5587073337,0.0,0.0,220.879908,53.238744,1627.89929834,1587.70818013,4.83426,35.3568582136
 04/24  08:00:00,445.56866003,73.5587073337,0.00244660344572,0.0,220.879908,145.652643033,1298.89584213,1226.95916228,36.25695,35.6797298529
 04/24  09:00:00,445.261127419,73.5587073337,0.00232357201065,0.0,220.879908,145.652643033,1109.65350139,1019.09918731,36.25695,54.297364081
 04/24  10:00:00,450.983237473,73.5587073337,0.00150344439408,0.0,220.879908,151.653867033,946.025762072,834.250705413,48.3426,63.4324566587
 04/24  11:00:00,451.768485005,73.5587073337,0.0,0.0,220.879908,151.653867033,742.83792751,639.854539435,48.3426,54.6407880746
 04/24  12:00:00,450.718340598,73.5587073337,0.0,0.0,220.879908,151.653867033,636.220835175,521.660801938,48.3426,66.2174332369
 04/24  13:00:00,444.743167604,73.6178811045,0.0,0.0,220.879908,145.652643033,531.1878115,435.920755017,24.1713,71.0957564829
 04/24  14:00:00,445.23195576,74.1466460753,0.0,0.0,220.879908,145.652643033,438.159290653,359.684997595,24.1713,54.3029930576
 04/24  15:00:00,437.825295448,74.6188572755,0.0,0.0,220.879908,137.835547516,305.692081452,246.418986329,4.83426,54.4388351228
 04/24  16:00:00,431.842877267,73.7083424068,0.0,0.0,220.879908,133.019064,183.579083778,124.860636729,4.83426,53.8841870491
 04/24  17:00:00,351.898103238,73.5649662712,0.0,0.0,220.879908,53.238744,258.01472901,208.267328614,4.83426,44.9131403963
 04/24  18:00:00,351.904396491,73.5647505064,0.0,0.0,220.879908,53.238744,273.256978898,214.279593267,4.83426,54.1431256308
 04/24  19:00:00,352.301347966,73.5589418948,0.0,0.0,220.879908,53.238744,261.279200829,247.728758926,4.83426,8.71618190347
 04/24  20:00:00,358.274507627,73.5587073337,0.0,0.0,220.879908,53.238744,371.441358139,349.222050934,4.83426,17.3850472045
 04/24  21:00:00,117.791560922,0.0,0.0,0.0,43.513341876,52.539744,13.5364351289,0.0,4.83426,8.70217512894
 04/24  22:00:00,117.529204685,0.0,0.0,0.0,43.513341876,52.539744,13.4900146594,0.0,4.83426,8.65575465943
 04/24  23:00:00,118.596380083,0.0,0.0,0.0,43.513341876,52.539744,13.4765456918,0.0,4.83426,8.64228569179
 04/24  24:00:00,117.618104789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.633794382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.635134901,0.0,0.0,0.0,43.513341876,52.539744,13.4584973913,0.0,4.83426,8.62423739128
 04/25  03:00:00,117.64712462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.754160586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.387011316,0.0,0.0,0.0,43.513341876,52.539744,13.458534864,0.0,4.83426,8.62427486397
 04/25  06:00:00,190.672009528,73.5587073337,0.0,0.0,43.513341876,53.238744,1270.59012938,1265.73586938,4.83426,0.02
 04/25  07:00:00,352.374823541,73.5587073337,0.0,0.0,220.879908,53.238744,1008.57273239,972.790727344,4.83426,30.94774505
 04/25  08:00:00,444.69711186,73.5587073337,0.00300247688297,0.0,220.879908,145.652643033,732.83226851,656.448852482,36.25695,40.1264660282
 04/25  09:00:00,444.76930861,73.6572272642,0.00279203051893,0.0,220.879908,145.652643033,505.348050322,414.818938923,36.25695,54.2721613989
 04/25  10:00:00,450.938962688,73.8180437876,0.00182182086723,0.0,220.879908,151.653867033,391.97467418,289.263564962,48.3426,54.3685092187
 04/25  11:00:00,477.479925315,74.2512690374,24.8282474254,0.0,220.879908,151.653867033,260.781923142,148.692443276,48.3426,63.746879866
 04/25  12:00:00,514.450585199,75.3587022102,61.1274575795,0.0,220.879908,151.653867033,194.549625184,82.2099254461,48.3426,63.9970997379
 04/25  13:00:00,552.342269673,77.5655982883,102.450715478,0.0,220.879908,145.652643033,130.952926687,42.6358838229,24.1713,64.1457428639
 04/25  14:00:00,599.100351288,80.0085381916,146.584178029,0.0,220.879908,145.652643033,99.5915742783,19.09116215,24.1713,56.3291121283
 04/25  15:00:00,645.243062958,81.8899982764,198.452305209,0.0,220.879908,137.835547516,75.25839765,8.94545666909,4.83426,61.4786809809
 04/25  16:00:00,670.380655932,78.3762975349,231.958732975,0.0,220.879908,133.019064,53.5693324318,3.82248461545,4.83426,44.9125878163
 04/25  17:00:00,572.840068384,76.2451975626,216.308764405,0.0,220.879908,53.238744,52.1249483514,2.38120588599,4.83426,44.9094824654
 04/25  18:00:00,454.365730424,75.4244933735,99.541190412,0.0,220.879908,53.238744,104.750706285,45.756682768,4.83426,54.1597635175
 04/25  19:00:00,358.20326956,74.7221852483,5.03681750545,0.0,220.879908,53.238744,123.191233261,100.94477737,4.83426,17.4121958909
 04/25  20:00:00,358.586097661,74.2194741935,0.0,0.0,220.879908,53.238744,217.254272555,203.717595131,4.83426,8.70241742371
 04/25  21:00:00,117.642332292,0.0,0.0,0.0,43.513341876,52.539744,22.2184055216,0.0,4.83426,17.3841455216
 04/25  22:00:00,117.754954959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.790340208,0.0,0.0,0.0,43.513341876,52.539744,13.47640466,0.0,4.83426,8.64214465995
 04/25  24:00:00,117.898691763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.923827439,0.0,0.0,0.0,43.513341876,52.539744,13.4582453488,0.0,4.83426,8.62398534879
 04/26  02:00:00,117.939566699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.959488658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.42320985,0.0,0.0,0.0,43.513341876,52.539744,13.4582696145,0.0,4.83426,8.62400961453
 04/26  05:00:00,118.392032783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,282.177816065,73.5587073337,91.6907086816,0.0,43.513341876,53.238744,252.619463787,239.161166897,4.83426,8.62403688977
 04/26  07:00:00,436.77930723,73.5587073337,83.5592864824,0.0,220.879908,53.238744,221.410502999,190.055540069,4.83426,26.5207029298
 04/26  08:00:00,540.882157967,74.3158182719,94.2636576811,0.0,220.879908,145.652643033,141.260097676,69.3277302976,36.25695,35.6754173784
 04/26  09:00:00,572.484815021,75.5522626071,124.356351095,0.0,220.879908,145.652643033,122.426835509,30.2916076524,36.25695,55.8782778569
 04/26  10:00:00,565.470146304,76.6545522799,110.472533673,0.0,220.879908,151.653867033,165.100458294,54.9484752133,48.3426,61.8093830805
 04/26  11:00:00,576.570786162,78.5856322455,118.695592584,0.0,220.879908,151.653867033,137.945111111,34.9656154594,48.3426,54.6368956512
 04/26  12:00:00,652.146709152,81.8651846596,191.468321778,0.0,220.879908,151.653867033,119.531845683,3.8646516642,48.3426,67.324594019
 04/26  13:00:00,727.857441589,85.3600654495,269.383166928,0.0,220.879908,145.652643033,94.1329918047,0.00561189336547,24.1713,69.9560799113
 04/26  14:00:00,754.070292626,87.750528218,293.23812087,0.0,220.879908,145.652643033,78.4619904385,0.0,24.1713,54.2906904385
 04/26  15:00:00,749.928917437,89.6443819855,295.118503672,0.0,220.879908,137.835547516,61.2004541674,1.93829214733,4.83426,54.4279020201
 04/26  16:00:00,732.794124526,83.2966754189,289.377737743,0.0,220.879908,133.019064,50.4498009036,0.715781663803,4.83426,44.8997592398
 04/26  17:00:00,583.104220242,78.7689157893,224.225636453,0.0,220.879908,53.238744,64.2137879794,5.49794310827,4.83426,53.8815848711
 04/26  18:00:00,465.326727218,77.5968489538,108.358877812,0.0,220.879908,53.238744,98.2839198511,47.9826154353,4.83426,45.4670444158
 04/26  19:00:00,379.038199238,76.3377650949,23.6310679497,0.0,220.879908,53.238744,107.959171146,86.057374637,4.83426,17.0675365087
 04/26  20:00:00,356.866420074,75.0886082503,0.0,0.0,220.879908,53.238744,187.58886088,165.371690694,4.83426,17.3829101859
 04/26  21:00:00,117.949732208,0.0,0.0,0.0,43.513341876,52.539744,13.5353537215,0.0,4.83426,8.7010937215
 04/26  22:00:00,117.71110212,0.0,0.0,0.0,43.513341876,52.539744,13.490020054,0.0,4.83426,8.65576005395
 04/26  23:00:00,118.728088921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.762176107,0.0,0.0,0.0,43.513341876,52.539744,13.4584620725,0.0,4.83426,8.62420207251
 04/27  01:00:00,117.744929271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.700942264,0.0,0.0,0.0,43.513341876,52.539744,7.01779930184,0.0,4.83426,2.18353930184
 04/27  03:00:00,117.65628101,0.0,0.0,0.0,43.513341876,52.539744,11.2934874419,0.0,4.83426,6.45922744189
 04/27  04:00:00,118.079648565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.039975044,0.0,0.0,0.0,43.513341876,52.539744,13.4580725545,0.0,4.83426,8.62381255449
 04/27  06:00:00,190.19593052,73.5587073337,0.0019685432786,0.0,43.513341876,53.238744,1427.09839145,1422.24413145,4.83426,0.02
