Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  07:00:00,352.587745711,73.5587073337,0.000683142470291,0.0,220.879908,53.238744,1093.58188129,1062.23082336,4.83426,26.5167979344
 04/27  08:00:00,444.924630733,73.6965839152,0.001554651057,0.0,220.879908,145.652643033,798.314339413,717.471749489,36.25695,44.5856399239
 04/27  09:00:00,445.306322789,74.1090781035,0.00204981628591,0.0,220.879908,145.652643033,659.638019242,569.126579625,36.25695,54.2544896161
 04/27  10:00:00,451.845520827,74.6971520401,0.00144471019393,0.0,220.879908,151.653867033,537.516946791,434.821587815,48.3426,54.3527589764
 04/27  11:00:00,454.153530277,76.1168328324,0.0,0.0,220.879908,151.653867033,412.694433247,300.615273737,48.3426,63.7365595102
 04/27  12:00:00,455.666868525,78.5798481373,0.0,0.0,220.879908,151.653867033,326.297975599,213.972738317,48.3426,63.9826372822
 04/27  13:00:00,455.525110222,81.8252761775,2.55255568221,0.0,220.879908,145.652643033,275.65129016,187.350216029,24.1713,64.1297741309
 04/27  14:00:00,455.177344624,84.0625491744,0.0,0.0,220.879908,145.652643033,299.731434521,221.259872567,24.1713,54.3002619535
 04/27  15:00:00,449.013044781,85.7832073162,0.0,0.0,220.879908,137.835547516,261.322638346,198.027245214,4.83426,58.4611331322
 04/27  16:00:00,438.228315236,79.9988619121,0.0,0.0,220.879908,133.019064,228.788782928,174.069724775,4.83426,49.8847981534
 04/27  17:00:00,355.056074434,76.5419465772,0.0,0.0,220.879908,53.238744,408.663377331,358.924245802,4.83426,44.9048715286
 04/27  18:00:00,354.386577127,75.8405472022,0.0,0.0,220.879908,53.238744,487.638416505,428.670984239,4.83426,54.1331722659
 04/27  19:00:00,353.985113468,74.9823489719,0.0,0.0,220.879908,53.238744,546.58345679,533.034546044,4.83426,8.71465074664
 04/27  20:00:00,356.217472673,74.1362150088,0.0,0.0,220.879908,53.238744,713.033080127,690.8164427,4.83426,17.3823774272
 04/27  21:00:00,117.768772595,0.0,0.0,0.0,43.513341876,52.539744,13.5350448608,0.0,4.83426,8.70078486075
 04/27  22:00:00,117.547054076,0.0,0.0,0.0,43.513341876,52.539744,13.4895861215,0.0,4.83426,8.65532612155
 04/27  23:00:00,118.630120957,0.0,0.0,0.0,43.513341876,52.539744,13.4763801315,0.0,4.83426,8.64212013151
 04/27  24:00:00,117.611297462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.61262735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.626721572,0.0,0.0,0.0,43.513341876,52.539744,13.4582865411,0.0,4.83426,8.62402654112
 04/28  03:00:00,117.626930181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.713619243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.37042139,0.0,0.0,0.0,43.513341876,52.539744,13.4582883815,0.0,4.83426,8.62402838149
 04/28  06:00:00,188.0593247,73.5587073337,0.00169087514465,0.0,43.513341876,53.238744,1466.88201607,1462.02775607,4.83426,0.02
 04/28  07:00:00,352.829705711,73.5587073337,0.0,0.0,220.879908,53.238744,1241.5753064,1201.39044034,4.83426,35.3506060536
 04/28  08:00:00,444.950099169,73.568593888,0.00146760774622,0.0,220.879908,145.652643033,924.777132212,852.850136975,36.25695,35.6700452375
 04/28  09:00:00,445.031405098,73.7929651969,0.00196861271791,0.0,220.879908,145.652643033,747.430997758,656.916686918,36.25695,54.2573608396
 04/28  10:00:00,451.302889716,74.1290050897,0.00138953862429,0.0,220.879908,151.653867033,620.130719633,517.436154974,48.3426,54.3519646587
 04/28  11:00:00,453.068545375,75.0075596912,0.0,0.0,220.879908,151.653867033,472.997553269,360.93135317,48.3426,63.7236000988
 04/28  12:00:00,453.930739953,76.8327048888,0.0,0.0,220.879908,151.653867033,376.162954419,263.846220713,48.3426,63.9741337065
 04/28  13:00:00,450.524808844,79.407327576,0.0,0.0,220.879908,145.652643033,318.936249852,230.646543584,24.1713,64.1184062678
 04/28  14:00:00,455.415926845,81.8445967398,2.43542078394,0.0,220.879908,145.652643033,267.136081043,188.663541879,24.1713,54.3012391641
 04/28  15:00:00,447.658281904,83.3795609432,1.02644905315,0.0,220.879908,137.835547516,205.752857882,137.43596723,4.83426,63.4826306519
 04/28  16:00:00,436.625877853,78.4508130045,0.0,0.0,220.879908,133.019064,113.532377142,63.7995633657,4.83426,44.8985537766
 04/28  17:00:00,354.171200796,75.7750186655,0.0,0.0,220.879908,53.238744,248.080908998,198.348618369,4.83426,44.8980306282
 04/28  18:00:00,353.624967069,75.1838034271,0.0,0.0,220.879908,53.238744,366.235148238,307.269765678,4.83426,54.1311225608
 04/28  19:00:00,352.865074801,74.3952470043,0.0,0.0,220.879908,53.238744,451.989484629,438.440213607,4.83426,8.71501102241
 04/28  20:00:00,355.382189115,73.865265527,0.0,0.0,220.879908,53.238744,586.827655958,564.610296587,4.83426,17.3830993705
 04/28  21:00:00,117.514100448,0.0,0.0,0.0,43.513341876,52.539744,13.5353754936,0.0,4.83426,8.70111549362
 04/28  22:00:00,117.63690315,0.0,0.0,0.0,43.513341876,52.539744,13.4899930164,0.0,4.83426,8.65573301644
 04/28  23:00:00,118.697992252,0.0,0.0,0.0,43.513341876,52.539744,13.4760874796,0.0,4.83426,8.64182747958
 04/28  24:00:00,117.762073881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.787027284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.775136827,0.0,0.0,0.0,43.513341876,52.539744,13.4492182518,0.0,4.83426,8.61495825184
 04/29  03:00:00,117.751764152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.175571445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.139988787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,112.18638644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.144434661,0.0,0.0,0.0,43.513341876,52.539744,13.4492674457,0.0,4.83426,8.61500744569
 04/29  08:00:00,100.171297051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.226223094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.236215228,0.0,0.0,0.0,43.513341876,52.539744,22.3315577195,0.0,4.83426,17.4972977195
 04/29  11:00:00,101.10366447,0.0,0.0,0.0,43.513341876,52.539744,13.505190765,0.0,4.83426,8.67093076501
 04/29  12:00:00,100.293701354,0.0,0.0,0.0,43.513341876,52.539744,13.5052877379,0.0,4.83426,8.67102773791
 04/29  13:00:00,100.451450827,0.0,0.0,0.0,43.513341876,52.539744,13.4962206142,0.0,4.83426,8.66196061421
 04/29  14:00:00,159.265408933,1.14736225092,56.9762632249,0.0,43.513341876,52.539744,13.4954265006,0.0,4.83426,8.66116650056
 04/29  15:00:00,183.377033231,2.01282957545,79.7374997898,0.0,43.513341876,52.539744,13.496327501,0.0,4.83426,8.66206750096
 04/29  16:00:00,231.058295417,3.45307389111,125.211846604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,247.360544701,3.04733235422,141.767079748,0.0,43.513341876,52.539744,13.4492586548,0.0,4.83426,8.61499865477
 04/29  18:00:00,336.04362441,3.67819314696,228.894281561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,335.647762519,3.05032204878,228.57574842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,263.12444615,2.1509046908,154.880797176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,147.649960046,0.430125002728,28.2083441943,0.0,43.513341876,52.539744,40.3252170373,0.0,4.83426,35.4909570373
 04/29  22:00:00,118.160268373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.936656068,0.0,0.0,0.0,43.513341876,52.539744,13.4490560386,0.0,4.83426,8.61479603859
 04/29  24:00:00,118.057057259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.031512786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.019431585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.98986883,0.0,0.0,0.0,43.513341876,52.539744,13.4490927186,0.0,4.83426,8.61483271863
 04/30  04:00:00,118.452671749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.390799357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,112.412709263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.375736621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.476792547,0.0,0.0,0.0,43.513341876,52.539744,13.4580818175,0.0,4.83426,8.62382181752
 04/30  09:00:00,100.605404267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.692281074,0.0,0.0,0.0,43.513341876,52.539744,22.331915715,0.0,4.83426,17.497655715
 04/30  11:00:00,105.393101922,3.47609563652,0.379562105708,0.0,43.513341876,52.539744,13.5030565437,0.0,4.83426,8.66879654369
 04/30  12:00:00,333.301734567,8.45397481769,221.170678607,0.0,43.513341876,52.539744,13.5053071576,0.0,4.83426,8.67104715757
 04/30  13:00:00,458.007855923,10.8752761837,341.79259617,0.0,43.513341876,52.539744,13.5053934349,0.0,4.83426,8.67113343494
 04/30  14:00:00,366.319089599,10.1265180721,252.130666604,0.0,43.513341876,52.539744,13.4962013006,0.0,4.83426,8.66194130058
 04/30  15:00:00,480.420300261,9.0932831799,365.713508483,0.0,43.513341876,52.539744,13.4961040182,0.0,4.83426,8.66184401819
 04/30  16:00:00,370.158034047,8.60365237233,257.607782014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,330.392317936,3.50018244772,223.635618479,0.0,43.513341876,52.539744,13.4492390454,0.0,4.83426,8.6149790454
 04/30  18:00:00,195.72065291,2.01201135764,92.2499811096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,119.799193788,0.704903123392,18.1664347889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,103.642460435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.352453797,0.0,0.0,0.0,43.513341876,52.539744,40.322559977,0.0,4.83426,35.488299977
 04/30  22:00:00,117.928168469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.725812848,0.0,0.0,0.0,43.513341876,52.539744,13.4492272542,0.0,4.83426,8.61496725417
 04/30  24:00:00,117.794024814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.740585791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.685448938,0.0,0.0,0.0,43.513341876,52.539744,13.4581311268,0.0,4.83426,8.62387112678
 05/01  03:00:00,117.628059926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.016220731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.992145317,0.0,0.0,0.0,43.513341876,52.539744,13.4580981011,0.0,4.83426,8.62383810114
 05/01  06:00:00,186.878148857,73.5587073337,0.00225272661455,0.0,43.513341876,53.238744,1176.31691031,1171.46265031,4.83426,0.02
 05/01  07:00:00,352.29547766,73.5587073337,0.0,0.0,220.879908,53.238744,906.412896803,875.067580984,4.83426,26.5110558196
 05/01  08:00:00,445.017167065,73.8087390213,0.00142298725765,0.0,220.879908,145.652643033,791.872461576,711.044315697,36.25695,44.5711958784
 05/01  09:00:00,445.560807349,74.1640377386,0.00174454788806,0.0,220.879908,145.652643033,848.676247646,758.1898388,36.25695,54.2294588459
 05/01  10:00:00,451.90025715,74.4964805498,0.00139406555498,0.0,220.879908,151.653867033,815.951515842,713.284323921,48.3426,54.3245919208
 05/01  11:00:00,453.865862526,75.6070726596,0.0,0.0,220.879908,151.653867033,660.204070732,548.1506583,48.3426,63.7108124325
 05/01  12:00:00,454.500542122,77.2294113808,0.0,0.0,220.879908,151.653867033,608.666375024,496.374700324,48.3426,63.9490746999
 05/01  13:00:00,450.539330868,79.1511338004,0.0,0.0,220.879908,145.652643033,675.21857547,586.951928564,24.1713,64.0953469062
 05/01  14:00:00,452.335818293,80.9431676378,0.0,0.0,220.879908,145.652643033,670.732921373,592.298783824,24.1713,54.2628375489
 05/01  15:00:00,445.598667389,82.1031091142,0.0,0.0,220.879908,137.835547516,574.747207225,515.521121693,4.83426,54.3918255318
 05/01  16:00:00,436.12044612,77.7467615887,0.0,0.0,220.879908,133.019064,442.790394008,393.069786685,4.83426,44.8863473231
 05/01  17:00:00,353.946735064,75.4307292196,0.0,0.0,220.879908,53.238744,473.149139246,414.497488978,4.83426,53.8173902676
 05/01  18:00:00,353.674839709,75.2129223841,0.0,0.0,220.879908,53.238744,415.030115299,365.049587156,4.83426,45.1462681426
 05/01  19:00:00,353.53797659,74.6308264849,0.0,0.0,220.879908,53.238744,484.31761966,462.075525294,4.83426,17.4078343662
 05/01  20:00:00,356.093028935,73.9798817445,0.0,0.0,220.879908,53.238744,747.993504958,734.45872475,4.83426,8.70052020784
 05/01  21:00:00,117.713603526,0.0,0.0,0.0,43.513341876,52.539744,22.2155090095,0.0,4.83426,17.3812490095
 05/01  22:00:00,117.481451681,0.0,0.0,0.0,43.513341876,52.539744,13.4893648159,0.0,4.83426,8.65510481589
 05/01  23:00:00,118.599500279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.567435063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.593025535,0.0,0.0,0.0,43.513341876,52.539744,13.4582093334,0.0,4.83426,8.62394933337
 05/02  02:00:00,117.599423912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.584844928,0.0,0.0,0.0,43.513341876,52.539744,13.4581605176,0.0,4.83426,8.62390051759
 05/02  04:00:00,119.685458759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.344719143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,188.583268316,73.5587073337,0.00157150411198,0.0,43.513341876,53.238744,1631.71196372,1618.25384873,4.83426,8.62385498954
 05/02  07:00:00,353.028549169,73.5587073337,0.0,0.0,220.879908,53.238744,1275.01314942,1243.66654874,4.83426,26.5123406823
 05/02  08:00:00,445.16952682,73.5650964639,0.00119099107594,0.0,220.879908,145.652643033,1040.89125408,968.975537416,36.25695,35.6587666641
 05/02  09:00:00,445.222461573,73.7198288238,0.00159065928857,0.0,220.879908,145.652643033,942.460221824,851.949239839,36.25695,54.2540319852
 05/02  10:00:00,451.304849156,73.9522513899,0.00117672068622,0.0,220.879908,151.653867033,826.119922513,716.931700078,48.3426,60.8456224351
 05/02  11:00:00,452.644573098,74.4377750612,0.0,0.0,220.879908,151.653867033,655.523046574,550.03556314,48.3426,57.1448834334
 05/02  12:00:00,452.843342213,75.5922562958,0.0,0.0,220.879908,151.653867033,639.114295526,526.830766551,48.3426,63.9409289741
 05/02  13:00:00,448.656262272,77.3814350034,0.0,0.0,220.879908,145.652643033,610.249350153,521.991547864,24.1713,64.0865022897
 05/02  14:00:00,450.440571802,79.2306644992,0.0,0.0,220.879908,145.652643033,536.143752935,457.687162262,24.1713,54.2852906729
 05/02  15:00:00,443.89199866,80.5328761972,0.0,0.0,220.879908,137.835547516,480.877324869,412.605657893,4.83426,63.4374069761
 05/02  16:00:00,435.15179543,76.8823914455,0.0,0.0,220.879908,133.019064,343.789811823,294.073604927,4.83426,44.8819468964
 05/02  17:00:00,353.334047163,74.8785576082,0.0,0.0,220.879908,53.238744,418.072694859,368.356772254,4.83426,44.8816626042
 05/02  18:00:00,353.163280399,74.7017315756,0.0,0.0,220.879908,53.238744,449.646496373,390.704739312,4.83426,54.1074970607
 05/02  19:00:00,352.788447611,74.3368729294,0.0,0.0,220.879908,53.238744,465.171003599,451.623012733,4.83426,8.71373086647
 05/02  20:00:00,355.49937265,73.8744710394,0.0,0.0,220.879908,53.238744,709.190192842,686.975336389,4.83426,17.3805964531
 05/02  21:00:00,117.40249815,0.0,0.0,0.0,43.513341876,52.539744,13.5340597508,0.0,4.83426,8.69979975085
 05/02  22:00:00,117.477985139,0.0,0.0,0.0,43.513341876,52.539744,13.4899016872,0.0,4.83426,8.65564168719
 05/02  23:00:00,118.592213391,0.0,0.0,0.0,43.513341876,52.539744,13.4758282837,0.0,4.83426,8.64156828367
 05/02  24:00:00,117.549827345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.568512371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.574026321,0.0,0.0,0.0,43.513341876,52.539744,13.4578456303,0.0,4.83426,8.62358563027
 05/03  03:00:00,117.568214122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,117.983203775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,117.944875213,0.0,0.0,0.0,43.513341876,52.539744,13.4581928294,0.0,4.83426,8.62393282937
 05/03  06:00:00,188.286089135,73.5587073337,0.00144634878193,0.0,43.513341876,53.238744,1744.49545218,1739.64119218,4.83426,0.02
 05/03  07:00:00,353.126097968,73.5587073337,0.000532439875695,0.0,220.879908,53.238744,1285.26129948,1250.65948741,4.83426,29.7675520756
 05/03  08:00:00,445.0072305,73.5587073337,0.00121645774807,0.0,220.879908,145.652643033,975.532611751,897.993210997,36.25695,41.2824507547
 05/03  09:00:00,444.972102492,73.6694097651,0.00172511486933,0.0,220.879908,145.652643033,830.873677286,740.394848944,36.25695,54.2218783422
 05/03  10:00:00,451.088453866,73.9174145076,0.00128916029037,0.0,220.879908,151.653867033,653.494501079,550.835890156,48.3426,54.3160109226
 05/03  11:00:00,452.469327945,74.4320426608,0.0,0.0,220.879908,151.653867033,470.569055171,358.52967222,48.3426,63.6967829512
 05/03  12:00:00,452.811807993,75.7442082706,0.0,0.0,220.879908,151.653867033,353.613928558,241.337801591,48.3426,63.9335269663
 05/03  13:00:00,448.908831839,77.8150395582,0.0,0.0,220.879908,145.652643033,325.171326798,236.922170119,24.1713,64.0778566794
 05/03  14:00:00,450.876146675,79.7940209648,0.0,0.0,220.879908,145.652643033,320.372168013,241.951202155,24.1713,54.2496658579
 05/03  15:00:00,444.413604575,81.186393889,0.0,0.0,220.879908,137.835547516,262.612664019,203.401544238,4.83426,54.3768597809
 05/03  16:00:00,435.497365726,77.3276373538,0.0,0.0,220.879908,133.019064,159.791358457,110.082158503,4.83426,44.8749399538
 05/03  17:00:00,353.634924259,75.2542611955,0.0,0.0,220.879908,53.238744,257.772707907,208.070175226,4.83426,44.8682726805
 05/03  18:00:00,353.349932376,74.9333141364,0.0,0.0,220.879908,53.238744,361.115811396,302.163786731,4.83426,54.1177646653
 05/03  19:00:00,353.297991425,74.3790582842,0.0,0.0,220.879908,53.238744,510.751111262,488.508017624,4.83426,17.4088336384
 05/03  20:00:00,352.909442229,73.8673337531,0.0,0.0,220.879908,53.238744,702.511929751,688.976897484,4.83426,8.70077226701
 05/03  21:00:00,117.750404075,0.0,0.0,0.0,43.513341876,52.539744,22.2147569045,0.0,4.83426,17.3804969045
 05/03  22:00:00,117.532341089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,118.612325434,0.0,0.0,0.0,43.513341876,52.539744,13.4760729867,0.0,4.83426,8.64181298668
 05/03  24:00:00,117.589187988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.596282637,0.0,0.0,0.0,43.513341876,52.539744,13.4577894411,0.0,4.83426,8.62352944108
 05/04  02:00:00,117.593362431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.597786212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.010426919,0.0,0.0,0.0,43.513341876,52.539744,13.4581218842,0.0,4.83426,8.62386188424
 05/04  05:00:00,117.952330892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,188.004461571,73.5587073337,0.00168829543822,0.0,43.513341876,53.238744,1642.14201173,1637.28775173,4.83426,0.02
 05/04  07:00:00,352.895434203,73.5587073337,0.0,0.0,220.879908,53.238744,1232.01613478,1191.84661912,4.83426,35.335255651
 05/04  08:00:00,444.959038644,73.5676232134,0.00148724095788,0.0,220.879908,145.652643033,917.017097953,845.107647776,36.25695,35.6525001768
 05/04  09:00:00,444.951906265,73.7524404305,0.00212492631825,0.0,220.879908,145.652643033,695.538950399,605.051724823,36.25695,54.2302755756
 05/04  10:00:00,451.162510781,74.0544707294,0.00142723837959,0.0,220.879908,151.653867033,516.860868135,414.197903048,48.3426,54.3203650874
 05/04  11:00:00,457.043756738,74.8545148858,4.11003878117,0.0,220.879908,151.653867033,325.388342542,213.3671833,48.3426,63.6785592422
 05/04  12:00:00,493.088963086,76.5962850541,38.8392493326,0.0,220.879908,151.653867033,223.575639012,111.310719551,48.3426,63.9223194602
 05/04  13:00:00,512.097621253,78.95851971,61.2516625391,0.0,220.879908,145.652643033,185.914446012,97.6727768409,24.1713,64.0703691708
 05/04  14:00:00,525.975962074,81.2318341538,72.84475581,0.0,220.879908,145.652643033,167.933099882,89.5062853537,24.1713,54.2555145285
 05/04  15:00:00,500.866632238,82.4529430184,54.6103469213,0.0,220.879908,137.835547516,145.688636963,86.4722277953,4.83426,54.3821491681
 05/04  16:00:00,452.175810798,77.9241608847,15.8983890974,0.0,220.879908,133.019064,83.3281250499,33.6272992764,4.83426,44.8665657735
 05/04  17:00:00,353.812868994,75.4199821307,0.0,0.0,220.879908,53.238744,149.595089486,90.9217130241,4.83426,53.8391164623
 05/04  18:00:00,353.176411762,74.7788035146,0.0,0.0,220.879908,53.238744,181.635356106,131.710975098,4.83426,45.0901210085
 05/04  19:00:00,353.121029168,74.3157859361,0.0,0.0,220.879908,53.238744,255.108187743,232.866612573,4.83426,17.4073151699
 05/04  20:00:00,352.723676509,73.915584631,0.0,0.0,220.879908,53.238744,372.437229471,358.902658473,4.83426,8.70031099886
 05/04  21:00:00,117.865195006,0.0,0.0,0.0,43.513341876,52.539744,22.2144705493,0.0,4.83426,17.3802105493
 05/04  22:00:00,117.633688996,0.0,0.0,0.0,43.513341876,52.539744,13.4893176573,0.0,4.83426,8.65505765728
 05/04  23:00:00,118.680738987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.724916937,0.0,0.0,0.0,43.513341876,52.539744,13.457912788,0.0,4.83426,8.62365278799
 05/05  01:00:00,117.749162398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.74210836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.708460772,0.0,0.0,0.0,43.513341876,52.539744,13.4578166258,0.0,4.83426,8.6235566258
 05/05  04:00:00,119.805472071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.465460471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,184.347759217,73.5587073337,0.00178225537736,0.0,43.513341876,53.238744,1031.82328961,1018.36555611,4.83426,8.6234734986
 05/05  07:00:00,352.263111139,73.5587073337,0.0,0.0,220.879908,53.238744,900.95480845,869.612858373,4.83426,26.5076900766
 05/05  08:00:00,444.74550814,73.5620813678,0.00138887030309,0.0,220.879908,145.652643033,829.398064935,757.490922115,36.25695,35.6501928201
 05/05  09:00:00,444.897008131,73.6590089605,0.00191722913614,0.0,220.879908,145.652643033,811.760592455,721.269592751,36.25695,54.2340497045
 05/05  10:00:00,451.121545099,73.8904051515,0.00143169428893,0.0,220.879908,151.653867033,768.818145521,666.153213152,48.3426,54.3223323687
 05/05  11:00:00,452.400546013,74.2287295955,0.0,0.0,220.879908,151.653867033,697.608991797,585.604953571,48.3426,63.6614382261
 05/05  12:00:00,452.01240716,74.8438708019,0.0,0.0,220.879908,151.653867033,594.760286826,482.503431219,48.3426,63.9142556072
 05/05  13:00:00,446.633399998,75.487930644,0.0,0.0,220.879908,145.652643033,465.564266398,377.334294256,24.1713,64.0586721421
 05/05  14:00:00,447.324257406,76.2015728923,0.0,0.0,220.879908,145.652643033,396.600729452,318.173853464,24.1713,54.255575988
 05/05  15:00:00,439.854324334,76.5836839754,0.0,0.0,220.879908,137.835547516,351.237501296,292.02449372,4.83426,54.3787475757
 05/05  16:00:00,432.195525042,74.0025620277,0.0,0.0,220.879908,133.019064,275.742763883,217.077112049,4.83426,53.8313918347
 05/05  17:00:00,352.022579767,73.6166607904,0.0,0.0,220.879908,53.238744,378.73383029,329.034066855,4.83426,44.8655034348
 05/05  18:00:00,352.00256487,73.5989190572,0.0,0.0,220.879908,53.238744,353.721070757,303.809321898,4.83426,45.0774888596
 05/05  19:00:00,351.957803802,73.5846696162,0.0,0.0,220.879908,53.238744,328.89721977,306.655126843,4.83426,17.4078329272
 05/05  20:00:00,351.939017139,73.5743800497,0.0,0.0,220.879908,53.238744,301.797860753,288.263004183,4.83426,8.70059656987
 05/05  21:00:00,117.622951572,0.0,0.0,0.0,43.513341876,52.539744,22.2130499366,0.0,4.83426,17.3787899366
 05/05  22:00:00,117.687607052,0.0,0.0,0.0,43.513341876,52.539744,13.4887353991,0.0,4.83426,8.65447539912
 05/05  23:00:00,118.681947773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.716574093,0.0,0.0,0.0,43.513341876,52.539744,13.457899561,0.0,4.83426,8.62363956097
 05/06  01:00:00,117.718355677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.703776665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.691464608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.121399126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.079496471,0.0,0.0,0.0,43.513341876,52.539744,13.4489247925,0.0,4.83426,8.61466479252
 05/06  06:00:00,109.114246916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.069221122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.150606005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.257117678,0.0,0.0,0.0,43.513341876,52.539744,13.4578854472,0.0,4.83426,8.62362544719
 05/06  10:00:00,100.32801658,0.0,0.0,0.0,43.513341876,52.539744,22.3272736682,0.0,4.83426,17.4930136682
 05/06  11:00:00,101.17436637,0.0,0.0,0.0,43.513341876,52.539744,13.5038519024,0.0,4.83426,8.66959190236
 05/06  12:00:00,100.297986445,0.0,0.0,0.0,43.513341876,52.539744,13.5038533256,0.0,4.83426,8.66959332557
 05/06  13:00:00,100.363846947,0.0,0.0,0.0,43.513341876,52.539744,13.4953946929,0.0,4.83426,8.66113469286
 05/06  14:00:00,100.375998176,0.0,0.0,0.0,43.513341876,52.539744,13.4945146388,0.0,4.83426,8.66025463882
 05/06  15:00:00,100.366298225,0.0,0.0,0.0,43.513341876,52.539744,13.4946545866,0.0,4.83426,8.66039458665
 05/06  16:00:00,100.21487711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,128.692253342,1.82042342768,26.3872732625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,122.464320372,1.70862088583,20.3447256139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,119.585936541,1.67833223289,17.0743294006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,103.854941683,0.53765625341,2.73129445409,0.0,43.513341876,52.539744,13.4489770417,0.0,4.83426,8.61471704171
 05/06  21:00:00,118.184158038,0.0,0.0,0.0,43.513341876,52.539744,35.9432491937,0.0,4.83426,31.1089891937
 05/06  22:00:00,117.766177475,0.0,0.0,0.0,43.513341876,52.539744,9.08439443689,0.0,4.83426,4.25013443689
 05/06  23:00:00,118.643944461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.732467459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.743238741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.694441997,0.0,0.0,0.0,43.513341876,52.539744,13.4490613637,0.0,4.83426,8.61480136368
 05/07  03:00:00,117.671900606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.090515172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.031858541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,109.096348616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.078934315,0.0,0.0,0.0,43.513341876,52.539744,13.4490151101,0.0,4.83426,8.61475511008
 05/07  08:00:00,100.167350927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.274136899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.343981004,0.0,0.0,0.0,43.513341876,52.539744,31.0624883001,0.0,4.83426,26.2282283001
 05/07  11:00:00,101.218162145,0.0,0.0,0.0,43.513341876,52.539744,13.5038005001,0.0,4.83426,8.6695405001
 05/07  12:00:00,100.390106021,0.0,0.0,0.0,43.513341876,52.539744,13.5037858229,0.0,4.83426,8.66952582294
 05/07  13:00:00,100.460109681,0.0,0.0,0.0,43.513341876,52.539744,13.5037716765,0.0,4.83426,8.66951167647
 05/07  14:00:00,100.469894642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.437708524,0.0,0.0,0.0,43.513341876,52.539744,13.4950193259,0.0,4.83426,8.66075932588
 05/07  16:00:00,100.219133576,0.0,0.0,0.0,43.513341876,52.539744,13.4488802298,0.0,4.83426,8.6146202298
 05/07  17:00:00,132.747701447,1.95216660016,30.2277703511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,132.866902171,1.7890591215,30.498812646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,121.253892586,1.40948827238,18.9756073653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,100.501491764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.139309936,0.0,0.0,0.0,43.513341876,52.539744,40.3089494163,0.0,4.83426,35.4746894163
 05/07  22:00:00,117.773278855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.655236881,0.0,0.0,0.0,43.513341876,52.539744,13.4490411069,0.0,4.83426,8.61478110693
 05/07  24:00:00,117.747615517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.748905075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.704216223,0.0,0.0,0.0,43.513341876,52.539744,13.4576984357,0.0,4.83426,8.6234384357
 05/08  03:00:00,117.694229752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.133744973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.107813205,0.0,0.0,0.0,43.513341876,52.539744,13.456019965,0.0,4.83426,8.62175996504
 05/08  06:00:00,183.513735124,73.5587073337,0.00159582782673,0.0,43.513341876,53.238744,858.454254763,853.599994763,4.83426,0.02
 05/08  07:00:00,352.132829502,73.5587073337,0.0,0.0,220.879908,53.238744,717.761934451,686.426811596,4.83426,26.5008628545
 05/08  08:00:00,444.773023392,73.7212375839,0.00160724097425,0.0,220.879908,145.652643033,600.620643994,519.817104576,36.25695,44.5465894182
 05/08  09:00:00,445.087185194,73.965568554,0.00209142366348,0.0,220.879908,145.652643033,560.178077338,469.735955038,36.25695,54.1851722996
 05/08  10:00:00,451.380431602,74.2471399838,0.00152794297702,0.0,220.879908,151.653867033,517.733047925,415.115553005,48.3426,54.2748949199
 05/08  11:00:00,453.089134787,75.0238432394,0.0,0.0,220.879908,151.653867033,460.445222439,357.55252804,48.3426,54.5500943989
 05/08  12:00:00,453.516722469,76.3865657083,0.0,0.0,220.879908,151.653867033,435.39653723,323.163306727,48.3426,63.8906305032
 05/08  13:00:00,449.339169328,78.1808081959,0.0,0.0,220.879908,145.652643033,415.345911532,327.140910345,24.1713,64.0337011876
 05/08  14:00:00,451.109893068,79.9737121054,0.0,0.0,220.879908,145.652643033,372.12940027,293.713305389,24.1713,54.2447948809
 05/08  15:00:00,444.59236077,81.3279180204,0.0,0.0,220.879908,137.835547516,262.216457909,200.013253546,4.83426,57.3689443631
 05/08  16:00:00,435.609150822,77.4163329974,0.0,0.0,220.879908,133.019064,178.245561857,122.569864042,4.83426,50.8414378147
 05/08  17:00:00,353.792109996,75.389880881,0.0,0.0,220.879908,53.238744,283.08489456,233.396763185,4.83426,44.8538713754
 05/08  18:00:00,353.547041565,75.1287324146,0.0,0.0,220.879908,53.238744,337.701349236,287.804712764,4.83426,45.0623764719
 05/08  19:00:00,353.551334673,74.7146358802,0.0,0.0,220.879908,53.238744,381.04682523,358.806281367,4.83426,17.4062838635
 05/08  20:00:00,352.979614863,74.1137524012,0.0,0.0,220.879908,53.238744,508.561412159,495.02731103,4.83426,8.69984112894
 05/08  21:00:00,117.811905837,0.0,0.0,0.0,43.513341876,52.539744,22.2132396598,0.0,4.83426,17.3789796598
 05/08  22:00:00,117.606885659,0.0,0.0,0.0,43.513341876,52.539744,13.4890616852,0.0,4.83426,8.65480168517
 05/08  23:00:00,118.656045397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.660313187,0.0,0.0,0.0,43.513341876,52.539744,13.4578598756,0.0,4.83426,8.62359987556
 05/09  01:00:00,117.677306177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.683012111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.683669323,0.0,0.0,0.0,43.513341876,52.539744,13.4577117522,0.0,4.83426,8.6234517522
 05/09  04:00:00,119.794937926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.464319614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,184.352049437,73.5587073337,0.00174217043307,0.0,43.513341876,53.238744,1077.83401352,1064.37643638,4.83426,8.62331713915
 05/09  07:00:00,352.318545564,73.5587073337,0.0,0.0,220.879908,53.238744,964.932030991,933.597059671,4.83426,26.5007113203
 05/09  08:00:00,444.745868972,73.5598870174,0.00144829804112,0.0,220.879908,145.652643033,824.092670736,752.195748743,36.25695,35.6399719934
 05/09  09:00:00,444.830574923,73.5943236022,0.0,0.0,220.879908,145.652643033,824.631452598,734.16892403,36.25695,54.205578568
 05/09  10:00:00,451.069185538,73.6825673822,0.00129833992528,0.0,220.879908,151.653867033,939.066072131,836.432345634,48.3426,54.2911264974
 05/09  11:00:00,452.186822277,73.706645984,0.0,0.0,220.879908,151.653867033,965.59749857,853.616950603,48.3426,63.6379479669
 05/09  12:00:00,451.304862476,73.9021721911,0.0,0.0,220.879908,151.653867033,862.37131966,750.144594567,48.3426,63.884125093
 05/09  13:00:00,445.9055303,74.4932532075,0.0,0.0,220.879908,145.652643033,801.28957779,713.096441769,24.1713,64.0218360208
 05/09  14:00:00,445.593441097,74.1769389347,0.0,0.0,220.879908,145.652643033,829.85706283,751.467225594,24.1713,54.2185372363
 05/09  15:00:00,437.614228766,74.010042456,0.0,0.0,220.879908,137.835547516,816.042165681,756.871929214,4.83426,54.3359764674
 05/09  16:00:00,432.113081319,73.5595191212,0.0,0.0,220.879908,133.019064,715.018645581,665.334068934,4.83426,44.8503166475
 05/09  17:00:00,352.311352113,73.5587073337,0.0,0.0,220.879908,53.238744,774.525138754,724.844487113,4.83426,44.8463916412
 05/09  18:00:00,352.294309142,73.5587073337,0.0,0.0,220.879908,53.238744,771.667365846,712.7620555,4.83426,54.0710503459
 05/09  19:00:00,352.227481309,73.5587073337,0.0,0.0,220.879908,53.238744,706.279122277,692.732269959,4.83426,8.71259231775
 05/09  20:00:00,352.23704138,73.5587073337,0.0,0.0,220.879908,53.238744,738.63904146,716.426375061,4.83426,17.3784063992
 05/09  21:00:00,117.496149408,0.0,0.0,0.0,43.513341876,52.539744,13.5328210073,0.0,4.83426,8.69856100727
 05/09  22:00:00,117.582344731,0.0,0.0,0.0,43.513341876,52.539744,13.486922989,0.0,4.83426,8.65266298905
 05/09  23:00:00,118.621701746,0.0,0.0,0.0,43.513341876,52.539744,13.4752326543,0.0,4.83426,8.64097265434
 05/09  24:00:00,117.633695631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.637570528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.637357331,0.0,0.0,0.0,43.513341876,52.539744,13.4578135391,0.0,4.83426,8.62355353912
 05/10  03:00:00,117.636038397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.074151719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.05896085,0.0,0.0,0.0,43.513341876,52.539744,13.4576642811,0.0,4.83426,8.62340428107
 05/10  06:00:00,183.778625234,73.5587073337,0.0,0.0,43.513341876,53.238744,1039.39746033,1034.54320033,4.83426,0.02
 05/10  07:00:00,352.35628558,73.5587073337,0.0,0.0,220.879908,53.238744,935.183555804,903.851420064,4.83426,26.4978757402
 05/10  08:00:00,444.675600967,73.5587073337,0.00217615748318,0.0,220.879908,145.652643033,671.564887698,590.76864498,36.25695,44.5392927186
 05/10  09:00:00,444.737501139,73.5971072068,0.00154615350544,0.0,220.879908,145.652643033,462.01905025,371.586110991,36.25695,54.1759892589
 05/10  10:00:00,450.886734874,73.731932441,0.0020968865909,0.0,220.879908,151.653867033,405.114381317,302.511416843,48.3426,54.2603644744
 05/10  11:00:00,451.809265868,73.7595153445,0.0,0.0,220.879908,151.653867033,430.190357011,327.31524877,48.3426,54.5325082412
 05/10  12:00:00,451.082775543,73.9176435468,0.0,0.0,220.879908,151.653867033,522.736370692,410.52085554,48.3426,63.8729151523
 05/10  13:00:00,445.604223817,74.4115022674,0.0,0.0,220.879908,145.652643033,480.405214118,392.220383963,24.1713,64.0135301547
 05/10  14:00:00,446.565777228,75.3949801326,0.0,0.0,220.879908,145.652643033,353.197046101,274.800789723,24.1713,54.2249563781
 05/10  15:00:00,439.211248163,75.9083137229,0.0,0.0,220.879908,137.835547516,229.530018176,170.352986852,4.83426,54.3427713246
 05/10  16:00:00,432.295775752,74.0509972948,0.0,0.0,220.879908,133.019064,105.044507189,55.3708809152,4.83426,44.8393662735
 05/10  17:00:00,352.144650937,73.7032108476,0.0,0.0,220.879908,53.238744,184.532535285,129.651046185,4.83426,50.0472290999
 05/10  18:00:00,352.144319066,73.7031727253,0.0,0.0,220.879908,53.238744,239.627626439,185.95012458,4.83426,48.8432418589
 05/10  19:00:00,352.554254794,73.698678689,0.0,0.0,220.879908,53.238744,269.14407089,246.904263261,4.83426,17.4055476292
 05/10  20:00:00,352.510757065,73.6641406744,0.0,0.0,220.879908,53.238744,363.478242141,349.944793074,4.83426,8.69918906725
 05/10  21:00:00,117.894348092,0.0,0.0,0.0,43.513341876,52.539744,22.2113282085,0.0,4.83426,17.3770682085
 05/10  22:00:00,117.641319174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.664720279,0.0,0.0,0.0,43.513341876,52.539744,13.4750557314,0.0,4.83426,8.64079573139
 05/10  24:00:00,117.706284603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.72735821,0.0,0.0,0.0,43.513341876,52.539744,13.4577408904,0.0,4.83426,8.62348089035
 05/11  02:00:00,117.731767613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.711764524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.13179757,0.0,0.0,0.0,43.513341876,52.539744,13.4575775822,0.0,4.83426,8.62331758217
 05/11  05:00:00,118.118516114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,180.560528466,73.5587073337,0.00189764901666,0.0,43.513341876,53.238744,829.068897279,824.214637279,4.83426,0.02
 05/11  07:00:00,352.197605386,73.5587073337,0.0,0.0,220.879908,53.238744,710.540263277,670.385685006,4.83426,35.3203182717
 05/11  08:00:00,444.670837139,73.5587073337,0.00220996055991,0.0,220.879908,145.652643033,619.058173058,547.169747006,36.25695,35.631476052
 05/11  09:00:00,444.759653204,73.5587073337,0.0,0.0,220.879908,145.652643033,707.325940148,616.892269241,36.25695,54.1767209067
 05/11  10:00:00,450.801603246,73.5587073337,0.00187016525463,0.0,220.879908,151.653867033,774.85539291,672.247794503,48.3426,54.2649984071
 05/11  11:00:00,451.791843584,73.5712196023,0.0,0.0,220.879908,151.653867033,782.063934762,679.183510363,48.3426,54.5378243993
 05/11  12:00:00,450.920876536,73.6091888067,0.0,0.0,220.879908,151.653867033,827.899125772,715.69503822,48.3426,63.8614875525
 05/11  13:00:00,445.043751775,73.6513663832,0.0,0.0,220.879908,145.652643033,872.514311055,784.339414123,24.1713,64.0035969319
 05/11  14:00:00,445.057346903,73.6586212891,0.0,0.0,220.879908,145.652643033,875.045233012,796.646284474,24.1713,54.2276485379
 05/11  15:00:00,437.252877453,73.6836011463,0.0,0.0,220.879908,137.835547516,830.154318253,770.975045141,4.83426,54.3450131116
 05/11  16:00:00,432.079997757,73.5587073337,0.0,0.0,220.879908,133.019064,723.997035621,665.36245942,4.83426,53.8003162016
 05/11  17:00:00,352.291582154,73.5587073337,0.0,0.0,220.879908,53.238744,787.744447458,738.072467806,4.83426,44.8377196521
 05/11  18:00:00,352.29725757,73.5587073337,0.0,0.0,220.879908,53.238744,789.450412332,739.561414511,4.83426,45.054737821
 05/11  19:00:00,352.732561208,73.5587073337,0.0,0.0,220.879908,53.238744,794.38063256,772.143256429,4.83426,17.4031161318
 05/11  20:00:00,352.732568476,73.5587073337,0.0,0.0,220.879908,53.238744,818.296178718,804.763674443,4.83426,8.69824427509
 05/11  21:00:00,114.795937211,0.0,0.0,0.0,43.513341876,52.539744,22.2127614072,0.0,4.83426,17.3785014072
 05/11  22:00:00,117.571462849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.612099572,0.0,0.0,0.0,43.513341876,52.539744,13.4751606184,0.0,4.83426,8.64090061844
 05/11  24:00:00,117.628872699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.625848378,0.0,0.0,0.0,43.513341876,52.539744,13.4577644287,0.0,4.83426,8.62350442871
 05/12  02:00:00,117.613754882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,117.606660425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.716968237,0.0,0.0,0.0,43.513341876,52.539744,13.4575873903,0.0,4.83426,8.62332739031
 05/12  05:00:00,119.376877366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,181.956971836,73.5587073337,0.0,0.0,43.513341876,53.238744,1340.14051125,1335.28625125,4.83426,0.02
 05/12  07:00:00,352.589146802,73.5587073337,0.0,0.0,220.879908,53.238744,1156.65552285,1116.50402552,4.83426,35.3172373277
 05/12  08:00:00,444.946824005,73.5587073337,0.00165437708369,0.0,220.879908,145.652643033,1000.39411503,928.507448959,36.25695,35.6297160733
 05/12  09:00:00,444.965021916,73.5587073337,0.0019542777825,0.0,220.879908,145.652643033,964.419965757,873.988317175,36.25695,54.1746985823
 05/12  10:00:00,450.881220652,73.5587073337,0.00153356950474,0.0,220.879908,151.653867033,875.565800705,772.960937374,48.3426,54.2622633316
 05/12  11:00:00,451.772224417,73.5729320952,0.0,0.0,220.879908,151.653867033,726.800721526,623.923699452,48.3426,54.5344220741
 05/12  12:00:00,451.026029257,73.8364065027,0.0,0.0,220.879908,151.653867033,632.529041828,520.331259654,48.3426,63.8551821741
 05/12  13:00:00,445.628556795,74.4398216707,0.0,0.0,220.879908,145.652643033,549.282901307,461.05714515,24.1713,64.0544561567
 05/12  14:00:00,446.319331847,75.1828483097,0.0,0.0,220.879908,145.652643033,455.734256777,377.403137827,24.1713,54.15981895
 05/12  15:00:00,438.949637104,75.6831404705,0.0,0.0,220.879908,137.835547516,377.676006499,318.502789073,4.83426,54.3389574258
 05/12  16:00:00,432.110224907,73.9465684012,0.0,0.0,220.879908,133.019064,232.329016875,173.699944612,4.83426,53.7948122625
 05/12  17:00:00,352.020067056,73.656679803,0.0,0.0,220.879908,53.238744,242.827526425,193.160604037,4.83426,44.8326623881
 05/12  18:00:00,352.028859623,73.6561066352,0.0,0.0,220.879908,53.238744,193.232760493,143.347598122,4.83426,45.0509023706
 05/12  19:00:00,351.983089263,73.6372575883,0.0,0.0,220.879908,53.238744,163.239817871,141.001628219,4.83426,17.4039296516
 05/12  20:00:00,351.950951389,73.600989776,0.0,0.0,220.879908,53.238744,244.082757821,230.550699916,4.83426,8.69779790471
 05/12  21:00:00,114.597390097,0.0,0.0,0.0,43.513341876,52.539744,22.2117536745,0.0,4.83426,17.3774936745
 05/12  22:00:00,117.628029008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.646842547,0.0,0.0,0.0,43.513341876,52.539744,13.4754821455,0.0,4.83426,8.64122214549
 05/12  24:00:00,117.686036234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.689283366,0.0,0.0,0.0,43.513341876,52.539744,13.4487979469,0.0,4.83426,8.61453794687
 05/13  02:00:00,117.659847802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.647080957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.068864365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.034816292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.102306588,0.0,0.0,0.0,43.513341876,52.539744,13.4486769605,0.0,4.83426,8.61441696052
 05/13  07:00:00,100.064396406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.165908042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.302828195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.391982945,0.0,0.0,0.0,43.513341876,52.539744,31.0546992807,0.0,4.83426,26.2204392807
 05/13  11:00:00,101.261319164,0.0,0.0,0.0,43.513341876,52.539744,13.5027637365,0.0,4.83426,8.66850373645
 05/13  12:00:00,100.420546196,0.0,0.0,0.0,43.513341876,52.539744,13.5026605098,0.0,4.83426,8.6684005098
 05/13  13:00:00,100.507736995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.551466194,0.0,0.0,0.0,43.513341876,52.539744,13.493928997,0.0,4.83426,8.65966899699
 05/13  15:00:00,100.548693742,0.0,0.0,0.0,43.513341876,52.539744,13.4939635119,0.0,4.83426,8.65970351187
 05/13  16:00:00,151.145740108,1.26263582016,48.9883173513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,209.175878344,2.56722948381,105.15483582,0.0,43.513341876,52.539744,13.4488821559,0.0,4.83426,8.61462215588
 05/13  18:00:00,181.777796615,2.02857799593,78.5939789221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,194.524598925,2.89830710503,89.8811986436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,140.455618158,1.95689049547,37.3833640567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,115.291273696,0.0,0.0,0.0,43.513341876,52.539744,40.2981259652,0.0,4.83426,35.4638659652
 05/13  22:00:00,117.826127574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.700908076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.781272746,0.0,0.0,0.0,43.513341876,52.539744,13.4488452796,0.0,4.83426,8.61458527963
 05/14  01:00:00,117.763701848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.747109749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.705385741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.155522146,0.0,0.0,0.0,43.513341876,52.539744,13.4487073656,0.0,4.83426,8.6144473656
 05/14  05:00:00,118.132426433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.186487593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.176150437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.352568178,0.0,0.0,0.0,43.513341876,52.539744,13.4576023882,0.0,4.83426,8.62334238822
 05/14  09:00:00,100.462940254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.523511344,0.0,0.0,0.0,43.513341876,52.539744,22.3213025424,0.0,4.83426,17.4870425424
 05/14  11:00:00,101.369698426,0.0,0.0,0.0,43.513341876,52.539744,13.5024271785,0.0,4.83426,8.6681671785
 05/14  12:00:00,100.54342457,0.0,0.0,0.0,43.513341876,52.539744,13.5023074352,0.0,4.83426,8.66804743517
 05/14  13:00:00,100.580247174,0.0,0.0,0.0,43.513341876,52.539744,13.5011503731,0.0,4.83426,8.66689037305
 05/14  14:00:00,104.005843979,3.47609563652,0.0,0.0,43.513341876,52.539744,13.4938938488,0.0,4.83426,8.65963384883
 05/14  15:00:00,158.50039354,7.563244225,49.8847647467,0.0,43.513341876,52.539744,13.4932290001,0.0,4.83426,8.65896900008
 05/14  16:00:00,165.48182864,7.74350105796,56.7927310438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,169.296374297,4.81422651169,63.4728972077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,150.332505656,2.61190828366,46.9136404422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,151.846199941,3.15701218519,47.4101384504,0.0,43.513341876,52.539744,13.4488528535,0.0,4.83426,8.61459285346
