Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  20:00:00,111.860374225,1.93274760339,9.21232500015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,115.235405174,0.0,0.0,0.0,43.513341876,52.539744,40.2904943424,0.0,4.83426,35.4562343424
 05/14  22:00:00,117.811525015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.681521314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.753372515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.736992179,0.0,0.0,0.0,43.513341876,52.539744,13.4574565804,0.0,4.83426,8.62319658036
 05/15  02:00:00,117.726037489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.719967715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.156664472,0.0,0.0,0.0,43.513341876,52.539744,13.457636631,0.0,4.83426,8.62337663098
 05/15  05:00:00,118.133981017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,180.528471862,73.5587073337,0.0020267973423,0.0,43.513341876,53.238744,826.442698145,821.588438145,4.83426,0.02
 05/15  07:00:00,352.139862437,73.5587073337,0.0,0.0,220.879908,53.238744,678.904504983,638.760573495,4.83426,35.3096714884
 05/15  08:00:00,444.926783641,73.8780032482,0.00184010028147,0.0,220.879908,145.652643033,480.913495945,409.03703501,36.25695,35.619510935
 05/15  09:00:00,445.332252287,74.2221673576,0.00235570702763,0.0,220.879908,145.652643033,409.807865447,319.404019832,36.25695,54.1468956155
 05/15  10:00:00,464.404218879,74.7363309896,12.368266675,0.0,220.879908,151.653867033,306.707910113,204.133250963,48.3426,54.2320591494
 05/15  11:00:00,501.160850741,75.7694166452,46.688469338,0.0,220.879908,151.653867033,214.492169132,111.64563457,48.3426,54.5039345615
 05/15  12:00:00,537.103670954,77.4424527126,81.4957584116,0.0,220.879908,151.653867033,173.619711017,61.4467554537,48.3426,63.8303555636
 05/15  13:00:00,568.023160324,79.5907286317,116.048889311,0.0,220.879908,145.652643033,124.476131171,36.336617995,24.1713,63.9682131763
 05/15  14:00:00,604.103623328,81.8235531589,149.773428852,0.0,220.879908,145.652643033,95.099834259,16.7444083113,24.1713,54.1841259477
 05/15  15:00:00,647.760510701,84.4774326002,198.416913015,0.0,220.879908,137.835547516,66.6906241919,7.55068419177,4.83426,54.3056800001
 05/15  16:00:00,641.752365232,79.7998300168,202.135563429,0.0,220.879908,133.019064,56.163134323,6.50642619275,4.83426,44.8224481303
 05/15  17:00:00,535.603580626,77.2842583868,178.33392432,0.0,220.879908,53.238744,58.6457266741,8.98700442684,4.83426,44.8244622473
 05/15  18:00:00,524.408544054,77.2574915742,167.163968747,0.0,220.879908,53.238744,73.8469755281,14.9837791823,4.83426,54.0289363458
 05/15  19:00:00,479.475968135,76.7528665572,122.64381249,0.0,220.879908,53.238744,49.568962283,36.0230622294,4.83426,8.71164005364
 05/15  20:00:00,394.746198318,75.8365560124,39.654619031,0.0,220.879908,53.238744,105.385461623,83.1749978133,4.83426,17.3762038101
 05/15  21:00:00,115.013707602,0.0,0.0,0.0,43.513341876,52.539744,13.5316068345,0.0,4.83426,8.69734683451
 05/15  22:00:00,117.75018968,0.0,0.0,0.0,43.513341876,52.539744,13.4877425198,0.0,4.83426,8.65348251976
 05/15  23:00:00,118.742838083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.801058119,0.0,0.0,0.0,43.513341876,52.539744,13.4575244586,0.0,4.83426,8.62326445857
 05/16  01:00:00,117.800301991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.788474779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.7833268,0.0,0.0,0.0,43.513341876,52.539744,13.4572864114,0.0,4.83426,8.62302641139
 05/16  04:00:00,119.900931489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,119.550717724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,181.145595853,73.5587073337,0.00246923038021,0.0,43.513341876,53.238744,721.912739665,708.455280984,4.83426,8.62319868131
 05/16  07:00:00,352.110047685,73.5587073337,0.0,0.0,220.879908,53.238744,447.157546966,415.836098185,4.83426,26.4871887814
 05/16  08:00:00,482.603959912,74.3833684959,36.7201965538,0.0,220.879908,145.652643033,245.573617681,173.698586565,36.25695,35.6180811159
 05/16  09:00:00,539.287249798,75.5924523232,91.4733407659,0.0,220.879908,145.652643033,170.555568544,80.1374824055,36.25695,54.1611361382
 05/16  10:00:00,593.323343001,76.8104679788,137.902218234,0.0,220.879908,151.653867033,120.272464888,17.6886529503,48.3426,54.2412119375
 05/16  11:00:00,652.387667494,78.5627321981,193.946559662,0.0,220.879908,151.653867033,113.34228287,1.40465884833,48.3426,63.5950240216
 05/16  12:00:00,709.705692386,81.4007242849,249.108230612,0.0,220.879908,151.653867033,103.040478447,0.0,48.3426,54.6978784468
 05/16  13:00:00,766.015678232,85.0698739295,307.572139725,0.0,220.879908,145.652643033,88.1368026765,0.00631341495631,24.1713,63.9591892616
 05/16  14:00:00,853.893524113,88.1199349471,390.906517492,0.0,220.879908,145.652643033,78.3669857973,0.0,24.1713,54.1956857973
 05/16  15:00:00,816.259260468,90.1730765527,359.123822525,0.0,220.879908,137.835547516,59.1418646215,0.0,4.83426,54.3076046215
 05/16  16:00:00,712.705362501,83.3432781102,268.185006909,0.0,220.879908,133.019064,52.0481442987,2.40104149492,4.83426,44.8128428038
 05/16  17:00:00,513.91004535,79.2684640452,154.104111963,0.0,220.879908,53.238744,71.9639640237,22.3157722612,4.83426,44.8139317625
 05/16  18:00:00,434.905304694,78.5202535702,76.6540818928,0.0,220.879908,53.238744,114.659185662,55.7877959432,4.83426,54.0371297187
 05/16  19:00:00,372.373504957,77.5310262761,16.09172536,0.0,220.879908,53.238744,110.509220259,88.2739514847,4.83426,17.4010087741
 05/16  20:00:00,354.743443151,76.2874368047,0.0,0.0,220.879908,53.238744,180.786788281,167.25422885,4.83426,8.69829943113
 05/16  21:00:00,114.713025381,0.0,0.0,0.0,43.513341876,52.539744,13.5320304581,0.0,4.83426,8.69777045806
 05/16  22:00:00,117.755950755,0.0,0.0,0.0,43.513341876,52.539744,13.488072189,0.0,4.83426,8.65381218901
 05/16  23:00:00,118.736946741,0.0,0.0,0.0,43.513341876,52.539744,13.475119191,0.0,4.83426,8.64085919102
 05/16  24:00:00,117.770549085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.760321621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.745565072,0.0,0.0,0.0,43.513341876,52.539744,13.4574673365,0.0,4.83426,8.62320733654
 05/17  03:00:00,117.725134439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.161851827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.149529674,0.0,0.0,0.0,43.513341876,52.539744,13.4572248913,0.0,4.83426,8.62296489125
 05/17  06:00:00,180.540050532,73.5587073337,0.00288007400558,0.0,43.513341876,53.238744,817.66664231,812.81238231,4.83426,0.02
 05/17  07:00:00,352.24296183,73.5587073337,0.0,0.0,220.879908,53.238744,765.43012694,734.109800104,4.83426,26.4860668358
 05/17  08:00:00,444.983358295,73.7998287198,0.00196336491357,0.0,220.879908,145.652643033,713.374573406,632.606155655,36.25695,44.5114677512
 05/17  09:00:00,445.648551824,74.414116293,0.00269531424431,0.0,220.879908,145.652643033,656.514622114,575.146815541,36.25695,45.110856573
 05/17  10:00:00,452.386134336,75.1913002381,0.00213884916463,0.0,220.879908,151.653867033,519.720688072,417.130653711,48.3426,54.2474343618
 05/17  11:00:00,466.82792825,76.4845132309,12.0145597517,0.0,220.879908,151.653867033,300.156959704,188.247781561,48.3426,63.5665781437
 05/17  12:00:00,567.745658041,79.0680633588,109.676793509,0.0,220.879908,151.653867033,158.755030546,46.5993804822,48.3426,63.8130500639
 05/17  13:00:00,671.744063411,81.9695646358,215.771528523,0.0,220.879908,145.652643033,89.2382405789,1.11560993364,24.1713,63.9513306452
 05/17  14:00:00,717.658439185,83.1317559408,260.327895096,0.0,220.879908,145.652643033,77.4303202835,0.0,24.1713,53.2590202835
 05/17  15:00:00,674.791838194,86.7016996224,222.397150966,0.0,220.879908,137.835547516,68.6740255035,8.66771477511,4.83426,55.1720507284
 05/17  16:00:00,545.961622144,80.6897129004,105.754137756,0.0,220.879908,133.019064,72.2153421996,22.572289853,4.83426,44.8087923466
 05/17  17:00:00,399.419875688,77.4347789569,42.884660924,0.0,220.879908,53.238744,117.307614044,67.6633605745,4.83426,44.8099934692
 05/17  18:00:00,358.621463881,77.0216806915,3.05337210243,0.0,220.879908,53.238744,161.338320629,111.476436181,4.83426,45.0276244481
 05/17  19:00:00,355.293734163,76.3899311213,0.0,0.0,220.879908,53.238744,203.759376613,181.522822976,4.83426,17.4022936364
 05/17  20:00:00,354.420738386,75.550430911,0.0,0.0,220.879908,53.238744,251.692479807,238.16059419,4.83426,8.6976256175
 05/17  21:00:00,115.009363287,0.0,0.0,0.0,43.513341876,52.539744,13.5322262962,0.0,4.83426,8.69796629617
 05/17  22:00:00,117.75848755,0.0,0.0,0.0,43.513341876,52.539744,13.4882060719,0.0,4.83426,8.65394607194
 05/17  23:00:00,118.731546449,0.0,0.0,0.0,43.513341876,52.539744,13.4747987057,0.0,4.83426,8.64053870566
 05/17  24:00:00,117.788434243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.767060418,0.0,0.0,0.0,43.513341876,52.539744,13.4573578282,0.0,4.83426,8.62309782825
 05/18  02:00:00,117.749317658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.756362045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.19532197,0.0,0.0,0.0,43.513341876,52.539744,13.4574961871,0.0,4.83426,8.62323618707
 05/18  05:00:00,118.145794077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,180.541821233,73.5587073337,0.0025558266669,0.0,43.513341876,53.238744,834.690009688,829.835749688,4.83426,0.02
 05/18  07:00:00,352.200349539,73.5587073337,0.0,0.0,220.879908,53.238744,683.737701162,643.599352682,4.83426,35.3040884791
 05/18  08:00:00,445.185220588,74.0774936984,0.00234102086106,0.0,220.879908,145.652643033,471.839584567,399.972305815,36.25695,35.6103287521
 05/18  09:00:00,446.238895608,75.0661044433,0.00326600270158,0.0,220.879908,145.652643033,357.127978753,266.747971099,36.25695,54.1230576542
 05/18  10:00:00,527.564327908,76.2867725617,72.9263099725,0.0,220.879908,151.653867033,206.123098201,106.822993116,48.3426,50.9575050849
 05/18  11:00:00,656.565446551,78.2762345964,197.660405453,0.0,220.879908,151.653867033,108.811176711,2.71787162155,48.3426,57.7507050899
 05/18  12:00:00,672.147910416,80.3454594583,212.181429706,0.0,220.879908,151.653867033,114.313891477,2.16352226675,48.3426,63.8077692102
 05/18  13:00:00,640.325393127,83.4626480578,183.637508463,0.0,220.879908,145.652643033,96.9988248502,8.88126349598,24.1713,63.9462613542
 05/18  14:00:00,689.225950908,85.0034443109,230.717650659,0.0,220.879908,145.652643033,79.1979822143,0.876458347307,24.1713,54.150223867
 05/18  15:00:00,675.485062341,86.5049008657,223.444659873,0.0,220.879908,137.835547516,67.5274203982,8.42119210941,4.83426,54.2719682888
 05/18  16:00:00,586.969144999,80.9979700347,145.937474973,0.0,220.879908,133.019064,65.9348913568,16.2944976447,4.83426,44.8061337121
 05/18  17:00:00,450.414181694,77.4189606171,93.073689588,0.0,220.879908,53.238744,92.9749896582,43.3339676134,4.83426,44.8067620448
 05/18  18:00:00,403.623729326,76.5388744338,47.7122889969,0.0,220.879908,53.238744,119.211245584,69.3555153502,4.83426,45.021470234
 05/18  19:00:00,367.44188165,76.0480563968,12.2294907207,0.0,220.879908,53.238744,110.347254729,88.1109313556,4.83426,17.402063373
 05/18  20:00:00,353.900903197,75.0403481694,0.0,0.0,220.879908,53.238744,137.528199125,123.996418045,4.83426,8.69752107976
 05/18  21:00:00,115.087383256,0.0,0.0,0.0,43.513341876,52.539744,16.6853687552,0.0,4.83426,11.8511087552
 05/18  22:00:00,117.839925551,0.0,0.0,0.0,43.513341876,52.539744,10.3485079999,0.0,4.83426,5.51424799986
 05/18  23:00:00,118.824757989,0.0,0.0,0.0,43.513341876,52.539744,13.4747675459,0.0,4.83426,8.6405075459
 05/18  24:00:00,117.918002324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.89207929,0.0,0.0,0.0,43.513341876,52.539744,13.4573509821,0.0,4.83426,8.62309098207
 05/19  02:00:00,117.901363537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.926276777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.17302754,0.0,0.0,0.0,43.513341876,52.539744,13.4570810788,0.0,4.83426,8.62282107876
 05/19  05:00:00,119.810076243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,179.905754042,73.5587073337,1.69562185428,0.0,43.513341876,53.238744,424.223160781,419.368900781,4.83426,0.02
 05/19  07:00:00,352.165000021,73.5587073337,0.0,0.0,220.879908,53.238744,425.312020523,385.175941042,4.83426,35.3018194817
 05/19  08:00:00,469.26015434,74.8835816193,22.7326143149,0.0,220.879908,145.652643033,260.424187767,188.55887363,36.25695,35.6083641371
 05/19  09:00:00,510.31206891,75.9267820827,61.9774728656,0.0,220.879908,145.652643033,214.441573248,124.06865933,36.25695,54.115963918
 05/19  10:00:00,594.745876048,77.4151737615,138.149325467,0.0,220.879908,151.653867033,123.773368061,30.2516618013,48.3426,45.1791062596
 05/19  11:00:00,784.129701082,79.940086522,322.983637902,0.0,220.879908,151.653867033,111.918234114,0.00998256680078,48.3426,63.5656515475
 05/19  12:00:00,891.487822363,82.4099851421,427.664241457,0.0,220.879908,151.653867033,112.138856942,0.0,48.3426,63.7962569418
 05/19  13:00:00,873.755922771,83.4229157888,414.747120081,0.0,220.879908,145.652643033,88.1131390797,0.0101195546192,24.1713,63.9317195251
 05/19  14:00:00,862.524812537,82.936993652,404.112051557,0.0,220.879908,145.652643033,71.9515527482,0.0141038724328,24.1713,47.7661488757
 05/19  15:00:00,859.556196291,85.0269662417,406.882883081,0.0,220.879908,137.835547516,63.3080603169,0.00597235726779,4.83426,58.4678279596
 05/19  16:00:00,881.544395876,80.2803379753,438.535227727,0.0,220.879908,133.019064,48.8269012968,0.00950021432801,4.83426,43.9831410825
 05/19  17:00:00,797.347974721,76.9897692594,437.317658432,0.0,220.879908,53.238744,49.2483239479,0.0,4.83426,44.4140639479
 05/19  18:00:00,795.494615498,76.4044304637,436.205730394,0.0,220.879908,53.238744,53.2416426985,0.0,4.83426,48.4073826985
 05/19  19:00:00,759.19564953,75.8715154912,400.876774009,0.0,220.879908,53.238744,22.2337104739,0.0,4.83426,17.3994504739
 05/19  20:00:00,677.280120243,75.2833848324,320.030344722,0.0,220.879908,53.238744,18.2024456793,4.67036194208,4.83426,8.69782373726
 05/19  21:00:00,112.002127309,0.0,0.0,0.0,43.513341876,52.539744,13.5315086256,0.0,4.83426,8.69724862559
 05/19  22:00:00,117.971946258,0.0,0.0,0.0,43.513341876,52.539744,13.4878003649,0.0,4.83426,8.65354036493
 05/19  23:00:00,118.85339123,0.0,0.0,0.0,43.513341876,52.539744,13.4748897686,0.0,4.83426,8.64062976864
 05/19  24:00:00,117.880182031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.803836549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.765515243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.74474671,0.0,0.0,0.0,43.513341876,52.539744,13.4487162973,0.0,4.83426,8.61445629731
 05/20  04:00:00,118.152713939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.103721703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.180925914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.086457004,0.0,0.0,0.0,43.513341876,52.539744,13.4485058463,0.0,4.83426,8.61424584625
 05/20  08:00:00,100.129169909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.198332542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.186211956,0.0,0.0,0.0,43.513341876,52.539744,22.3172365647,0.0,4.83426,17.4829765647
 05/20  11:00:00,101.034652156,0.0,0.0,0.0,43.513341876,52.539744,13.5015713349,0.0,4.83426,8.66731133489
 05/20  12:00:00,100.101476284,0.0,0.0,0.0,43.513341876,52.539744,13.5013638365,0.0,4.83426,8.66710383649
 05/20  13:00:00,100.176046574,0.0,0.0,0.0,43.513341876,52.539744,13.4932309125,0.0,4.83426,8.6589709125
 05/20  14:00:00,100.22140293,0.0,0.0,0.0,43.513341876,52.539744,13.4931566969,0.0,4.83426,8.65889669693
 05/20  15:00:00,100.217372529,0.0,0.0,0.0,43.513341876,52.539744,13.4930824668,0.0,4.83426,8.65882246676
 05/20  16:00:00,100.026490925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,100.021276118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.015244208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.428077474,0.0,0.0,0.0,43.513341876,52.539744,13.4486817744,0.0,4.83426,8.6144217744
 05/20  20:00:00,100.377609107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,112.085849955,0.0,0.0,0.0,43.513341876,52.539744,40.2755977101,0.0,4.83426,35.4413377101
 05/20  22:00:00,117.668083691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.605990367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.643617512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.640994761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.638739024,0.0,0.0,0.0,43.513341876,52.539744,13.4486058377,0.0,4.83426,8.61434583775
 05/21  03:00:00,117.641943254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.053245949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.011543861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,103.117065077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.060783937,0.0,0.0,0.0,43.513341876,52.539744,13.4486315992,0.0,4.83426,8.61437159916
 05/21  08:00:00,100.13531684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.233120988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.285263549,0.0,0.0,0.0,43.513341876,52.539744,22.3174476006,0.0,4.83426,17.4831876006
 05/21  11:00:00,101.164348947,0.0,0.0,0.0,43.513341876,52.539744,13.5020041285,0.0,4.83426,8.6677441285
 05/21  12:00:00,100.327163902,0.0,0.0,0.0,43.513341876,52.539744,13.5017747006,0.0,4.83426,8.66751470056
 05/21  13:00:00,100.436588603,0.0,0.0,0.0,43.513341876,52.539744,13.5015484998,0.0,4.83426,8.66728849985
 05/21  14:00:00,100.489240364,0.0,0.0,0.0,43.513341876,52.539744,13.4925774307,0.0,4.83426,8.65831743067
 05/21  15:00:00,100.441751482,0.0,0.0,0.0,43.513341876,52.539744,13.4911548499,0.0,4.83426,8.65689484985
 05/21  16:00:00,100.20303624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.167139968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.146012859,0.0,0.0,0.0,43.513341876,52.539744,13.44864117,0.0,4.83426,8.61438117
 05/21  19:00:00,100.587483321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,100.490409549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,112.138515757,0.0,0.0,0.0,43.513341876,52.539744,40.2735886231,0.0,4.83426,35.4393286231
 05/21  22:00:00,117.767955832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.674409892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.765142151,0.0,0.0,0.0,43.513341876,52.539744,13.4484927903,0.0,4.83426,8.61423279033
 05/22  01:00:00,117.752229639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.734069093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.712198586,0.0,0.0,0.0,43.513341876,52.539744,13.4570899007,0.0,4.83426,8.62282990073
 05/22  04:00:00,118.116610752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.065703603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,177.74949916,73.5587073337,0.00143518195797,0.0,43.513341876,53.238744,1127.61481847,1114.15764537,4.83426,8.62291310638
 05/22  07:00:00,352.287917779,73.5587073337,0.0,0.0,220.879908,53.238744,929.178652762,897.869326676,4.83426,26.4750660856
 05/22  08:00:00,444.687323933,73.6043654304,0.00159159447248,0.0,220.879908,145.652643033,668.058102565,596.200817051,36.25695,35.6003355135
 05/22  09:00:00,444.922863809,73.8327607051,0.00253820073794,0.0,220.879908,145.652643033,490.508426971,400.144669546,36.25695,54.1068074253
 05/22  10:00:00,456.79043403,74.1940843807,5.42926249232,0.0,220.879908,151.653867033,340.952591663,238.423102019,48.3426,54.1868896443
 05/22  11:00:00,496.322661882,75.1030259978,42.6421785861,0.0,220.879908,151.653867033,226.561433231,123.77098039,48.3426,54.4478528413
 05/22  12:00:00,533.771228958,76.2971945176,79.3699248945,0.0,220.879908,151.653867033,179.919785917,67.8096100866,48.3426,63.7675758306
 05/22  13:00:00,518.423856772,77.2377541954,69.2447295435,0.0,220.879908,145.652643033,187.014565966,98.9353098804,24.1713,63.9079560857
 05/22  14:00:00,463.391063972,78.0539203145,14.0451180777,0.0,220.879908,145.652643033,252.665546721,177.582772928,24.1713,50.9114737921
 05/22  15:00:00,441.760172123,78.5061892904,0.0,0.0,220.879908,137.835547516,206.935087984,150.464018979,4.83426,51.6368090047
 05/22  16:00:00,433.621619229,75.4394991169,0.0,0.0,220.879908,133.019064,86.9219241885,40.4762197525,4.83426,41.6114444361
 05/22  17:00:00,352.577110083,74.1939893903,0.0,0.0,220.879908,53.238744,189.05149024,139.430519337,4.83426,44.7867109026
 05/22  18:00:00,352.482593833,74.0921817203,0.0,0.0,220.879908,53.238744,208.479637339,149.647877373,4.83426,53.9974999654
 05/22  19:00:00,352.701755848,73.8946519374,0.0,0.0,220.879908,53.238744,181.066451941,167.522436173,4.83426,8.70975576822
 05/22  20:00:00,352.517167555,73.7503120138,0.0,0.0,220.879908,53.238744,285.511904832,263.304719803,4.83426,17.372925029
 05/22  21:00:00,111.922078014,0.0,0.0,0.0,43.513341876,52.539744,13.5314222753,0.0,4.83426,8.69716227531
 05/22  22:00:00,117.671927605,0.0,0.0,0.0,43.513341876,52.539744,13.4872366066,0.0,4.83426,8.65297660655
 05/22  23:00:00,118.686391285,0.0,0.0,0.0,43.513341876,52.539744,13.4741553345,0.0,4.83426,8.63989533454
 05/22  24:00:00,117.722094984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.721465813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.700961377,0.0,0.0,0.0,43.513341876,52.539744,13.457149566,0.0,4.83426,8.622889566
 05/23  03:00:00,117.687806171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.801040464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.460699122,0.0,0.0,0.0,43.513341876,52.539744,13.4572168882,0.0,4.83426,8.62295688822
 05/23  06:00:00,178.360008366,73.5587073337,0.00165788400972,0.0,43.513341876,53.238744,1049.77642976,1044.92216976,4.83426,0.02
 05/23  07:00:00,352.156486527,73.5587073337,0.0,0.0,220.879908,53.238744,759.564835059,728.257581772,4.83426,26.4729932866
 05/23  08:00:00,444.710031256,73.6981549594,0.00167630209029,0.0,220.879908,145.652643033,488.392814946,416.537972311,36.25695,35.5978926354
 05/23  09:00:00,445.122133915,74.0524458202,0.00211394417691,0.0,220.879908,145.652643033,377.784137301,287.412543366,36.25695,54.1146439352
 05/23  10:00:00,480.744831387,74.6443989181,28.6553058956,0.0,220.879908,151.653867033,274.600971581,172.068874056,48.3426,54.1894975257
 05/23  11:00:00,533.160870907,75.7232118227,78.4323783721,0.0,220.879908,151.653867033,170.303214494,67.5051634946,48.3426,54.4554509993
 05/23  12:00:00,583.497638339,77.3186398198,127.667846874,0.0,220.879908,151.653867033,127.965546805,15.8690894881,48.3426,63.7538573169
 05/23  13:00:00,639.020823832,79.7118802253,186.482856375,0.0,220.879908,145.652643033,89.5369567831,1.47323463392,24.1713,63.8924221492
 05/23  14:00:00,699.522504536,82.2383541468,244.273479482,0.0,220.879908,145.652643033,78.2976103471,0.0,24.1713,54.1263103471
 05/23  15:00:00,715.860127033,84.4964360502,266.206095538,0.0,220.879908,137.835547516,60.2910183423,1.21430772371,4.83426,54.2424506185
 05/23  16:00:00,698.495537896,80.1849764069,258.255417859,0.0,220.879908,133.019064,50.4918408494,0.873576394214,4.83426,44.7840044552
 05/23  17:00:00,599.41924372,77.7910769944,241.34239161,0.0,220.879908,53.238744,49.616892209,0.0,4.83426,44.782632209
 05/23  18:00:00,554.70186739,77.6973543108,196.921647421,0.0,220.879908,53.238744,55.3811223335,5.55201619352,4.83426,44.99484614
 05/23  19:00:00,512.453888415,77.2071227412,155.44186333,0.0,220.879908,53.238744,41.8239003442,19.5914652791,4.83426,17.3981750651
 05/23  20:00:00,456.166246971,76.2761348779,100.517982003,0.0,220.879908,53.238744,65.7394373988,52.2095632434,4.83426,8.69561415544
 05/23  21:00:00,111.734734689,0.0,0.0,0.0,43.513341876,52.539744,13.5308567509,0.0,4.83426,8.69659675091
 05/23  22:00:00,117.693287817,0.0,0.0,0.0,43.513341876,52.539744,13.4874819735,0.0,4.83426,8.65322197353
 05/23  23:00:00,118.692094295,0.0,0.0,0.0,43.513341876,52.539744,13.4739517024,0.0,4.83426,8.63969170239
 05/23  24:00:00,117.699047025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.754662796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.812135375,0.0,0.0,0.0,43.513341876,52.539744,13.4571511862,0.0,4.83426,8.6228911862
 05/24  03:00:00,117.836557325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.257892329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.227314321,0.0,0.0,0.0,43.513341876,52.539744,13.4572035855,0.0,4.83426,8.6229435855
 05/24  06:00:00,177.37625695,73.5587073337,0.00185833258798,0.0,43.513341876,53.238744,555.796855963,550.942595963,4.83426,0.02
 05/24  07:00:00,352.085600872,73.5587073337,0.0,0.0,220.879908,53.238744,598.132353307,566.825179498,4.83426,26.4729138099
 05/24  08:00:00,445.198595177,74.1523313784,0.00176195016509,0.0,220.879908,145.652643033,480.510216431,399.765517712,36.25695,44.487748719
 05/24  09:00:00,470.713669033,75.180170311,24.1695389351,0.0,220.879908,145.652643033,279.990907676,198.639274702,36.25695,45.0946829739
 05/24  10:00:00,588.811839832,76.4078239769,133.866006242,0.0,220.879908,151.653867033,135.154776327,32.6228440533,48.3426,54.189332274
 05/24  11:00:00,735.282363536,78.1923539375,276.659599368,0.0,220.879908,151.653867033,102.803348917,0.00935009190918,48.3426,54.4513988248
 05/24  12:00:00,819.778317216,80.8022272925,359.202810046,0.0,220.879908,151.653867033,112.083943731,0.0,48.3426,63.7413437307
 05/24  13:00:00,871.496127071,84.4567062904,413.049596613,0.0,220.879908,145.652643033,88.0651502454,0.00627407766403,24.1713,63.8875761678
 05/24  14:00:00,888.749437553,87.9019359474,426.560648566,0.0,220.879908,145.652643033,78.2950037277,0.0,24.1713,54.1237037277
 05/24  15:00:00,895.691810709,90.7168908506,438.397802103,0.0,220.879908,137.835547516,59.0739369922,0.00453175534897,4.83426,54.2351452368
 05/24  16:00:00,912.410925769,84.5461163532,466.435849652,0.0,220.879908,133.019064,49.6250451494,0.0102440132455,4.83426,44.7805411362
 05/24  17:00:00,817.754833208,80.7287439231,455.527560197,0.0,220.879908,53.238744,49.6080554836,0.0,4.83426,44.7737954836
 05/24  18:00:00,813.853512514,80.5021404733,451.975069244,0.0,220.879908,53.238744,49.8252835704,0.0,4.83426,44.9910235704
 05/24  19:00:00,755.944346178,79.5820681779,394.776098881,0.0,220.879908,53.238744,22.2323182505,0.0,4.83426,17.3980582505
 05/24  20:00:00,605.113411339,77.7686195917,246.557823493,0.0,220.879908,53.238744,15.8605732626,2.33074345311,4.83426,8.69556980947
 05/24  21:00:00,112.144079709,0.0,0.0,0.0,43.513341876,52.539744,13.5308009805,0.0,4.83426,8.69654098054
 05/24  22:00:00,117.830379233,0.0,0.0,0.0,43.513341876,52.539744,13.4866194963,0.0,4.83426,8.65235949625
 05/24  23:00:00,118.811362906,0.0,0.0,0.0,43.513341876,52.539744,13.4739928124,0.0,4.83426,8.6397328124
 05/24  24:00:00,117.872196754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.888210591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.868230609,0.0,0.0,0.0,43.513341876,52.539744,13.4568273812,0.0,4.83426,8.62256738123
 05/25  03:00:00,117.813687699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.206479993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.151695775,0.0,0.0,0.0,43.513341876,52.539744,13.4568653196,0.0,4.83426,8.62260531964
 05/25  06:00:00,177.578267364,73.5587073337,0.00276215124746,0.0,43.513341876,53.238744,900.99215352,896.13789352,4.83426,0.02
 05/25  07:00:00,352.119558854,73.5587073337,0.000939674845952,0.0,220.879908,53.238744,583.615076633,552.309463864,4.83426,26.4713527689
 05/25  08:00:00,525.161841539,74.9343425551,78.4214733874,0.0,220.879908,145.652643033,205.130881097,124.384617333,36.25695,44.4893137647
 05/25  09:00:00,627.879615552,76.4124813887,178.607697184,0.0,220.879908,145.652643033,84.1084225088,2.75988949145,36.25695,45.0915830174
 05/25  10:00:00,718.176586337,77.7849367134,260.999280533,0.0,220.879908,151.653867033,102.523806722,0.0,48.3426,54.1812067215
 05/25  11:00:00,821.078721571,79.8577881228,360.481967267,0.0,220.879908,151.653867033,102.786217607,0.0,48.3426,54.4436176073
 05/25  12:00:00,887.364507047,82.9871477403,424.308385698,0.0,220.879908,151.653867033,112.077815954,0.0,48.3426,63.7352159545
 05/25  13:00:00,884.823002179,86.7988119015,423.819381604,0.0,220.879908,145.652643033,88.0569976697,0.0135293434047,24.1713,63.8721683263
 05/25  14:00:00,889.653468299,89.9733973982,425.333902096,0.0,220.879908,145.652643033,78.2849634596,0.0,24.1713,54.1136634596
 05/25  15:00:00,895.176591206,92.5417010253,436.037195463,0.0,220.879908,137.835547516,59.0633273136,0.00468495501755,4.83426,54.2243823586
 05/25  16:00:00,906.349534346,85.6383805671,459.390610359,0.0,220.879908,133.019064,49.6169159872,0.0111838440359,4.83426,44.7714721432
 05/25  17:00:00,816.555535814,81.5154220552,453.545207852,0.0,220.879908,53.238744,49.6051373758,0.0,4.83426,44.7708773758
 05/25  18:00:00,804.184582874,80.8307677843,442.014683522,0.0,220.879908,53.238744,49.8213324759,0.0,4.83426,44.9870724759
 05/25  19:00:00,678.645294429,79.4136440653,318.041529886,0.0,220.879908,53.238744,20.1857389108,0.0,4.83426,15.3514789108
 05/25  20:00:00,519.406917901,77.8199716257,161.366385866,0.0,220.879908,53.238744,36.9258455243,21.3536790627,4.83426,10.7379064616
 05/25  21:00:00,112.140086124,0.0,0.0,0.0,43.513341876,52.539744,13.529549059,0.0,4.83426,8.69528905897
 05/25  22:00:00,117.829493556,0.0,0.0,0.0,43.513341876,52.539744,13.4872268178,0.0,4.83426,8.65296681776
 05/25  23:00:00,118.804571323,0.0,0.0,0.0,43.513341876,52.539744,13.4741881407,0.0,4.83426,8.63992814068
 05/25  24:00:00,117.885236881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.913972606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.909454412,0.0,0.0,0.0,43.513341876,52.539744,13.4568662095,0.0,4.83426,8.62260620952
 05/26  03:00:00,117.849509572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.924966565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.577325979,0.0,0.0,0.0,43.513341876,52.539744,13.4568900756,0.0,4.83426,8.6226300756
 05/26  06:00:00,178.207390054,73.5587073337,0.00294011188579,0.0,43.513341876,53.238744,789.873541981,785.019281981,4.83426,0.02
 05/26  07:00:00,352.137069541,73.5587073337,0.0,0.0,220.879908,53.238744,620.024890703,588.722442925,4.83426,26.4681877775
 05/26  08:00:00,458.876397438,74.9288249376,12.7800626769,0.0,220.879908,145.652643033,322.765172123,250.91973893,36.25695,35.5884831935
 05/26  09:00:00,559.549505798,76.4312502615,110.871790296,0.0,220.879908,145.652643033,158.095885856,67.7453190344,36.25695,54.0936168219
 05/26  10:00:00,676.598886887,77.8939936796,219.562494442,0.0,220.879908,151.653867033,103.179236706,0.670292557189,48.3426,54.1663441485
 05/26  11:00:00,839.493088506,80.1669811915,378.440592828,0.0,220.879908,151.653867033,102.770216849,0.0,48.3426,54.4276168486
 05/26  12:00:00,896.706880464,83.5095641101,432.947571463,0.0,220.879908,151.653867033,112.072985116,0.0,48.3426,63.730385116
 05/26  13:00:00,882.563303331,87.3309293171,421.081927652,0.0,220.879908,145.652643033,88.0577935951,0.0142992107397,24.1713,63.8721943843
 05/26  14:00:00,881.722513423,90.7085952434,416.272531583,0.0,220.879908,145.652643033,69.255763922,0.0,24.1713,45.084463922
 05/26  15:00:00,900.561048513,93.7291128811,440.237226804,0.0,220.879908,137.835547516,59.0841941632,0.00433720541406,4.83426,54.2455969577
 05/26  16:00:00,920.895453687,86.9575387569,472.338265408,0.0,220.879908,133.019064,49.6099091596,0.00907253205958,4.83426,44.7665766276
 05/26  17:00:00,823.421231436,82.8187326121,458.894445149,0.0,220.879908,53.238744,49.6020528373,0.0,4.83426,44.7677928373
 05/26  18:00:00,817.656709743,82.6531764615,453.500754441,0.0,220.879908,53.238744,58.7974596704,0.0,4.83426,53.9631996704
 05/26  19:00:00,749.874418476,81.7021631475,387.215916183,0.0,220.879908,53.238744,13.543057769,0.0,4.83426,8.70879776899
 05/26  20:00:00,642.621769046,80.2027163009,281.93827225,0.0,220.879908,53.238744,22.2049568027,0.0,4.83426,17.3706968027
 05/26  21:00:00,111.844559008,0.0,0.0,0.0,43.513341876,52.539744,13.5302106289,0.0,4.83426,8.69595062886
 05/26  22:00:00,117.792887516,0.0,0.0,0.0,43.513341876,52.539744,13.4865567338,0.0,4.83426,8.65229673379
 05/26  23:00:00,118.785880598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.8418924,0.0,0.0,0.0,43.513341876,52.539744,13.4568094272,0.0,4.83426,8.62254942719
 05/27  01:00:00,117.845660927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.835706562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.821132895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.241092598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.198899502,0.0,0.0,0.0,43.513341876,52.539744,13.4484560353,0.0,4.83426,8.61419603535
 05/27  06:00:00,103.306102876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.316677343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.455144688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.594016054,0.0,0.0,0.0,43.513341876,52.539744,13.4570273593,0.0,4.83426,8.62276735926
 05/27  10:00:00,100.669791444,0.0,0.0,0.0,43.513341876,52.539744,22.3123454511,0.0,4.83426,17.4780854511
 05/27  11:00:00,101.488948748,0.0,0.0,0.0,43.513341876,52.539744,13.5012366187,0.0,4.83426,8.66697661871
 05/27  12:00:00,100.671957778,0.0,0.0,0.0,43.513341876,52.539744,13.5009119247,0.0,4.83426,8.66665192467
 05/27  13:00:00,236.117069261,6.92560143186,127.533204649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,334.740222555,10.2582441143,221.931188883,0.0,43.513341876,52.539744,13.4922557844,0.0,4.83426,8.65799578439
 05/27  15:00:00,343.760355218,9.71666598106,231.321667459,0.0,43.513341876,52.539744,13.4908891959,0.0,4.83426,8.65662919591
 05/27  16:00:00,387.266013184,12.1672246039,272.223172066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,355.453496646,9.87530255106,242.96126866,0.0,43.513341876,52.539744,13.4484642755,0.0,4.83426,8.61420427554
 05/27  18:00:00,406.341215812,9.74785988624,293.563137523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,322.418874164,3.7839014226,215.677893659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,258.806825498,4.00538272684,152.440569929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,148.847414033,1.78732495794,34.2704949085,0.0,43.513341876,52.539744,40.260204442,0.0,4.83426,35.425944442
 05/27  22:00:00,117.921434925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.819573313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.994416175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.031537555,0.0,0.0,0.0,43.513341876,52.539744,13.4483733075,0.0,4.83426,8.61411330753
 05/28  02:00:00,118.041069253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.027214745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.44234167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.40785248,0.0,0.0,0.0,43.513341876,52.539744,13.4483044274,0.0,4.83426,8.61404442738
 05/28  06:00:00,103.475269991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.328246808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.351056387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.369465297,0.0,0.0,0.0,43.513341876,52.539744,13.456809339,0.0,4.83426,8.62254933903
 05/28  10:00:00,100.332659218,0.0,0.0,0.0,43.513341876,52.539744,22.3119992262,0.0,4.83426,17.4777392262
 05/28  11:00:00,101.142467419,0.0,0.0,0.0,43.513341876,52.539744,13.5001337432,0.0,4.83426,8.66587374316
 05/28  12:00:00,100.224763875,0.0,0.0,0.0,43.513341876,52.539744,13.5009069706,0.0,4.83426,8.66664697056
 05/28  13:00:00,100.266249375,0.0,0.0,0.0,43.513341876,52.539744,13.500570558,0.0,4.83426,8.66631055796
 05/28  14:00:00,100.236011134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.182632834,0.0,0.0,0.0,43.513341876,52.539744,13.4918957549,0.0,4.83426,8.65763575487
 05/28  16:00:00,99.9979731847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.003909098,0.0,0.0,0.0,43.513341876,52.539744,13.4484423744,0.0,4.83426,8.61418237443
 05/28  18:00:00,99.9967485701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.425453748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,100.398674874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,109.155277261,0.0,0.0,0.0,43.513341876,52.539744,40.2512282262,0.0,4.83426,35.4169682262
 05/28  22:00:00,117.777418266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.652964382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.74316062,0.0,0.0,0.0,43.513341876,52.539744,13.4466018986,0.0,4.83426,8.61234189857
 05/29  01:00:00,117.738635852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.734059991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.722637121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.141457859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.087344017,0.0,0.0,0.0,43.513341876,52.539744,13.4483863397,0.0,4.83426,8.61412633967
 05/29  06:00:00,103.172239887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.126288346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.210644286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.315606454,0.0,0.0,0.0,43.513341876,52.539744,13.456822178,0.0,4.83426,8.62256217805
 05/29  10:00:00,100.344890779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.237092191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.430483488,0.0,0.0,0.0,43.513341876,52.539744,13.4568057136,0.0,4.83426,8.62254571357
 05/29  13:00:00,100.561891677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.625500197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,100.63482879,0.0,0.0,0.0,43.513341876,52.539744,13.4482763797,0.0,4.83426,8.61401637966
 05/29  16:00:00,191.072898292,1.78199676329,87.995186829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,204.210082481,1.9927342457,100.824254896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,249.916240767,2.73822482812,145.391502474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,149.916819487,0.974890583871,47.554313652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,100.832320296,0.0,0.0,0.0,43.513341876,52.539744,13.4480965572,0.0,4.83426,8.61383655722
 05/29  21:00:00,109.450803086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,118.003196157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.812716459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.970361725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.969972804,0.0,0.0,0.0,43.513341876,52.539744,13.456750339,0.0,4.83426,8.62249033902
 05/30  02:00:00,117.932418903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.914936146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.207400749,0.0,0.0,0.0,43.513341876,52.539744,13.4567142337,0.0,4.83426,8.62245423373
 05/30  05:00:00,119.830407177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,186.618165572,73.5658032345,11.2668643041,0.0,43.513341876,53.238744,364.571029428,359.716769428,4.83426,0.02
 05/30  07:00:00,352.187378533,73.5587073337,0.0,0.0,220.879908,53.238744,396.316321217,356.205643242,4.83426,35.2764179745
 05/30  08:00:00,445.17058646,74.0495986297,0.00253797467738,0.0,220.879908,145.652643033,368.427781229,296.596561439,36.25695,35.5742697904
 05/30  09:00:00,445.628837014,74.4478768436,0.0,0.0,220.879908,145.652643033,416.703136864,335.399391682,36.25695,45.0467951822
 05/30  10:00:00,451.750447807,74.5548477458,0.00226285431824,0.0,220.879908,151.653867033,478.18501728,375.687685939,48.3426,54.154731341
 05/30  11:00:00,452.812252081,74.7139277778,0.0,0.0,220.879908,151.653867033,464.568040435,361.816571214,48.3426,54.4088692215
 05/30  12:00:00,452.092898282,74.8951137861,0.0,0.0,220.879908,151.653867033,472.690215834,360.662262931,48.3426,63.6853529029
 05/30  13:00:00,446.327322806,75.0955764664,0.0,0.0,220.879908,145.652643033,451.435960889,363.435461394,24.1713,63.8291994945
 05/30  14:00:00,446.753472981,75.5133339389,0.0,0.0,220.879908,145.652643033,477.808895627,399.561707066,24.1713,54.0758885603
 05/30  15:00:00,438.670233614,75.2806447914,0.0,0.0,220.879908,137.835547516,465.761692408,415.757514005,4.83426,45.1699184032
 05/30  16:00:00,431.977773099,73.6853173415,0.0,0.0,220.879908,133.019064,326.564290983,276.982998337,4.83426,44.7470326465
 05/30  17:00:00,352.053593312,73.560387477,0.0,0.0,220.879908,53.238744,384.376668368,334.79401038,4.83426,44.7483979877
 05/30  18:00:00,352.062040495,73.559886436,0.0,0.0,220.879908,53.238744,417.875871589,359.10612264,4.83426,53.9354889491
 05/30  19:00:00,352.035828902,73.5587073337,0.0,0.0,220.879908,53.238744,423.50084144,409.959519661,4.83426,8.70706177943
 05/30  20:00:00,352.059687364,73.5587073337,0.0,0.0,220.879908,53.238744,508.687418142,495.159135421,4.83426,8.69402272079
 05/30  21:00:00,108.616122451,0.0,0.0,0.0,43.513341876,52.539744,22.203697609,0.0,4.83426,17.369437609
 05/30  22:00:00,117.656428986,0.0,0.0,0.0,43.513341876,52.539744,13.486006118,0.0,4.83426,8.65174611799
 05/30  23:00:00,118.665503054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.71779414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.710723637,0.0,0.0,0.0,43.513341876,52.539744,13.4567398267,0.0,4.83426,8.62247982672
 05/31  02:00:00,117.676465404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.639470934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.029990729,0.0,0.0,0.0,43.513341876,52.539744,13.45668936,0.0,4.83426,8.62242936003
 05/31  05:00:00,117.972463502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,175.431833041,73.5587073337,0.00169190467934,0.0,43.513341876,53.238744,1544.87085354,1540.01659354,4.83426,0.02
 05/31  07:00:00,352.753769744,73.5587073337,0.0,0.0,220.879908,53.238744,1211.51493376,1171.40667428,4.83426,35.2739994716
 05/31  08:00:00,444.993525672,73.5776414738,0.0015476427174,0.0,220.879908,145.652643033,944.238198792,872.407620681,36.25695,35.5736281106
 05/31  09:00:00,445.05887081,73.7316107645,0.00194305723265,0.0,220.879908,145.652643033,812.427248692,731.128131608,36.25695,45.0421670838
 05/31  10:00:00,451.089695145,73.8505274825,0.00146614109598,0.0,220.879908,151.653867033,699.783919767,597.294829719,48.3426,54.1464900478
 05/31  11:00:00,452.254609593,74.1056731516,0.0,0.0,220.879908,151.653867033,579.728149376,476.986346398,48.3426,54.3992029783
 05/31  12:00:00,452.050281876,74.8705717079,0.0,0.0,220.879908,151.653867033,519.822112487,407.797681898,48.3426,63.6818305883
 05/31  13:00:00,447.174316935,75.9406722855,0.0,0.0,220.879908,145.652643033,517.794597412,429.805423817,24.1713,63.8178735954
 05/31  14:00:00,448.292226787,77.0786743992,0.0,0.0,220.879908,145.652643033,487.326367393,418.096178102,24.1713,45.0588892914
 05/31  15:00:00,441.435389072,78.1199148596,0.0,0.0,220.879908,137.835547516,379.77407198,320.72963345,4.83426,54.2101785296
 05/31  16:00:00,433.976210595,75.7735424302,0.0,0.0,220.879908,133.019064,175.169224856,125.590693123,4.83426,44.744271733
 05/31  17:00:00,353.140589589,74.7420760269,0.0,0.0,220.879908,53.238744,175.875128218,126.296246642,4.83426,44.744621576
 05/31  18:00:00,353.158600831,74.7443068366,0.0,0.0,220.879908,53.238744,231.002904111,181.227342632,4.83426,44.9413014793
 05/31  19:00:00,353.358152344,74.5089309683,0.0,0.0,220.879908,53.238744,332.25480641,310.025308778,4.83426,17.3952376317
 05/31  20:00:00,353.032304966,74.1521583596,0.0,0.0,220.879908,53.238744,463.369137415,449.840403993,4.83426,8.69447342231
 05/31  21:00:00,108.883091766,0.0,0.0,0.0,43.513341876,52.539744,22.2037584516,0.0,4.83426,17.3694984516
 05/31  22:00:00,117.64313066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.701261818,0.0,0.0,0.0,43.513341876,52.539744,13.4737179347,0.0,4.83426,8.63945793473
 05/31  24:00:00,117.782257311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.8313105,0.0,0.0,0.0,43.513341876,52.539744,13.4565195511,0.0,4.83426,8.62225955107
 06/01  02:00:00,117.874248747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.915257267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.43155994,0.0,0.0,0.0,43.513341876,52.539744,13.4564553778,0.0,4.83426,8.62219537783
 06/01  05:00:00,118.368197479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,184.216521858,73.5587073337,9.64658259691,0.0,43.513341876,53.238744,409.568457674,404.714197674,4.83426,0.02
 06/01  07:00:00,414.081640141,73.5587073337,60.9684776136,0.0,220.879908,53.238744,304.180183741,272.885052957,4.83426,26.4608707841
