Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  08:00:00,547.033134797,74.2611995339,99.8234439261,0.0,220.879908,145.652643033,153.201477087,72.4901045639,36.25695,44.4544225234
 06/01  09:00:00,605.378516725,75.2514272319,156.386742539,0.0,220.879908,145.652643033,97.7885237773,16.4821524207,36.25695,45.0494213566
 06/01  10:00:00,672.154013693,76.4945410298,215.128554846,0.0,220.879908,151.653867033,102.47498825,0.0,48.3426,54.1323882496
 06/01  11:00:00,753.856396598,78.1044166355,294.678472054,0.0,220.879908,151.653867033,102.7290975,0.0,48.3426,54.3864974997
 06/01  12:00:00,716.267135656,79.5825214956,257.013592964,0.0,220.879908,151.653867033,112.023263249,0.0,48.3426,63.6806632487
 06/01  13:00:00,814.58731913,81.5222958163,359.222049285,0.0,220.879908,145.652643033,87.9966550451,0.00542926526168,24.1713,63.8199257798
 06/01  14:00:00,874.605886788,82.2709687158,418.304270856,0.0,220.879908,145.652643033,69.2435233421,0.0,24.1713,45.0722233421
 06/01  15:00:00,892.698984671,86.2786487149,439.855747391,0.0,220.879908,137.835547516,59.0261066838,0.0,4.83426,54.1918466838
 06/01  16:00:00,920.142340883,81.3990481978,477.100609889,0.0,220.879908,133.019064,49.5869182476,0.0100640749562,4.83426,44.7425941726
 06/01  17:00:00,821.757527838,78.3593613154,461.759476072,0.0,220.879908,53.238744,49.57021488,0.0,4.83426,44.73595488
 06/01  18:00:00,790.802403793,78.3458909112,431.00414087,0.0,220.879908,53.238744,49.7794260157,0.0,4.83426,44.9451660157
 06/01  19:00:00,722.664293901,77.8734236325,363.170289625,0.0,220.879908,53.238744,22.2284296366,0.0,4.83426,17.3941696366
 06/01  20:00:00,608.437913809,77.2386661927,250.23539587,0.0,220.879908,53.238744,13.7081026357,0.180143889264,4.83426,8.69369874646
 06/01  21:00:00,109.247149301,0.0,0.0,0.0,43.513341876,52.539744,13.52884244,0.0,4.83426,8.69458243997
 06/01  22:00:00,117.885449756,0.0,0.0,0.0,43.513341876,52.539744,13.4861717706,0.0,4.83426,8.65191177056
 06/01  23:00:00,118.841257029,0.0,0.0,0.0,43.513341876,52.539744,13.4734481548,0.0,4.83426,8.63918815476
 06/01  24:00:00,117.900608901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.86635424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.832734169,0.0,0.0,0.0,43.513341876,52.539744,13.4565818538,0.0,4.83426,8.62232185384
 06/02  03:00:00,117.779865581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.856905581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,119.514267367,0.0,0.0,0.0,43.513341876,52.539744,13.4565043197,0.0,4.83426,8.62224431974
 06/02  06:00:00,175.43390758,73.5587073337,0.00296463295169,0.0,43.513341876,53.238744,1032.34570535,1027.49144535,4.83426,0.02
 06/02  07:00:00,352.311444287,73.5587073337,0.0,0.0,220.879908,53.238744,864.82780531,833.538268741,4.83426,26.4552765692
 06/02  08:00:00,445.488060406,74.2756111217,0.00162514188822,0.0,220.879908,145.652643033,701.227465162,629.40459613,36.25695,35.5659190325
 06/02  09:00:00,446.297168265,75.0365997945,0.00198984777398,0.0,220.879908,145.652643033,657.292678574,566.992614502,36.25695,54.0431140718
 06/02  10:00:00,452.944119377,75.712586032,0.00153412911387,0.0,220.879908,151.653867033,588.166902094,485.709270456,48.3426,54.1150316382
 06/02  11:00:00,455.000654774,76.8651960296,0.0,0.0,220.879908,151.653867033,488.592893727,385.892437976,48.3426,54.3578557514
 06/02  12:00:00,455.742498543,78.5479826953,0.0,0.0,220.879908,151.653867033,466.074058558,363.158046614,48.3426,54.5734119443
 06/02  13:00:00,451.956251928,80.7511479586,0.0,0.0,220.879908,145.652643033,427.818337096,339.857917058,24.1713,63.7891200372
 06/02  14:00:00,453.683433905,82.4936692797,0.0,0.0,220.879908,145.652643033,406.512137484,328.271895759,24.1713,54.0689417242
 06/02  15:00:00,444.97352328,81.554874239,0.0,0.0,220.879908,137.835547516,469.502536551,410.495527239,4.83426,54.1727493121
 06/02  16:00:00,435.246975756,76.8499118347,0.0,0.0,220.879908,133.019064,442.056814758,396.983020477,4.83426,40.2395342811
 06/02  17:00:00,353.484518029,74.9104005704,0.0,0.0,220.879908,53.238744,500.805124313,455.686667602,4.83426,40.2841967109
 06/02  18:00:00,353.009777629,74.464902249,0.0,0.0,220.879908,53.238744,499.676885656,440.92078387,4.83426,53.9218417864
 06/02  19:00:00,352.584474516,74.0735091828,0.0,0.0,220.879908,53.238744,491.957986622,478.416634225,4.83426,8.70709239691
 06/02  20:00:00,352.316453152,73.8087706564,0.0,0.0,220.879908,53.238744,535.193445503,512.991793191,4.83426,17.3673923114
 06/02  21:00:00,108.587577254,0.0,0.0,0.0,43.513341876,52.539744,13.5283785578,0.0,4.83426,8.69411855777
 06/02  22:00:00,117.61811046,0.0,0.0,0.0,43.513341876,52.539744,13.4861991038,0.0,4.83426,8.65193910385
 06/02  23:00:00,118.643856551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.602988986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.609320042,0.0,0.0,0.0,43.513341876,52.539744,13.4482825182,0.0,4.83426,8.6140225182
 06/03  02:00:00,117.612735394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.604274838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.04668835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.013709311,0.0,0.0,0.0,43.513341876,52.539744,13.4481323709,0.0,4.83426,8.61387237093
 06/03  06:00:00,100.112331258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.011999005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.039433729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.124942474,0.0,0.0,0.0,43.513341876,52.539744,13.4563666841,0.0,4.83426,8.62210668414
 06/03  10:00:00,100.171726979,0.0,0.0,0.0,43.513341876,52.539744,22.3054524186,0.0,4.83426,17.4711924186
 06/03  11:00:00,101.052366054,0.0,0.0,0.0,43.513341876,52.539744,10.7461880819,0.0,4.83426,5.91192808191
 06/03  12:00:00,100.165474108,0.0,0.0,0.0,43.513341876,52.539744,7.60593245628,0.0,4.83426,2.77167245628
 06/03  13:00:00,100.238656154,0.0,0.0,0.0,43.513341876,52.539744,13.4912459832,0.0,4.83426,8.65698598324
 06/03  14:00:00,100.272190918,0.0,0.0,0.0,43.513341876,52.539744,13.4909498651,0.0,4.83426,8.6566898651
 06/03  15:00:00,100.258313255,0.0,0.0,0.0,43.513341876,52.539744,13.4916101254,0.0,4.83426,8.65735012545
 06/03  16:00:00,100.039674327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.008573191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,99.9850807835,0.0,0.0,0.0,43.513341876,52.539744,13.4482748171,0.0,4.83426,8.61401481713
 06/03  19:00:00,100.388860516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,100.346373334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,109.101398362,0.0,0.0,0.0,43.513341876,52.539744,40.235205951,0.0,4.83426,35.400945951
 06/03  22:00:00,117.731301346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.640367911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.713951078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.691260202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.69251348,0.0,0.0,0.0,43.513341876,52.539744,13.4480634531,0.0,4.83426,8.61380345307
 06/04  03:00:00,117.699242274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.123025038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.091888262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.192415985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.073189948,0.0,0.0,0.0,43.513341876,52.539744,13.4481427393,0.0,4.83426,8.61388273934
 06/04  08:00:00,100.072254173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.095256338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.078706413,0.0,0.0,0.0,43.513341876,52.539744,22.3063342825,0.0,4.83426,17.4720742825
 06/04  11:00:00,100.94450688,0.0,0.0,0.0,43.513341876,52.539744,13.4990395141,0.0,4.83426,8.66477951405
 06/04  12:00:00,100.022964679,0.0,0.0,0.0,43.513341876,52.539744,13.4996845097,0.0,4.83426,8.66542450965
 06/04  13:00:00,100.097752116,0.0,0.0,0.0,43.513341876,52.539744,13.4992411206,0.0,4.83426,8.66498112059
 06/04  14:00:00,100.132068884,0.0,0.0,0.0,43.513341876,52.539744,13.4911455229,0.0,4.83426,8.6568855229
 06/04  15:00:00,100.11299756,0.0,0.0,0.0,43.513341876,52.539744,13.4908332854,0.0,4.83426,8.65657328538
 06/04  16:00:00,99.8977379369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,99.8886446476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,99.8745845027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.297550872,0.0,0.0,0.0,43.513341876,52.539744,13.448079487,0.0,4.83426,8.613819487
 06/04  20:00:00,100.276061665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,109.034822428,0.0,0.0,0.0,43.513341876,52.539744,31.3893527576,0.0,4.83426,26.5550927576
 06/04  22:00:00,117.656111987,0.0,0.0,0.0,43.513341876,52.539744,13.4481647012,0.0,4.83426,8.61390470117
 06/04  23:00:00,118.572420815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.653511082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.64414569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.61153179,0.0,0.0,0.0,43.513341876,52.539744,13.4566180719,0.0,4.83426,8.62235807187
 06/05  03:00:00,117.585577421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.005927497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,117.974962465,0.0,0.0,0.0,43.513341876,52.539744,13.456496347,0.0,4.83426,8.62223634704
 06/05  06:00:00,175.21818096,73.5587073337,0.0,0.0,43.513341876,53.238744,1332.64938231,1327.79512231,4.83426,0.02
 06/05  07:00:00,352.453922607,73.5587073337,0.00102074269592,0.0,220.879908,53.238744,1024.55254534,993.266882435,4.83426,26.4514029078
 06/05  08:00:00,444.727562826,73.5587073337,0.00222227059711,0.0,220.879908,145.652643033,727.748766585,655.933335886,36.25695,35.5584806998
 06/05  09:00:00,444.709056147,73.5725791272,0.00322036621577,0.0,220.879908,145.652643033,485.564909077,395.281394844,36.25695,54.0265642333
 06/05  10:00:00,519.273554161,73.735536334,67.6317023618,0.0,220.879908,151.653867033,277.721106854,175.28254202,48.3426,54.0959648345
 06/05  11:00:00,553.176428602,73.828536706,99.5782130209,0.0,220.879908,151.653867033,173.471352521,70.7870582828,48.3426,54.341694238
 06/05  12:00:00,562.918157409,74.2820386575,109.296235423,0.0,220.879908,151.653867033,125.793014398,22.9039652082,48.3426,54.5464491895
 06/05  13:00:00,547.633071246,75.2502606077,99.3739490002,0.0,220.879908,145.652643033,128.511305121,40.5716387033,24.1713,63.7683664176
 06/05  14:00:00,571.525072487,76.4933376213,121.809478807,0.0,220.879908,145.652643033,105.031273697,26.8169782793,24.1713,54.0429954176
 06/05  15:00:00,651.847621978,78.0006222815,207.654866881,0.0,220.879908,137.835547516,53.3207768623,3.34593942613,4.83426,45.1405774362
 06/05  16:00:00,704.779259281,75.9168421718,267.289742473,0.0,220.879908,133.019064,49.5676727184,0.00952495454799,4.83426,44.7238877638
 06/05  17:00:00,593.659137073,74.9431085807,236.922103764,0.0,220.879908,53.238744,49.5615880899,0.0,4.83426,44.7273280899
 06/05  18:00:00,548.023185313,75.2529658267,191.409409789,0.0,220.879908,53.238744,52.5842275768,2.82893093211,4.83426,44.9210366447
 06/05  19:00:00,477.339152754,75.1549961683,121.206131716,0.0,220.879908,53.238744,53.6425241821,31.4164061803,4.83426,17.3918580017
 06/05  20:00:00,388.671459387,74.8412741585,34.2764063843,0.0,220.879908,53.238744,96.8078416091,83.2807516563,4.83426,8.69282995282
 06/05  21:00:00,109.069306756,0.0,0.0,0.0,43.513341876,52.539744,22.2007218978,0.0,4.83426,17.3664618978
 06/05  22:00:00,117.752238621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.716817568,0.0,0.0,0.0,43.513341876,52.539744,13.4731331267,0.0,4.83426,8.63887312666
 06/05  24:00:00,117.767011021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.786789458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.774510176,0.0,0.0,0.0,43.513341876,52.539744,13.4565397779,0.0,4.83426,8.62227977791
 06/06  03:00:00,117.752280634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.89424924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,119.579593886,0.0,0.0,0.0,43.513341876,52.539744,13.4564041971,0.0,4.83426,8.6221441971
 06/06  06:00:00,175.189652033,73.5587073337,0.00245694251633,0.0,43.513341876,53.238744,664.629045452,659.774785452,4.83426,0.02
 06/06  07:00:00,352.183923955,73.5587073337,0.0,0.0,220.879908,53.238744,654.097424727,622.812654684,4.83426,26.4505100426
 06/06  08:00:00,444.710535265,73.6041481014,0.00208409700477,0.0,220.879908,145.652643033,580.600804732,508.787565014,36.25695,35.5562897174
 06/06  09:00:00,445.231082475,74.0766500183,0.00300037643917,0.0,220.879908,145.652643033,496.067689601,405.78950888,36.25695,54.021230721
 06/06  10:00:00,461.188212767,75.000491447,8.81864325015,0.0,220.879908,151.653867033,322.629664773,220.197231884,48.3426,54.0898328883
 06/06  11:00:00,537.760288964,76.1026894056,82.1418229833,0.0,220.879908,151.653867033,153.212322783,50.5361358362,48.3426,54.3335869466
 06/06  12:00:00,665.33999836,77.846034406,207.842424792,0.0,220.879908,151.653867033,103.34458595,0.464166360537,48.3426,54.5378195892
 06/06  13:00:00,839.456713893,80.7896138022,383.979099494,0.0,220.879908,145.652643033,87.9555331412,0.0139323267383,24.1713,63.7703008145
 06/06  14:00:00,914.441618812,84.2871095188,454.565905496,0.0,220.879908,145.652643033,78.2053810045,0.0,24.1713,54.0340810045
 06/06  15:00:00,934.84514013,88.0048629959,478.540000478,0.0,220.879908,137.835547516,49.9694036346,0.0,4.83426,45.1351436346
 06/06  16:00:00,949.927431283,83.0261362866,504.132286887,0.0,220.879908,133.019064,49.5616340958,0.0108200187132,4.83426,44.7165540771
 06/06  17:00:00,837.367885328,79.8257539152,475.185324177,0.0,220.879908,53.238744,49.5489681125,0.0,4.83426,44.7147081125
 06/06  18:00:00,760.105580943,78.6679267531,399.632707782,0.0,220.879908,53.238744,49.7492161085,0.0,4.83426,44.9149561085
 06/06  19:00:00,605.608774054,77.5676004761,247.048588742,0.0,220.879908,53.238744,22.4420962164,0.217923393034,4.83426,17.3899128234
 06/06  20:00:00,524.875317361,77.1757242165,167.320135221,0.0,220.879908,53.238744,27.1617886651,13.6341382821,4.83426,8.69339038299
 06/06  21:00:00,108.940148614,0.0,0.0,0.0,43.513341876,52.539744,13.5276845146,0.0,4.83426,8.69342451459
 06/06  22:00:00,117.99664144,0.0,0.0,0.0,43.513341876,52.539744,13.4853542802,0.0,4.83426,8.65109428019
 06/06  23:00:00,118.920594167,0.0,0.0,0.0,43.513341876,52.539744,13.4729100945,0.0,4.83426,8.63865009453
 06/06  24:00:00,118.034035789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.052959506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.053542719,0.0,0.0,0.0,43.513341876,52.539744,13.4564423184,0.0,4.83426,8.62218231835
 06/07  03:00:00,118.047954332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.516405194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,118.457954307,0.0,0.0,0.0,43.513341876,52.539744,13.4562929474,0.0,4.83426,8.62203294742
 06/07  06:00:00,260.433160041,73.6225160584,84.7271575264,0.0,43.513341876,53.238744,211.807443728,206.953183728,4.83426,0.02
 06/07  07:00:00,440.966743581,73.5706299288,87.4211650018,0.0,220.879908,53.238744,177.051282178,145.770762161,4.83426,26.446260017
 06/07  08:00:00,607.261479493,77.076275139,157.108681841,0.0,220.879908,145.652643033,77.1532211626,5.34564885378,36.25695,35.5506223088
 06/07  09:00:00,723.71465078,78.4979701611,271.364469348,0.0,220.879908,145.652643033,90.2657179484,0.0,36.25695,54.0087679484
 06/07  10:00:00,827.177679509,79.3314624654,367.356561709,0.0,220.879908,151.653867033,93.4182779561,0.0,48.3426,45.0756779561
 06/07  11:00:00,874.348755636,80.5784767235,411.534628755,0.0,220.879908,151.653867033,111.740285612,0.0,48.3426,63.3976856124
 06/07  12:00:00,904.223421638,83.7683554103,437.797615732,0.0,220.879908,151.653867033,102.867174266,0.0,48.3426,54.5245742663
 06/07  13:00:00,901.763557633,86.1012848513,438.923625639,0.0,220.879908,145.652643033,87.9370170007,0.0100649596457,24.1713,63.7556520411
 06/07  14:00:00,863.937498686,85.2983867685,402.178121798,0.0,220.879908,145.652643033,69.1986010147,0.0,24.1713,45.0273010147
 06/07  15:00:00,847.846727437,85.5491236544,393.305553597,0.0,220.879908,137.835547516,58.997951346,0.00709041640159,4.83426,54.1566009296
 06/07  16:00:00,872.162970199,79.9651021909,428.189504233,0.0,220.879908,133.019064,49.5587935759,0.00975138960835,4.83426,44.7147821863
 06/07  17:00:00,771.421477842,76.1921467582,411.00719818,0.0,220.879908,53.238744,49.5486188297,0.0,4.83426,44.7143588297
 06/07  18:00:00,767.365857588,75.5876741573,407.651488549,0.0,220.879908,53.238744,49.7508048781,0.0,4.83426,44.9165448781
 06/07  19:00:00,776.42124428,75.2498878679,416.484917725,0.0,220.879908,53.238744,13.5406103146,0.0,4.83426,8.7063503146
 06/07  20:00:00,774.943251345,74.9634372094,415.389513909,0.0,220.879908,53.238744,22.2006264631,0.0,4.83426,17.3663664631
 06/07  21:00:00,109.490591289,0.0,0.0,0.0,43.513341876,52.539744,13.5277526859,0.0,4.83426,8.6934926859
 06/07  22:00:00,118.107415695,0.0,0.0,0.0,43.513341876,52.539744,13.4840794234,0.0,4.83426,8.64981942342
 06/07  23:00:00,118.971743367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.051020507,0.0,0.0,0.0,43.513341876,52.539744,13.4564235921,0.0,4.83426,8.62216359214
 06/08  01:00:00,118.03880604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.018532957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.007627919,0.0,0.0,0.0,43.513341876,52.539744,13.4562513538,0.0,4.83426,8.62199135384
 06/08  04:00:00,118.484494225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.422917354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,299.817242641,73.5703982333,123.655543126,0.0,43.513341876,53.238744,275.744708671,262.288242374,4.83426,8.62220629705
 06/08  07:00:00,456.443292843,73.5587073337,102.692696841,0.0,220.879908,53.238744,243.482959359,212.201311205,4.83426,26.4473881545
 06/08  08:00:00,529.704621629,75.8573494913,81.5044169351,0.0,220.879908,145.652643033,173.819742006,102.0155511,36.25695,35.5472409056
 06/08  09:00:00,586.209007262,77.5121994962,135.868083649,0.0,220.879908,145.652643033,112.446946993,31.1934835689,36.25695,44.9965134237
 06/08  10:00:00,720.678143203,79.1252257361,261.813390045,0.0,220.879908,151.653867033,102.43818948,0.0,48.3426,54.0955894798
 06/08  11:00:00,868.313768556,81.5679115402,404.892415113,0.0,220.879908,151.653867033,102.691177772,0.00967499133324,48.3426,54.3389027811
 06/08  12:00:00,916.549222665,85.1526663074,448.587245189,0.0,220.879908,151.653867033,111.958684124,0.0,48.3426,63.6160841238
 06/08  13:00:00,927.986728204,89.8330139411,461.680297199,0.0,220.879908,145.652643033,78.8226259769,0.00954220720802,24.1713,54.6417837697
 06/08  14:00:00,923.020630297,93.6421005,454.120324006,0.0,220.879908,145.652643033,78.211044824,0.0,24.1713,54.039744824
 06/08  15:00:00,925.775959927,96.5366638548,461.782168509,0.0,220.879908,137.835547516,58.9704078599,0.0,4.83426,54.1361478599
 06/08  16:00:00,946.290973554,89.5086640576,494.437906195,0.0,220.879908,133.019064,49.5507810223,0.00991104394872,4.83426,44.7066099783
 06/08  17:00:00,854.204567279,83.1950643789,488.547605434,0.0,220.879908,53.238744,40.6012709839,0.0,4.83426,35.7670109839
 06/08  18:00:00,850.776388149,81.7790738329,486.656788106,0.0,220.879908,53.238744,58.7157152648,0.0,4.83426,53.8814552648
 06/08  19:00:00,847.898009683,81.6499138592,483.44914152,0.0,220.879908,53.238744,13.5389362126,0.0,4.83426,8.70467621265
 06/08  20:00:00,832.121223283,81.050341894,467.585304924,0.0,220.879908,53.238744,13.5275710154,0.0,4.83426,8.69331101542
 06/08  21:00:00,106.41019906,0.0,0.0,0.0,43.513341876,52.539744,22.2009318564,0.0,4.83426,17.3666718564
 06/08  22:00:00,117.918044587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.829264537,0.0,0.0,0.0,43.513341876,52.539744,13.4725305551,0.0,4.83426,8.63827055509
 06/08  24:00:00,117.952396957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.998180364,0.0,0.0,0.0,43.513341876,52.539744,13.4561823104,0.0,4.83426,8.62192231038
 06/09  02:00:00,117.970842351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.939680035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.069700911,0.0,0.0,0.0,43.513341876,52.539744,13.4563804237,0.0,4.83426,8.62212042365
 06/09  05:00:00,119.642704102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,175.199095306,73.561775251,0.00425938832199,0.0,43.513341876,53.238744,592.99163718,588.13737718,4.83426,0.02
 06/09  07:00:00,352.166088688,73.5587073337,0.0,0.0,220.879908,53.238744,501.790748215,470.511612235,4.83426,26.4448759799
 06/09  08:00:00,446.565158093,75.4524727887,0.00201624963012,0.0,220.879908,145.652643033,423.61613642,351.812940816,36.25695,35.5462456043
 06/09  09:00:00,447.901617628,76.732489764,0.00295976772992,0.0,220.879908,145.652643033,343.47911352,253.217519249,36.25695,54.0046442714
 06/09  10:00:00,492.416522324,77.6906419453,37.0431849634,0.0,220.879908,151.653867033,269.360773181,166.947340823,48.3426,54.0708323581
 06/09  11:00:00,525.763080763,79.1032120736,67.5407346018,0.0,220.879908,151.653867033,202.087893451,99.4341944961,48.3426,54.3110989547
 06/09  12:00:00,539.877872117,80.8518246033,80.614119476,0.0,220.879908,151.653867033,183.828232542,80.9744651329,48.3426,54.5111674095
 06/09  13:00:00,511.96446757,81.7549698641,58.1181000504,0.0,220.879908,145.652643033,210.183464715,122.279156514,24.1713,63.7330082012
 06/09  14:00:00,490.73538396,82.8783774289,36.0737402756,0.0,220.879908,145.652643033,212.34941849,143.163797066,24.1713,45.0143214243
 06/09  15:00:00,496.805749339,84.2790270054,48.4171343086,0.0,220.879908,137.835547516,156.079713815,97.1007949129,4.83426,54.1446589023
 06/09  16:00:00,461.775207052,78.6185356961,24.4784353853,0.0,220.879908,133.019064,78.9139215845,29.3741124564,4.83426,44.7055491281
 06/09  17:00:00,354.250734867,75.7445538291,0.0,0.0,220.879908,53.238744,173.770993379,124.236491452,4.83426,44.7002419273
 06/09  18:00:00,353.485882827,74.9840616375,0.0,0.0,220.879908,53.238744,217.232318748,167.493536318,4.83426,44.9045224297
 06/09  19:00:00,353.226446605,74.7668496043,0.0,0.0,220.879908,53.238744,188.106443765,174.566741893,4.83426,8.7054418713
 06/09  20:00:00,352.772227425,74.3241162497,0.0,0.0,220.879908,53.238744,256.680800867,234.48194865,4.83426,17.3645922173
 06/09  21:00:00,105.750030949,0.0,0.0,0.0,43.513341876,52.539744,13.5268059644,0.0,4.83426,8.69254596444
 06/09  22:00:00,117.804924369,0.0,0.0,0.0,43.513341876,52.539744,13.485031525,0.0,4.83426,8.65077152504
 06/09  23:00:00,118.783670143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,117.864173571,0.0,0.0,0.0,43.513341876,52.539744,13.4561290443,0.0,4.83426,8.62186904427
 06/10  01:00:00,117.858054939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.839871395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.836315495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.322617559,0.0,0.0,0.0,43.513341876,52.539744,13.4478854148,0.0,4.83426,8.61362541479
 06/10  05:00:00,118.336560022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.473618346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.402403588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.447849959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.512976183,0.0,0.0,0.0,43.513341876,52.539744,13.456334613,0.0,4.83426,8.62207461304
 06/10  10:00:00,100.575340117,0.0,0.0,0.0,43.513341876,52.539744,22.3021574544,0.0,4.83426,17.4678974544
 06/10  11:00:00,101.432119208,0.0,0.0,0.0,43.513341876,52.539744,13.4986919789,0.0,4.83426,8.66443197891
 06/10  12:00:00,100.640507286,0.0,0.0,0.0,43.513341876,52.539744,13.4981566137,0.0,4.83426,8.66389661375
 06/10  13:00:00,100.674804761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,208.801861677,1.73297656159,105.092438475,0.0,43.513341876,52.539744,13.4904673393,0.0,4.83426,8.65620733929
 06/10  15:00:00,292.186802963,2.67830741063,186.740931521,0.0,43.513341876,52.539744,13.4906616088,0.0,4.83426,8.65640160877
 06/10  16:00:00,362.307501333,3.2117722514,255.779403045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,442.132440572,9.03922664904,328.444823511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,460.565544869,3.75009160578,351.975396907,0.0,43.513341876,52.539744,13.4480842137,0.0,4.83426,8.61382421365
 06/10  19:00:00,341.679336005,2.23795169682,235.822490697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,248.124462556,1.78732495794,143.846334813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,106.455048725,0.0,0.0,0.0,43.513341876,52.539744,40.2138618691,0.0,4.83426,35.3796018691
 06/10  22:00:00,118.006239351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.836912682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,117.973084947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.98675395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.991253204,0.0,0.0,0.0,43.513341876,52.539744,13.448029465,0.0,4.83426,8.61376946502
 06/11  03:00:00,117.987727179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.472876362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.278794641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.289929712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.20604672,0.0,0.0,0.0,43.513341876,52.539744,13.4480123455,0.0,4.83426,8.61375234547
 06/11  08:00:00,100.172251884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.189918257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,100.21024596,0.0,0.0,0.0,43.513341876,52.539744,22.3001462051,0.0,4.83426,17.4658862051
 06/11  11:00:00,101.0870934,0.0,0.0,0.0,43.513341876,52.539744,13.4982809125,0.0,4.83426,8.66402091255
 06/11  12:00:00,100.227797176,0.0,0.0,0.0,43.513341876,52.539744,13.4988063855,0.0,4.83426,8.66454638545
 06/11  13:00:00,100.287627185,0.0,0.0,0.0,43.513341876,52.539744,13.4982544145,0.0,4.83426,8.66399441451
 06/11  14:00:00,100.294217516,0.0,0.0,0.0,43.513341876,52.539744,13.4900404848,0.0,4.83426,8.65578048482
 06/11  15:00:00,100.289922972,0.0,0.0,0.0,43.513341876,52.539744,13.4884412417,0.0,4.83426,8.65418124174
 06/11  16:00:00,100.098003315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.058611933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,100.024975934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,100.450776482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,100.423183711,0.0,0.0,0.0,43.513341876,52.539744,13.4480127495,0.0,4.83426,8.61375274952
 06/11  21:00:00,106.190794776,0.0,0.0,0.0,43.513341876,52.539744,31.3748554726,0.0,4.83426,26.5405954726
 06/11  22:00:00,117.80240753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.683023597,0.0,0.0,0.0,43.513341876,52.539744,13.4478589726,0.0,4.83426,8.61359897263
 06/11  24:00:00,117.805570894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,117.801315117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.790968137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.787380287,0.0,0.0,0.0,43.513341876,52.539744,13.4562755324,0.0,4.83426,8.62201553238
 06/12  04:00:00,118.212448373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.181545219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,174.482123814,73.5587073337,0.00226545544156,0.0,43.513341876,53.238744,606.222806472,592.766519377,4.83426,8.62202709516
 06/12  07:00:00,352.165496053,73.5587073337,0.0,0.0,220.879908,53.238744,524.346007085,493.069986497,4.83426,26.4417605879
 06/12  08:00:00,444.793818615,73.6879477134,0.00222769174174,0.0,220.879908,145.652643033,517.231775514,445.438888,36.25695,35.5359375143
 06/12  09:00:00,445.422701216,74.2403953323,0.00290997479059,0.0,220.879908,145.652643033,555.486232104,474.250751172,36.25695,44.9785309314
 06/12  10:00:00,452.065134719,74.8828333877,0.00223065621491,0.0,220.879908,151.653867033,493.062446862,390.653286089,48.3426,54.0665607735
 06/12  11:00:00,453.637602607,75.5508899197,0.0,0.0,220.879908,151.653867033,360.792584802,258.146293173,48.3426,54.3036916287
 06/12  12:00:00,463.772011104,76.2127540011,10.2364937275,0.0,220.879908,151.653867033,285.794687221,174.224812498,48.3426,63.2272747229
 06/12  13:00:00,460.602185591,76.7702054494,12.4258558532,0.0,220.879908,145.652643033,269.915347845,190.781434155,24.1713,54.96261369
 06/12  14:00:00,477.337412925,77.5524160179,28.1121012508,0.0,220.879908,145.652643033,244.337859134,166.16415195,24.1713,54.0024071846
 06/12  15:00:00,505.246378913,79.3384621797,61.5576612095,0.0,220.879908,137.835547516,140.500460263,90.5690783885,4.83426,45.0971218744
 06/12  16:00:00,513.643372348,76.5884182936,77.520116817,0.0,220.879908,133.019064,71.0637970633,21.5413567987,4.83426,44.6881802646
 06/12  17:00:00,463.20356853,74.9797171864,107.993661489,0.0,220.879908,53.238744,77.0063276197,27.4809367969,4.83426,44.6911308228
 06/12  18:00:00,479.589462481,74.7401260353,124.380883952,0.0,220.879908,53.238744,76.5288827716,26.8061885799,4.83426,44.8884341918
 06/12  19:00:00,474.467878371,74.9576773073,118.629710652,0.0,220.879908,53.238744,52.7012057899,30.4793230776,4.83426,17.3876227123
 06/12  20:00:00,418.119746157,74.9689776549,63.1866125283,0.0,220.879908,53.238744,83.373692524,69.8474089074,4.83426,8.69202361662
 06/12  21:00:00,106.126623422,0.0,0.0,0.0,43.513341876,52.539744,13.5242806472,0.0,4.83426,8.69002064717
 06/12  22:00:00,117.786186401,0.0,0.0,0.0,43.513341876,52.539744,13.4845426008,0.0,4.83426,8.65028260077
 06/12  23:00:00,118.742291184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,117.813420666,0.0,0.0,0.0,43.513341876,52.539744,13.4562731366,0.0,4.83426,8.62201313658
 06/13  01:00:00,117.818606158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,117.815519875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.804285227,0.0,0.0,0.0,43.513341876,52.539744,13.4560306825,0.0,4.83426,8.62177068246
 06/13  04:00:00,119.91186642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,119.584717576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,175.170109951,73.5587073337,0.00272526878551,0.0,43.513341876,53.238744,608.073601008,594.617429584,4.83426,8.62191142442
 06/13  07:00:00,352.173249045,73.5587073337,0.0,0.0,220.879908,53.238744,512.176744725,480.904379232,4.83426,26.4381054932
 06/13  08:00:00,445.351355668,74.2428866233,0.00244117390685,0.0,220.879908,145.652643033,383.687893023,311.901866309,36.25695,35.5290767139
 06/13  09:00:00,453.584766459,75.2759431116,7.00742562193,0.0,220.879908,145.652643033,302.665221231,221.428819305,36.25695,44.9794519261
 06/13  10:00:00,513.792332962,76.3916512378,59.199463287,0.0,220.879908,151.653867033,216.496820239,114.099099711,48.3426,54.0551205275
 06/13  11:00:00,601.614661317,77.8717824988,143.790067864,0.0,220.879908,151.653867033,114.589204344,11.9519230641,48.3426,54.2946812796
 06/13  12:00:00,737.591606916,80.2859817212,277.447269731,0.0,220.879908,151.653867033,102.836182544,0.0,48.3426,54.4935825444
 06/13  13:00:00,855.483918082,82.9584392412,398.13565431,0.0,220.879908,145.652643033,87.8705904773,0.00659511502862,24.1713,63.6926953623
 06/13  14:00:00,849.013047974,85.7957403916,389.065050829,0.0,220.879908,145.652643033,74.7787766445,0.0138646032986,24.1713,50.5936120412
 06/13  15:00:00,778.312762326,87.8947745388,324.587576765,0.0,220.879908,137.835547516,53.5076409284,0.166040864029,4.83426,48.5073400644
 06/13  16:00:00,654.572901984,81.809303381,212.607636175,0.0,220.879908,133.019064,57.527605167,8.00601391068,4.83426,44.6873312563
 06/13  17:00:00,468.231045129,77.3138425941,111.165108126,0.0,220.879908,53.238744,83.1221031304,33.6015340682,4.83426,44.6863090622
 06/13  18:00:00,374.555419946,75.9814017221,19.7989269755,0.0,220.879908,53.238744,143.154471948,93.4372923617,4.83426,44.8829195863
 06/13  19:00:00,353.772917635,75.3040841692,0.0,0.0,220.879908,53.238744,191.098846518,177.560861261,4.83426,8.70372525725
 06/13  20:00:00,353.179541211,74.7094466435,0.0,0.0,220.879908,53.238744,286.290789063,264.093801353,4.83426,17.3627277108
 06/13  21:00:00,105.752890852,0.0,0.0,0.0,43.513341876,52.539744,13.5265494161,0.0,4.83426,8.69228941613
 06/13  22:00:00,117.812446732,0.0,0.0,0.0,43.513341876,52.539744,13.4844146728,0.0,4.83426,8.65015467284
 06/13  23:00:00,118.787792404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,117.861292049,0.0,0.0,0.0,43.513341876,52.539744,13.4559901045,0.0,4.83426,8.62173010452
 06/14  01:00:00,117.831786301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,117.814707385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.808231931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.22293038,0.0,0.0,0.0,43.513341876,52.539744,13.4561025023,0.0,4.83426,8.62184250231
 06/14  05:00:00,118.18360182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,174.508665141,73.5587073337,0.00308074850459,0.0,43.513341876,53.238744,662.363658405,657.509398405,4.83426,0.02
 06/14  07:00:00,352.188980714,73.5587073337,0.0,0.0,220.879908,53.238744,602.815380557,562.740229917,4.83426,35.2408906399
 06/14  08:00:00,445.15673866,74.0429160912,0.00235874407806,0.0,220.879908,145.652643033,506.205152872,434.421836478,36.25695,35.5263663935
 06/14  09:00:00,446.0662283,74.8971838323,0.00335886528288,0.0,220.879908,145.652643033,389.757786318,308.517869874,36.25695,44.9829664441
 06/14  10:00:00,479.306139854,75.9303307038,25.7986396893,0.0,220.879908,151.653867033,284.242891488,181.859778466,48.3426,54.0405130223
 06/14  11:00:00,497.384010763,76.9503771524,41.6862396925,0.0,220.879908,151.653867033,224.260778583,121.644395526,48.3426,54.2737830572
 06/14  12:00:00,524.261807004,78.495737976,67.5558706491,0.0,220.879908,151.653867033,184.660389399,81.8488351239,48.3426,54.4689542756
 06/14  13:00:00,564.82512927,80.7102182344,111.481773312,0.0,220.879908,145.652643033,133.293836824,45.4231468582,24.1713,63.6993899656
 06/14  14:00:00,595.858875645,82.7124367058,140.406734772,0.0,220.879908,145.652643033,96.3974944246,27.2279690124,24.1713,44.9982254122
 06/14  15:00:00,672.438391824,85.1454408403,221.891539628,0.0,220.879908,137.835547516,65.0296371096,6.09503829363,4.83426,54.100338816
 06/14  16:00:00,718.020627237,80.4619231863,276.861006443,0.0,220.879908,133.019064,49.5265988756,0.0108633123363,4.83426,44.6814755633
 06/14  17:00:00,640.541512806,77.8841669502,281.482274669,0.0,220.879908,53.238744,40.5838848186,0.0,4.83426,35.7496248186
 06/14  18:00:00,660.121340291,78.0676796021,300.685011388,0.0,220.879908,53.238744,49.7073436792,0.0,4.83426,44.8730836792
 06/14  19:00:00,586.417598694,77.7829181841,227.28528026,0.0,220.879908,53.238744,25.9619903753,3.73943612612,4.83426,17.3882942492
 06/14  20:00:00,413.790910312,76.7408032143,57.4415801472,0.0,220.879908,53.238744,98.2884529692,84.7622772941,4.83426,8.69191567502
 06/14  21:00:00,106.128016148,0.0,0.0,0.0,43.513341876,52.539744,22.1968246262,0.0,4.83426,17.3625646262
 06/14  22:00:00,117.854747394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.79371734,0.0,0.0,0.0,43.513341876,52.539744,13.4721024094,0.0,4.83426,8.63784240937
 06/14  24:00:00,117.881477921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,117.881786688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.886345839,0.0,0.0,0.0,43.513341876,52.539744,13.4560914753,0.0,4.83426,8.62183147533
 06/15  03:00:00,117.877548431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.277543881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.226053044,0.0,0.0,0.0,43.513341876,52.539744,13.4558299739,0.0,4.83426,8.62156997392
 06/15  06:00:00,174.47853913,73.5587073337,0.00313796299084,0.0,43.513341876,53.238744,554.313278717,549.459018717,4.83426,0.02
 06/15  07:00:00,352.168374603,73.5587073337,0.0,0.0,220.879908,53.238744,508.468620076,477.201651618,4.83426,26.4327084583
 06/15  08:00:00,445.610723534,74.4977532886,0.00253285116338,0.0,220.879908,145.652643033,370.245065899,298.456617827,36.25695,35.531498072
 06/15  09:00:00,446.443770085,75.2602811616,0.0,0.0,220.879908,145.652643033,381.672363311,291.462149647,36.25695,53.9532636638
 06/15  10:00:00,453.039876357,75.8384079195,0.00237262325446,0.0,220.879908,151.653867033,403.184375634,309.79531274,48.3426,45.0464628937
 06/15  11:00:00,454.233335893,76.1290253316,0.0,0.0,220.879908,151.653867033,376.614570012,273.984544629,48.3426,54.2874253827
 06/15  12:00:00,453.700584671,76.4929239726,0.0,0.0,220.879908,151.653867033,380.954835814,269.048925997,48.3426,63.5633098166
 06/15  13:00:00,448.172767084,76.931182818,0.0,0.0,220.879908,145.652643033,373.087270294,294.340498986,24.1713,54.5754713082
 06/15  14:00:00,448.693959491,77.4637610424,0.0,0.0,220.879908,145.652643033,340.315112282,262.160884284,24.1713,53.9829279973
 06/15  15:00:00,441.579232998,78.2074186253,0.0,0.0,220.879908,137.835547516,216.636623608,166.713213368,4.83426,45.0891502403
 06/15  16:00:00,433.59754841,75.282903315,0.0,0.0,220.879908,133.019064,118.673051306,69.1602115215,4.83426,44.6785797842
 06/15  17:00:00,352.395996369,73.8850735302,0.0,0.0,220.879908,53.238744,199.216950296,149.708247328,4.83426,44.6744429679
 06/15  18:00:00,352.314421745,73.8018201948,0.0,0.0,220.879908,53.238744,184.768409938,135.060806227,4.83426,44.8733437117
 06/15  19:00:00,352.703606909,73.7817377393,0.0,0.0,220.879908,53.238744,158.5470322,145.009237394,4.83426,8.7035348055
 06/15  20:00:00,352.627490958,73.7435221322,0.0,0.0,220.879908,53.238744,191.488064987,169.291426488,4.83426,17.3623784989
 06/15  21:00:00,106.131705823,0.0,0.0,0.0,43.513341876,52.539744,13.524206904,0.0,4.83426,8.68994690396
 06/15  22:00:00,117.815944263,0.0,0.0,0.0,43.513341876,52.539744,13.4843536166,0.0,4.83426,8.6500936166
 06/15  23:00:00,118.743377108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,117.811501261,0.0,0.0,0.0,43.513341876,52.539744,13.4560304402,0.0,4.83426,8.62177044015
 06/16  01:00:00,117.7950196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.780700238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,117.762225038,0.0,0.0,0.0,43.513341876,52.539744,8.46852955891,0.0,4.83426,3.63426955891
 06/16  04:00:00,119.863667427,0.0,0.0,0.0,43.513341876,52.539744,9.83995591845,0.0,4.83426,5.00569591845
 06/16  05:00:00,119.52713226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,175.247003386,73.5587073337,0.00225434037991,0.0,43.513341876,53.238744,832.034068667,827.179808667,4.83426,0.02
 06/16  07:00:00,352.181528569,73.5587073337,0.0,0.0,220.879908,53.238744,633.796686991,593.72579668,4.83426,35.2366303118
 06/16  08:00:00,450.39071057,73.9504049496,5.29761889323,0.0,220.879908,145.652643033,330.366914073,276.542001628,36.25695,17.5679624449
 06/16  09:00:00,458.099295593,74.7348004914,12.0602259688,0.0,220.879908,145.652643033,270.252866725,207.656387249,36.25695,26.3395294763
 06/16  10:00:00,480.546933923,75.3417752616,27.608836604,0.0,220.879908,151.653867033,248.189053094,173.507413994,48.3426,26.3390391007
 06/16  11:00:00,582.971891126,76.5021296006,126.251231447,0.0,220.879908,151.653867033,106.078933046,40.1673337997,48.3426,17.568999246
 06/16  12:00:00,626.313332854,78.1063320531,168.796415155,0.0,220.879908,151.653867033,74.6797648676,0.0,48.3426,26.3371648676
 06/16  13:00:00,716.825561043,80.504639676,262.995069336,0.0,220.879908,145.652643033,50.5304385024,0.0191486554258,24.1713,26.339989847
 06/16  14:00:00,813.040527866,82.8287931135,356.582412502,0.0,220.879908,145.652643033,41.737438235,0.0,24.1713,17.566138235
 06/16  15:00:00,836.088916073,84.8857654074,385.447993503,0.0,220.879908,137.835547516,31.1768819717,0.00331245221818,4.83426,26.3393095195
 06/16  16:00:00,845.551391654,80.4966306401,403.802908856,0.0,220.879908,133.019064,49.5051253305,0.0,4.83426,44.6708653305
 06/16  17:00:00,763.232722382,78.1179563752,401.474862939,0.0,220.879908,53.238744,40.5748681884,0.0,4.83426,35.7406081884
 06/16  18:00:00,745.787913391,78.3813370003,383.711378983,0.0,220.879908,53.238744,56.9284921774,0.0,4.83426,52.0942321774
 06/16  19:00:00,662.357861354,78.1602154589,301.733911893,0.0,220.879908,53.238744,15.2211582611,0.0,4.83426,10.3868982611
 06/16  20:00:00,534.837344042,77.672186011,176.352752241,0.0,220.879908,53.238744,28.1979278366,14.6725360095,4.83426,8.69113182713
 06/16  21:00:00,105.892335324,0.0,0.0,0.0,43.513341876,52.539744,22.1967910947,0.0,4.83426,17.3625310947
 06/16  22:00:00,117.884961533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.80269153,0.0,0.0,0.0,43.513341876,52.539744,13.4722868832,0.0,4.83426,8.63802688324
 06/16  24:00:00,117.829865592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.789931968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.818620415,0.0,0.0,0.0,43.513341876,52.539744,13.4476934817,0.0,4.83426,8.61343348167
 06/17  03:00:00,117.828526631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.239712378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.205324893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.308965745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.254331421,0.0,0.0,0.0,43.513341876,52.539744,13.4478326158,0.0,4.83426,8.61357261584
 06/17  08:00:00,100.355085046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.462883985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.511904258,0.0,0.0,0.0,43.513341876,52.539744,22.2987191391,0.0,4.83426,17.4644591391
 06/17  11:00:00,101.353345516,0.0,0.0,0.0,43.513341876,52.539744,13.4973263945,0.0,4.83426,8.66306639455
 06/17  12:00:00,100.5091239,0.0,0.0,0.0,43.513341876,52.539744,13.4977468275,0.0,4.83426,8.66348682747
 06/17  13:00:00,100.602485396,0.0,0.0,0.0,43.513341876,52.539744,13.4894124961,0.0,4.83426,8.65515249609
 06/17  14:00:00,105.85867018,5.21414345478,0.0,0.0,43.513341876,52.539744,13.4889013286,0.0,4.83426,8.65464132863
 06/17  15:00:00,231.43378303,9.06853085582,119.899837479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,253.477039786,11.3284410264,139.045835084,0.0,43.513341876,52.539744,13.4478837946,0.0,4.83426,8.61362379456
 06/17  17:00:00,240.725661442,7.14310444029,130.59824845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,226.473832802,7.31992009881,116.563758913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,208.070581479,3.53913985299,101.882132927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,197.444362871,4.12301601149,90.8727546258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,122.966324423,1.12016105093,15.1430656557,0.0,43.513341876,52.539744,40.2044111534,0.0,4.83426,35.3701511534
 06/17  22:00:00,117.886201121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.71717751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.80672404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,117.790554058,0.0,0.0,0.0,43.513341876,52.539744,13.4478185992,0.0,4.83426,8.61355859919
 06/18  02:00:00,117.789782707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.76411459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.160684868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.126529024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.258572877,0.0,0.0,0.0,43.513341876,52.539744,13.4477081151,0.0,4.83426,8.61344811508
 06/18  07:00:00,100.217124058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.322267781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.427375174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.501031897,0.0,0.0,0.0,43.513341876,52.539744,22.2984979297,0.0,4.83426,17.4642379297
 06/18  11:00:00,101.402757296,0.0,0.0,0.0,43.513341876,52.539744,13.4976052073,0.0,4.83426,8.66334520726
 06/18  12:00:00,100.59414764,0.0,0.0,0.0,43.513341876,52.539744,13.4969542733,0.0,4.83426,8.66269427328
 06/18  13:00:00,100.677214775,0.0,0.0,0.0,43.513341876,52.539744,13.4973577317,0.0,4.83426,8.6630977317
 06/18  14:00:00,105.917772976,5.21414345478,0.0,0.0,43.513341876,52.539744,13.4892973299,0.0,4.83426,8.65503732987
 06/18  15:00:00,226.767771563,10.0430249907,114.270722752,0.0,43.513341876,52.539744,13.4895451993,0.0,4.83426,8.65528519928
 06/18  16:00:00,258.566461176,9.51369782054,146.36401765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,228.77128503,7.66108938958,118.771962817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,215.779562663,7.3157574352,106.212965342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,167.394410849,2.96695096543,62.4646969588,0.0,43.513341876,52.539744,13.4477647939,0.0,4.83426,8.61350479394
