Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  20:00:00,144.717176241,3.04360821648,40.201693445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,111.174499341,0.437234330461,4.25740805746,0.0,43.513341876,52.539744,31.3608058785,0.0,4.83426,26.5265458785
 06/18  22:00:00,118.028883824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,118.894829051,0.0,0.0,0.0,43.513341876,52.539744,13.4478647047,0.0,4.83426,8.61360470465
 06/18  24:00:00,118.03963494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.99376385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,117.953642065,0.0,0.0,0.0,43.513341876,52.539744,13.455919219,0.0,4.83426,8.62165921896
 06/19  03:00:00,117.929479144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.384552699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.369371392,0.0,0.0,0.0,43.513341876,52.539744,9.90142120541,0.0,4.83426,5.06716120541
 06/19  06:00:00,227.896515538,73.599864473,52.2057422459,0.0,43.513341876,53.238744,265.390060978,256.983187283,4.83426,3.57261369493
 06/19  07:00:00,421.612797622,73.5587073337,67.9667968486,0.0,220.879908,53.238744,212.955183211,181.690860636,4.83426,26.4300625748
 06/19  08:00:00,562.910999225,74.8695150099,114.985733512,0.0,220.879908,145.652643033,93.6429355524,31.0502864934,36.25695,26.335699059
 06/19  09:00:00,608.319901078,75.9726978065,159.125755857,0.0,220.879908,145.652643033,56.4102208689,2.58807075237,36.25695,17.5652001165
 06/19  10:00:00,689.011082641,76.6164162161,232.688670701,0.0,220.879908,151.653867033,74.6793635107,0.0,48.3426,26.3367635107
 06/19  11:00:00,849.225446953,77.9716464547,389.195876251,0.0,220.879908,151.653867033,74.6900372302,0.00961388513945,48.3426,26.337823345
 06/19  12:00:00,890.038794612,79.3196170145,427.599282338,0.0,220.879908,151.653867033,65.9076698893,0.0,48.3426,17.5650698893
 06/19  13:00:00,882.201765843,80.7036228447,423.540088928,0.0,220.879908,145.652643033,50.5179754091,0.0101310926863,24.1713,26.3365443164
 06/19  14:00:00,846.963932771,81.1639647571,387.900462462,0.0,220.879908,145.652643033,50.5051746045,0.0,24.1713,26.3338746045
 06/19  15:00:00,849.825472621,81.6771399136,397.711804051,0.0,220.879908,137.835547516,22.4049878525,0.00583382061964,4.83426,17.5648940319
 06/19  16:00:00,908.568822687,77.9619544489,465.15356639,0.0,220.879908,133.019064,49.4936537003,0.0,4.83426,44.6593937003
 06/19  17:00:00,840.118957354,76.3439756955,477.576601246,0.0,220.879908,53.238744,42.2102389736,0.0,4.83426,37.3759789736
 06/19  18:00:00,861.508738582,76.247396748,498.90207847,0.0,220.879908,53.238744,56.9984467068,0.0,4.83426,52.1641867068
 06/19  19:00:00,865.947016237,75.87405947,503.586421072,0.0,220.879908,53.238744,13.5366363771,0.0,4.83426,8.70237637714
 06/19  20:00:00,857.078007108,75.6063425623,494.84595699,0.0,220.879908,53.238744,13.5253828727,0.0,4.83426,8.6911228727
 06/19  21:00:00,106.685696487,0.0,0.0,0.0,43.513341876,52.539744,22.1960325027,0.0,4.83426,17.3617725027
 06/19  22:00:00,118.255371242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.126457309,0.0,0.0,0.0,43.513341876,52.539744,13.4718451327,0.0,4.83426,8.63758513275
 06/19  24:00:00,118.257723812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.259155979,0.0,0.0,0.0,43.513341876,52.539744,13.4558432228,0.0,4.83426,8.62158322279
 06/20  02:00:00,118.260581844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.26687186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.858109018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.348571898,0.0,0.0,0.0,43.513341876,52.539744,13.4558818814,0.0,4.83426,8.62162188139
 06/20  06:00:00,578.27190525,73.9964189805,394.635766337,0.0,43.513341876,53.238744,4.86599521369,0.0117352136891,4.83426,0.02
 06/20  07:00:00,763.06976631,73.605750584,403.778831939,0.0,220.879908,53.238744,31.2608599384,0.0,4.83426,26.4265999384
 06/20  08:00:00,852.873342307,78.8817108727,397.230044838,0.0,220.879908,145.652643033,62.5921534595,0.0,36.25695,26.3352034595
 06/20  09:00:00,859.521478066,80.3775371558,403.211681359,0.0,220.879908,145.652643033,58.736027298,0.0,36.25695,22.479077298
 06/20  10:00:00,878.908037732,82.8111039944,413.798246732,0.0,220.879908,151.653867033,69.7585332847,0.0,48.3426,21.4159332847
 06/20  11:00:00,904.209920561,85.0376196888,436.217527653,0.0,220.879908,151.653867033,74.6780966533,0.0,48.3426,26.3354966533
 06/20  12:00:00,918.932814004,87.9786831587,449.368397468,0.0,220.879908,151.653867033,65.9042500167,0.0,48.3426,17.5616500167
 06/20  13:00:00,917.46504241,91.3552656519,449.881977793,0.0,220.879908,145.652643033,50.5174699999,0.0101931740776,24.1713,26.3359768258
 06/20  14:00:00,927.327456361,93.822094941,456.972458537,0.0,220.879908,145.652643033,50.506161339,0.0,24.1713,26.334861339
 06/20  15:00:00,935.925704561,95.8532045812,471.434621467,0.0,220.879908,137.835547516,22.3955465218,0.0,4.83426,17.5612865218
 06/20  16:00:00,955.648081897,88.3894686097,503.701643553,0.0,220.879908,133.019064,49.4879931506,0.0,4.83426,44.6537331506
 06/20  17:00:00,860.188822886,83.6177693347,492.514013886,0.0,220.879908,53.238744,49.4850997003,0.0,4.83426,44.6508397003
 06/20  18:00:00,860.557885363,83.3550141148,493.225873917,0.0,220.879908,53.238744,49.6826077936,0.0,4.83426,44.8483477936
 06/20  19:00:00,852.00504118,82.8225986953,485.583486861,0.0,220.879908,53.238744,13.5362851308,0.0,4.83426,8.70202513083
 06/20  20:00:00,827.058107019,81.5591224952,462.762949534,0.0,220.879908,53.238744,22.1951629356,0.0,4.83426,17.3609029356
 06/20  21:00:00,106.112126889,0.0,0.0,0.0,43.513341876,52.539744,13.5247063054,0.0,4.83426,8.6904463054
 06/20  22:00:00,118.039508154,0.0,0.0,0.0,43.513341876,52.539744,13.4839784593,0.0,4.83426,8.64971845928
 06/20  23:00:00,118.960711556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.033328598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,117.977289439,0.0,0.0,0.0,43.513341876,52.539744,13.4557880817,0.0,4.83426,8.62152808169
 06/21  02:00:00,117.97644015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,117.989600928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.44126338,0.0,0.0,0.0,43.513341876,52.539744,13.4558117292,0.0,4.83426,8.6215517292
 06/21  05:00:00,118.430353693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,281.602469055,73.6756400751,105.728277109,0.0,43.513341876,53.238744,202.663531351,197.809271351,4.83426,0.02
 06/21  07:00:00,507.32326702,73.5587073337,152.949605282,0.0,220.879908,53.238744,138.480259496,107.219230167,4.83426,26.4267693296
 06/21  08:00:00,650.048195459,76.8077764394,199.739882288,0.0,220.879908,145.652643033,79.081861963,16.4897059085,36.25695,26.3352060545
 06/21  09:00:00,680.902021583,78.4650130685,228.945954114,0.0,220.879908,145.652643033,65.3048991055,2.71173344036,36.25695,26.3362156652
 06/21  10:00:00,802.227295511,80.2941702918,341.792880147,0.0,220.879908,151.653867033,65.9046098471,0.0,48.3426,17.5620098471
 06/21  11:00:00,882.44720138,81.8717429873,418.878091,0.0,220.879908,151.653867033,74.6753311898,0.0,48.3426,26.3327311898
 06/21  12:00:00,876.678746427,83.13463452,412.036898258,0.0,220.879908,151.653867033,74.6760095222,0.0,48.3426,26.3334095222
 06/21  13:00:00,864.19540385,84.705019657,404.233519813,0.0,220.879908,145.652643033,41.7479079597,0.0152390131379,24.1713,17.5613689466
 06/21  14:00:00,869.589842601,87.06971551,408.207742344,0.0,220.879908,145.652643033,50.5022907091,0.0,24.1713,26.3309907091
 06/21  15:00:00,847.317058134,88.7514319479,392.364606044,0.0,220.879908,137.835547516,31.1703973394,0.00371147108032,4.83426,26.3324258683
 06/21  16:00:00,785.903456905,81.9799761419,342.915002544,0.0,220.879908,133.019064,40.5600751599,0.0,4.83426,35.7258151599
 06/21  17:00:00,606.539142709,77.619513747,247.954809519,0.0,220.879908,53.238744,49.4850494278,0.0,4.83426,44.6507894278
 06/21  18:00:00,535.865771257,76.6408299508,178.595624196,0.0,220.879908,53.238744,53.3793599125,3.70286903536,4.83426,44.8422308771
 06/21  19:00:00,500.879966908,75.9628015769,144.09101084,0.0,220.879908,53.238744,31.3034709287,17.7665195612,4.83426,8.70269136749
 06/21  20:00:00,469.003624432,75.4055957926,113.104857006,0.0,220.879908,53.238744,62.9242857204,40.7292539106,4.83426,17.3607718098
 06/21  21:00:00,106.296850209,0.0,0.0,0.0,43.513341876,52.539744,13.5238731961,0.0,4.83426,8.68961319609
 06/21  22:00:00,117.961356388,0.0,0.0,0.0,43.513341876,52.539744,13.4838853481,0.0,4.83426,8.64962534806
 06/21  23:00:00,118.864424248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.944525399,0.0,0.0,0.0,43.513341876,52.539744,13.4558560397,0.0,4.83426,8.62159603973
 06/22  01:00:00,117.902700814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.88339721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.854047751,0.0,0.0,0.0,43.513341876,52.539744,13.455488393,0.0,4.83426,8.62122839298
 06/22  04:00:00,118.264942056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.261455219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,180.156685669,73.5587073337,5.57137949949,0.0,43.513341876,53.238744,404.773695951,399.919435951,4.83426,0.02
 06/22  07:00:00,400.595415651,73.5587073337,47.6211346109,0.0,220.879908,53.238744,266.74644149,235.484514551,4.83426,26.4276669394
 06/22  08:00:00,516.818755615,75.5630238033,69.0533756677,0.0,220.879908,145.652643033,165.817480633,103.226954381,36.25695,26.3335762518
 06/22  09:00:00,564.09802814,76.9441931011,114.507656426,0.0,220.879908,145.652643033,107.827140637,45.238137674,36.25695,26.3320529627
 06/22  10:00:00,776.265736167,78.4950187715,317.458832008,0.0,220.879908,151.653867033,66.1258458248,0.22222513692,48.3426,17.5610206879
 06/22  11:00:00,879.378185523,80.5620124544,416.589360084,0.0,220.879908,151.653867033,74.6748379496,0.0,48.3426,26.3322379496
 06/22  12:00:00,889.226027372,83.8833151422,422.626815594,0.0,220.879908,151.653867033,74.672846441,0.0,48.3426,26.330246441
 06/22  13:00:00,890.803864981,87.8534208546,424.812828227,0.0,220.879908,145.652643033,41.742814443,0.00999834481872,24.1713,17.5615160982
 06/22  14:00:00,889.114280964,91.4735382005,419.255528075,0.0,220.879908,145.652643033,50.5018139174,0.0,24.1713,26.3305139174
 06/22  15:00:00,898.926400143,94.8350862443,432.683259325,0.0,220.879908,137.835547516,31.1666326475,0.0,4.83426,26.3323726475
 06/22  16:00:00,927.733261946,87.7961488143,473.169775998,0.0,220.879908,133.019064,40.5536211315,0.0,4.83426,35.7193611315
 06/22  17:00:00,822.945451918,82.4517111741,453.702356652,0.0,220.879908,53.238744,49.4774919741,0.0,4.83426,44.6432319741
 06/22  18:00:00,816.226400301,80.4125420904,449.345325611,0.0,220.879908,53.238744,49.6728942835,0.0,4.83426,44.8386342835
 06/22  19:00:00,810.873213517,78.9947725698,445.139699314,0.0,220.879908,53.238744,13.536889963,0.0,4.83426,8.70262996299
 06/22  20:00:00,805.304240961,77.8675020221,440.86458475,0.0,220.879908,53.238744,22.1949215881,0.0,4.83426,17.3606615881
 06/22  21:00:00,106.610359551,0.0,0.0,0.0,43.513341876,52.539744,13.5237950764,0.0,4.83426,8.68953507642
 06/22  22:00:00,118.228385122,0.0,0.0,0.0,43.513341876,52.539744,13.4838849361,0.0,4.83426,8.64962493612
 06/22  23:00:00,119.161883059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.289644911,0.0,0.0,0.0,43.513341876,52.539744,13.4555364253,0.0,4.83426,8.6212764253
 06/23  01:00:00,118.182077363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,118.116630108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.112555605,0.0,0.0,0.0,43.513341876,52.539744,13.455523016,0.0,4.83426,8.62126301603
 06/23  04:00:00,120.531954268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.166421806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,582.343669675,73.9621865937,401.234117394,0.0,43.513341876,53.238744,41.7687278705,36.9144678705,4.83426,0.02
 06/23  07:00:00,761.848417213,73.6546802065,403.362206753,0.0,220.879908,53.238744,33.7047883142,1.73082311165,4.83426,27.1397052026
 06/23  08:00:00,837.624467287,78.9207889436,380.436846933,0.0,220.879908,145.652643033,61.8774440321,0.0,36.25695,25.6204940321
 06/23  09:00:00,830.202077421,80.3536912221,371.217273244,0.0,220.879908,145.652643033,62.5874723796,0.0,36.25695,26.3305223796
 06/23  10:00:00,834.273442442,81.2856851425,368.140943049,0.0,220.879908,151.653867033,65.9008049049,0.0,48.3426,17.5582049049
 06/23  11:00:00,841.482800354,82.1248829027,373.504719255,0.0,220.879908,151.653867033,74.6729018277,0.0,48.3426,26.3303018277
 06/23  12:00:00,838.684335131,83.1193246738,370.692934059,0.0,220.879908,151.653867033,74.6744625023,0.0,48.3426,26.3318625023
 06/23  13:00:00,831.483797124,84.5855207025,369.102114586,0.0,220.879908,145.652643033,41.7410817194,0.00962114026745,24.1713,17.5601605791
 06/23  14:00:00,841.554290174,85.1172982692,379.912739723,0.0,220.879908,145.652643033,50.4997158322,0.0,24.1713,26.3284158322
 06/23  15:00:00,838.526570948,86.984316165,382.98906236,0.0,220.879908,137.835547516,31.1643361303,0.0,4.83426,26.3300761303
 06/23  16:00:00,840.901438423,80.5077819396,397.352925639,0.0,220.879908,133.019064,40.5533119024,0.0,4.83426,35.7190519024
 06/23  17:00:00,756.909236318,76.7013790489,397.607905881,0.0,220.879908,53.238744,50.8077707045,1.33198217581,4.83426,44.6415285286
 06/23  18:00:00,681.286411231,76.2501203076,323.175576767,0.0,220.879908,53.238744,63.7687737437,14.103304351,4.83426,44.8312093927
 06/23  19:00:00,604.242085608,75.6196050549,247.390077781,0.0,220.879908,53.238744,43.7689650781,30.2328547732,4.83426,8.70185030494
 06/23  20:00:00,576.963077526,75.1206458525,220.762842081,0.0,220.879908,53.238744,69.1772722437,46.983906301,4.83426,17.3591059427
 06/23  21:00:00,105.982071175,0.0,0.0,0.0,43.513341876,52.539744,13.5244949744,0.0,4.83426,8.69023497438
 06/23  22:00:00,117.967255859,0.0,0.0,0.0,43.513341876,52.539744,13.4839892166,0.0,4.83426,8.64972921664
 06/23  23:00:00,118.873235878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,117.97568154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,117.956235396,0.0,0.0,0.0,43.513341876,52.539744,13.4475462637,0.0,4.83426,8.61328626366
 06/24  02:00:00,117.931409545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,117.917159782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.359516384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.32495865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.417269715,0.0,0.0,0.0,43.513341876,52.539744,13.4475920729,0.0,4.83426,8.61333207287
 06/24  07:00:00,100.264062914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.257164929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.290539038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.299007798,0.0,0.0,0.0,43.513341876,52.539744,22.2931378074,0.0,4.83426,17.4588778074
 06/24  11:00:00,101.129673551,0.0,0.0,0.0,43.513341876,52.539744,13.4959536866,0.0,4.83426,8.66169368662
 06/24  12:00:00,100.317170804,0.0,0.0,0.0,43.513341876,52.539744,13.4968016494,0.0,4.83426,8.66254164944
 06/24  13:00:00,100.476948541,0.0,0.0,0.0,43.513341876,52.539744,13.4882028382,0.0,4.83426,8.65394283824
 06/24  14:00:00,100.599065876,0.0,0.0,0.0,43.513341876,52.539744,13.488497297,0.0,4.83426,8.65423729703
 06/24  15:00:00,100.684109901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,313.725633705,1.91493265198,208.673368245,0.0,43.513341876,52.539744,13.447658715,0.0,4.83426,8.61339871497
 06/24  17:00:00,415.251569747,2.95660501576,307.611298358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,384.180309155,2.60969803556,277.292292651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,460.67119934,3.17519687985,351.728236958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,384.986328414,2.52209367844,277.533287449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,324.913194105,1.84316793898,213.608811777,0.0,43.513341876,52.539744,40.1878948471,0.0,4.83426,35.3536348471
 06/24  22:00:00,118.144896448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.938422829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.110254064,0.0,0.0,0.0,43.513341876,52.539744,13.447680425,0.0,4.83426,8.61342042497
 06/25  01:00:00,118.113510555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.135477459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.155733533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.62828713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.542396632,0.0,0.0,0.0,43.513341876,52.539744,13.4474746077,0.0,4.83426,8.61321460773
 06/25  06:00:00,100.704241062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.612831856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.624852964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.674945402,0.0,0.0,0.0,43.513341876,52.539744,13.4554406287,0.0,4.83426,8.62118062869
 06/25  10:00:00,100.734944374,0.0,0.0,0.0,43.513341876,52.539744,22.2912637069,0.0,4.83426,17.4570037069
 06/25  11:00:00,241.987236469,1.17518895406,137.685172144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,175.256916227,0.652296831825,73.160900514,0.0,43.513341876,52.539744,13.4962122129,0.0,4.83426,8.66195221294
 06/25  13:00:00,407.363432338,2.47977001521,300.944254783,0.0,43.513341876,52.539744,13.496530468,0.0,4.83426,8.66227046803
 06/25  14:00:00,417.861993804,2.54064404794,311.198344746,0.0,43.513341876,52.539744,13.4886731846,0.0,4.83426,8.65441318463
 06/25  15:00:00,456.463387906,3.30336525393,348.325842213,0.0,43.513341876,52.539744,13.4873010461,0.0,4.83426,8.65304104614
 06/25  16:00:00,458.102044482,4.34966374771,349.284909499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,484.890355482,9.67627397921,371.029045827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,525.708259826,8.6030901497,412.700099562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,491.824718183,5.55073184334,381.156641941,0.0,43.513341876,52.539744,13.4476487504,0.0,4.83426,8.61338875038
 06/25  20:00:00,422.592738207,4.13408117387,313.569819252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,233.444276722,2.06389056054,123.359353476,0.0,43.513341876,52.539744,31.3534459645,0.0,4.83426,26.5191859645
 06/25  22:00:00,118.087273307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,118.929442582,0.0,0.0,0.0,43.513341876,52.539744,13.4475279924,0.0,4.83426,8.61326799238
 06/25  24:00:00,118.092271538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.107635744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.111252409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.109298924,0.0,0.0,0.0,43.513341876,52.539744,13.4556276316,0.0,4.83426,8.62136763159
 06/26  04:00:00,118.574827595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.538312991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,554.097925039,74.0334921812,374.474761097,0.0,43.513341876,53.238744,33.5502343527,20.0946487633,4.83426,8.62132558933
 06/26  07:00:00,762.72992995,73.8254068329,405.067657366,0.0,220.879908,53.238744,31.2499703713,0.0,4.83426,26.4157103713
 06/26  08:00:00,855.227080338,79.4091076978,398.823276931,0.0,220.879908,145.652643033,53.8172230327,0.0,36.25695,17.5602730327
 06/26  09:00:00,866.426351631,81.8490605067,406.906639321,0.0,220.879908,145.652643033,62.5816245104,0.0,36.25695,26.3246745104
 06/26  10:00:00,887.25994739,83.5037413728,419.44261261,0.0,220.879908,151.653867033,74.6685057015,0.0,48.3426,26.3259057015
 06/26  11:00:00,890.585063378,85.6728392121,419.566490745,0.0,220.879908,151.653867033,65.9016000371,0.0,48.3426,17.5590000371
 06/26  12:00:00,869.911791401,88.7369484375,397.365164119,0.0,220.879908,151.653867033,74.6674844742,0.0,48.3426,26.3248844742
 06/26  13:00:00,845.483508629,89.6341043455,378.505140696,0.0,220.879908,145.652643033,41.7421322688,0.0145984929723,24.1713,17.5562337758
 06/26  14:00:00,852.215644874,91.856172096,382.64011484,0.0,220.879908,145.652643033,50.4982122651,0.0,24.1713,26.3269122651
 06/26  15:00:00,867.761886044,93.1418946668,404.450531477,0.0,220.879908,137.835547516,31.1606941231,0.0,4.83426,26.3264341231
 06/26  16:00:00,902.473461814,84.8689870075,452.954197335,0.0,220.879908,133.019064,40.5400060602,0.0,4.83426,35.7057460602
 06/26  17:00:00,813.53478697,81.1511465681,447.50314472,0.0,220.879908,53.238744,49.4601651062,0.0,4.83426,44.6259051062
 06/26  18:00:00,800.614355127,80.7304837489,435.538706326,0.0,220.879908,53.238744,49.6520484838,0.0,4.83426,44.8177884838
 06/26  19:00:00,771.748094435,78.4803322602,409.832221243,0.0,220.879908,53.238744,13.5353825911,0.0,4.83426,8.70112259108
 06/26  20:00:00,758.543161652,76.8112706159,398.889467343,0.0,220.879908,53.238744,29.2720466033,7.07931078186,4.83426,17.3584758214
 06/26  21:00:00,106.40429888,0.0,0.0,0.0,43.513341876,52.539744,13.5237090409,0.0,4.83426,8.6894490409
 06/26  22:00:00,118.054333034,0.0,0.0,0.0,43.513341876,52.539744,13.4834289514,0.0,4.83426,8.64916895135
 06/26  23:00:00,118.95759389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.0690249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.057119773,0.0,0.0,0.0,43.513341876,52.539744,13.4555239552,0.0,4.83426,8.62126395517
 06/27  02:00:00,118.031362338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.016723567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.304613878,0.0,0.0,0.0,43.513341876,52.539744,13.4554663356,0.0,4.83426,8.62120633559
 06/27  05:00:00,119.937601303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,292.036256508,73.6870743256,115.222645627,0.0,43.513341876,53.238744,249.460221585,244.605961585,4.83426,0.02
 06/27  07:00:00,465.774071356,73.5587073337,111.914996462,0.0,220.879908,53.238744,241.599998395,210.349234863,4.83426,26.4165035325
 06/27  08:00:00,598.617182119,76.9400755181,148.677458576,0.0,220.879908,145.652643033,180.836810602,118.256861771,36.25695,26.3229988314
 06/27  09:00:00,647.64050916,78.556195568,195.85695766,0.0,220.879908,145.652643033,159.60085955,97.0200576558,36.25695,26.323851894
 06/27  10:00:00,784.764955579,80.5347688041,324.115033126,0.0,220.879908,151.653867033,86.3923528646,20.4922051665,48.3426,17.5575476981
 06/27  11:00:00,867.144610779,83.1135011291,401.860689249,0.0,220.879908,151.653867033,74.6705034626,0.0,48.3426,26.3279034626
 06/27  12:00:00,883.721236643,86.3570083497,415.70867803,0.0,220.879908,151.653867033,65.897262259,0.0,48.3426,17.554662259
 06/27  13:00:00,894.104764339,90.2841669625,427.69090614,0.0,220.879908,145.652643033,50.5057608305,0.00992471509422,24.1713,26.3245361154
 06/27  14:00:00,914.628249354,93.7427547071,444.260876888,0.0,220.879908,145.652643033,50.4967934998,0.0,24.1713,26.3254934998
 06/27  15:00:00,939.344064674,96.9949273112,473.337551104,0.0,220.879908,137.835547516,22.3898770364,0.0,4.83426,17.5556170364
 06/27  16:00:00,976.087403786,90.6881826802,521.433336977,0.0,220.879908,133.019064,49.4582006492,0.0,4.83426,44.6239406492
 06/27  17:00:00,891.885564304,85.8032540608,521.864794654,0.0,220.879908,53.238744,40.5335897661,0.0,4.83426,35.6993297661
 06/27  18:00:00,888.515940863,85.5566682248,518.682664779,0.0,220.879908,53.238744,49.6481429995,0.0,4.83426,44.8138829995
 06/27  19:00:00,876.313754526,84.0654302055,507.981038134,0.0,220.879908,53.238744,22.2162347236,0.0,4.83426,17.3819747236
 06/27  20:00:00,853.643449489,81.7216846833,488.020035805,0.0,220.879908,53.238744,13.5237686257,0.0,4.83426,8.68950862574
 06/27  21:00:00,184.023080768,0.825202213949,76.3955826912,0.0,43.513341876,52.539744,13.5237461874,0.0,4.83426,8.68948618744
 06/27  22:00:00,118.230857181,0.0,0.0,0.0,43.513341876,52.539744,13.482813353,0.0,4.83426,8.64855335295
 06/27  23:00:00,119.104282826,0.0,0.0,0.0,43.513341876,52.539744,13.471265411,0.0,4.83426,8.637005411
 06/27  24:00:00,118.169012979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.141329879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.192585243,0.0,0.0,0.0,43.513341876,52.539744,13.4553670484,0.0,4.83426,8.62110704843
 06/28  03:00:00,118.212499881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.707490163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.620722549,0.0,0.0,0.0,43.513341876,52.539744,13.4552983304,0.0,4.83426,8.62103833044
 06/28  06:00:00,489.719452424,74.0743411983,311.087811549,0.0,43.513341876,53.238744,16.7583800693,11.9041200693,4.83426,0.02
 06/28  07:00:00,711.33589153,73.9450624125,354.377057161,0.0,220.879908,53.238744,31.2497058672,0.0,4.83426,26.4154458672
 06/28  08:00:00,861.642156845,81.3751457837,403.388431546,0.0,220.879908,145.652643033,53.8170410203,0.00422297259844,36.25695,17.5558680477
 06/28  09:00:00,886.162316328,84.0365204538,423.412427375,0.0,220.879908,145.652643033,62.5810216027,0.0,36.25695,26.3240716027
 06/28  10:00:00,923.631523363,86.4945077786,451.680224275,0.0,220.879908,151.653867033,74.6676465491,0.0,48.3426,26.3250465491
 06/28  11:00:00,955.826449851,89.6960426117,479.881183323,0.0,220.879908,151.653867033,65.8977803493,0.0,48.3426,17.5551803493
 06/28  12:00:00,939.827949552,93.8977885487,460.357536374,0.0,220.879908,151.653867033,74.66611939,0.0,48.3426,26.32351939
 06/28  13:00:00,923.859596302,97.4896121743,446.629847036,0.0,220.879908,145.652643033,42.2573504628,0.0102370933475,24.1713,18.0758133694
 06/28  14:00:00,953.706456868,100.235523873,473.55190443,0.0,220.879908,145.652643033,49.9751325581,0.0,24.1713,25.8038325581
 06/28  15:00:00,989.187871404,103.085816086,513.5252364,0.0,220.879908,137.835547516,31.1589117686,0.0,4.83426,26.3246517686
 06/28  16:00:00,1024.06510023,99.1452288655,557.314062048,0.0,220.879908,133.019064,40.5336840869,0.0,4.83426,35.6994240869
 06/28  17:00:00,887.921551621,91.911812209,509.041769634,0.0,220.879908,53.238744,49.4516080342,0.0,4.83426,44.6173480342
 06/28  18:00:00,846.40522107,88.9108605231,470.733521419,0.0,220.879908,53.238744,49.642787449,0.0,4.83426,44.808527449
 06/28  19:00:00,833.67443119,85.998883239,460.936450055,0.0,220.879908,53.238744,13.5346223173,0.0,4.83426,8.70036231726
 06/28  20:00:00,824.438685771,83.9109612955,454.051362995,0.0,220.879908,53.238744,22.1919061572,0.0,4.83426,17.3576461572
 06/28  21:00:00,302.216892913,1.73751680536,192.259298448,0.0,43.513341876,52.539744,13.523474733,0.0,4.83426,8.689214733
 06/28  22:00:00,173.954303239,0.704903123392,54.4745056294,0.0,43.513341876,52.539744,13.4827718958,0.0,4.83426,8.64851189576
 06/28  23:00:00,182.299633541,1.06243415857,61.48833795,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,118.122119752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.105876535,0.0,0.0,0.0,43.513341876,52.539744,13.4553199293,0.0,4.83426,8.62105992927
 06/29  02:00:00,118.114696126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.114715707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.60999635,0.0,0.0,0.0,43.513341876,52.539744,13.4552366968,0.0,4.83426,8.62097669679
 06/29  05:00:00,118.593642189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,562.980143833,74.0088321759,383.146635029,0.0,43.513341876,53.238744,48.6199327775,43.7656727775,4.83426,0.02
 06/29  07:00:00,760.734739473,73.8625493287,402.191450651,0.0,220.879908,53.238744,35.3643664893,4.1123428281,4.83426,26.4177636612
 06/29  08:00:00,844.061639781,80.8551059832,384.210048058,0.0,220.879908,145.652643033,62.5813454623,0.0,36.25695,26.3243954623
 06/29  09:00:00,876.376427971,83.3313606312,413.112352464,0.0,220.879908,145.652643033,53.8105640355,0.0,36.25695,17.5536140355
 06/29  10:00:00,936.702484198,86.2096576747,464.204202119,0.0,220.879908,151.653867033,74.6653849896,0.0,48.3426,26.3227849896
 06/29  11:00:00,988.504379968,90.1993132925,510.71459676,0.0,220.879908,151.653867033,74.6660603495,0.0,48.3426,26.3234603495
 06/29  12:00:00,1017.83735554,95.5872199191,535.424753479,0.0,220.879908,151.653867033,65.8966649358,0.0,48.3426,17.5540649358
 06/29  13:00:00,1027.10057044,100.04406417,546.191173544,0.0,220.879908,145.652643033,50.5045791485,0.00984696231868,24.1713,26.3234321862
 06/29  14:00:00,1043.7985226,102.648286692,560.261796493,0.0,220.879908,145.652643033,41.7251701666,0.0,24.1713,17.5538701666
 06/29  15:00:00,1061.81660204,104.986813335,583.935665817,0.0,220.879908,137.835547516,31.1574572353,0.0,4.83426,26.3231972353
 06/29  16:00:00,1086.2613209,102.69806528,615.344613539,0.0,220.879908,133.019064,49.4510843466,0.0,4.83426,44.6168243466
 06/29  17:00:00,987.361566245,96.4243012443,602.446223618,0.0,220.879908,53.238744,40.5321153822,0.0,4.83426,35.6978553822
 06/29  18:00:00,975.503816756,95.2633989068,591.940387513,0.0,220.879908,53.238744,49.6391113682,0.0,4.83426,44.8048513682
 06/29  19:00:00,959.164738239,93.2193468071,577.432761221,0.0,220.879908,53.238744,22.215297611,0.0,4.83426,17.381037611
 06/29  20:00:00,935.970513623,90.3518928854,557.451477427,0.0,220.879908,53.238744,13.5230914181,0.0,4.83426,8.6888314181
 06/29  21:00:00,455.328702246,3.63166331091,341.614452569,0.0,43.513341876,52.539744,13.5235538987,0.0,4.83426,8.68929389866
 06/29  22:00:00,454.475832966,3.8169723103,328.388295204,0.0,43.513341876,52.539744,13.4832616478,0.0,4.83426,8.64900164784
 06/29  23:00:00,444.945310189,2.86735517545,319.500357968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,294.742195678,1.50446701956,173.033785582,0.0,43.513341876,52.539744,13.4555000205,0.0,4.83426,8.62124002046
 06/30  01:00:00,118.349863701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.335669885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.317704754,0.0,0.0,0.0,43.513341876,52.539744,13.4552102885,0.0,4.83426,8.62095028847
 06/30  04:00:00,120.938099764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.504671745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,578.756767925,75.4389997248,393.182821602,0.0,43.513341876,53.238744,13.4634959185,0.00801844974422,4.83426,8.62121746877
 06/30  07:00:00,759.600849549,75.2413049123,396.848503923,0.0,220.879908,53.238744,31.2405418962,0.0,4.83426,26.4062818962
 06/30  08:00:00,888.898802466,86.5081422378,421.822902547,0.0,220.879908,145.652643033,53.8119481371,0.0,36.25695,17.5549981371
 06/30  09:00:00,941.365949689,89.0156539263,471.637513593,0.0,220.879908,145.652643033,62.5782601177,0.0,36.25695,26.3213101177
 06/30  10:00:00,1010.66381157,93.1737427009,530.959676368,0.0,220.879908,151.653867033,65.8972406215,0.0,48.3426,17.5546406215
 06/30  11:00:00,1086.74798576,102.61961771,596.379574407,0.0,220.879908,151.653867033,74.6629928334,0.0,48.3426,26.3203928334
 06/30  12:00:00,1123.54905614,108.538217364,628.032469391,0.0,220.879908,151.653867033,74.6625685202,0.0,48.3426,26.3199685202
 06/30  13:00:00,1128.06965072,110.679754316,636.388855244,0.0,220.879908,145.652643033,41.7260125594,0.0,24.1713,17.5547125594
 06/30  14:00:00,1131.88593429,111.719009723,639.14513635,0.0,220.879908,145.652643033,50.4924234176,0.0,24.1713,26.3211234176
 06/30  15:00:00,1135.74993917,112.445265763,650.097812567,0.0,220.879908,137.835547516,22.3887767488,0.0,4.83426,17.5545167488
 06/30  16:00:00,1134.9543383,112.747158581,653.801554182,0.0,220.879908,133.019064,49.4492933435,0.0,4.83426,44.6150333435
 06/30  17:00:00,1040.86263432,111.945023425,640.2955283,0.0,220.879908,53.238744,40.5303863323,0.0,4.83426,35.6961263323
 06/30  18:00:00,1027.72975061,110.254737153,628.983276374,0.0,220.879908,53.238744,49.63558194,0.0,4.83426,44.80132194
 06/30  19:00:00,1008.60280306,106.124505619,614.268891981,0.0,220.879908,53.238744,22.2149324572,0.0,4.83426,17.3806724572
 06/30  20:00:00,981.550493159,96.8183141347,596.987517026,0.0,220.879908,53.238744,13.5231240684,0.0,4.83426,8.68886406842
 06/30  21:00:00,467.949194522,4.65955497865,352.571353888,0.0,43.513341876,52.539744,13.5230629476,0.0,4.83426,8.68880294756
 06/30  22:00:00,435.040872651,4.0724015428,308.599186747,0.0,43.513341876,52.539744,13.4829080437,0.0,4.83426,8.64864804375
 06/30  23:00:00,400.503052283,3.77738343265,273.273594767,0.0,43.513341876,52.539744,13.4711513199,0.0,4.83426,8.63689131991
 06/30  24:00:00,338.277901855,3.13032250216,214.243210305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,170.746785027,1.22692022262,63.8475955438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,158.234714978,1.70922522606,51.044614851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.734511222,0.0,0.0,0.0,43.513341876,39.243024,13.447387965,0.0,4.83426,8.61312796501
 07/01  04:00:00,105.066809649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,104.997917704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.0842964027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,86.9634945897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,86.968212187,0.0,0.0,0.0,43.513341876,39.243024,13.447346957,0.0,4.83426,8.61308695704
 07/01  09:00:00,87.0097541366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.015349589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,87.8637802788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.0126910011,0.0,0.0,0.0,43.513341876,39.243024,13.4553834145,0.0,4.83426,8.62112341449
 07/01  13:00:00,87.1197000379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,87.1735760015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,87.1404694631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,86.948371393,0.0,0.0,0.0,43.513341876,39.243024,13.4473927502,0.0,4.83426,8.61313275023
 07/01  17:00:00,86.9849126596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,86.976199593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,87.4101313957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,87.3940204711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,93.040348006,0.0,0.0,0.0,43.513341876,39.243024,13.4473525546,0.0,4.83426,8.61309255458
 07/01  22:00:00,104.572455307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.425702141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.501495505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.49533584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.503546663,0.0,0.0,0.0,43.513341876,39.243024,13.4461820978,0.0,4.83426,8.61192209777
 07/02  03:00:00,104.508118225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,104.944978482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,104.922468529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.0317619606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,86.977977525,0.0,0.0,0.0,43.513341876,39.243024,13.4474781873,0.0,4.83426,8.6132181873
 07/02  08:00:00,87.1021967115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.2254531993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.2825632464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1334870679,0.0,0.0,0.0,43.513341876,39.243024,13.4551263547,0.0,4.83426,8.62086635466
 07/02  12:00:00,87.3190139527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,87.4189021063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,87.4445890883,0.0,0.0,0.0,43.513341876,39.243024,13.4474524579,0.0,4.83426,8.61319245795
 07/02  15:00:00,211.190304537,6.95418237457,115.222342447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,109.091077765,0.435445256147,21.1195924601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,266.471783316,3.17895255561,173.479964026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,142.850365141,1.00474839352,53.8709930867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,87.6323978222,0.0,0.0,0.0,43.513341876,39.243024,13.4474000774,0.0,4.83426,8.6131400774
 07/02  20:00:00,87.5647859234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,93.2346472403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.798574368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.635656184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.795014236,0.0,0.0,0.0,43.513341876,39.243024,13.4473478739,0.0,4.83426,8.61308787393
 07/03  01:00:00,104.791130512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.76085929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.734090393,0.0,0.0,0.0,43.513341876,39.243024,13.4550665522,0.0,4.83426,8.62080655221
 07/03  04:00:00,105.184688298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.127030531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,280.511014858,73.5587073337,117.429629567,0.0,43.513341876,39.942024,5.06517565197,0.210915651969,4.83426,0.02
 07/03  07:00:00,275.971520285,73.5587073337,113.237341897,0.0,43.513341876,39.942024,259.077269039,245.602165959,4.83426,8.64084308048
 07/03  08:00:00,358.140697735,73.5587073337,71.8344690733,0.0,122.71106,84.617158233,193.3763929,151.771132584,24.1713,17.4339603151
 07/03  09:00:00,347.176086931,73.584451095,60.9379830327,0.0,122.71106,84.617158233,174.189077215,141.348164257,24.1713,8.6696129586
 07/03  10:00:00,359.1070957,73.6720484925,68.4495183386,0.0,122.71106,88.818015033,170.546004346,125.619493024,36.25695,8.66956132181
 07/03  11:00:00,374.820061272,73.7008765135,83.0734594218,0.0,122.71106,88.818015033,162.635829877,117.709369985,36.25695,8.66950989173
 07/03  12:00:00,420.260023172,73.9245179182,128.607537449,0.0,122.71106,88.818015033,118.720898649,73.7944898769,36.25695,8.66945877172
 07/03  13:00:00,478.640347004,74.4928493908,189.975328038,0.0,122.71106,84.617158233,53.0929654334,20.2522576008,24.1713,8.66940783267
 07/03  14:00:00,567.92725759,75.2097995773,277.809367141,0.0,122.71106,84.617158233,38.2910192037,5.45036219402,24.1713,8.66935700964
 07/03  15:00:00,676.665019501,75.9543689163,391.360648596,0.0,122.71106,78.0003075165,13.5689874129,0.0654209643255,4.83426,8.66930644858
 07/03  16:00:00,686.163691426,76.6093489172,403.872361834,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,657.594474751,76.0552223663,408.179548542,0.0,122.71106,39.942024,13.4747654049,0.0,4.83426,8.64050540492
 07/03  18:00:00,655.739504278,73.5587073337,408.978512827,0.0,122.71106,39.942024,13.5107403148,0.0,4.83426,8.67648031479
 07/03  19:00:00,659.39734606,73.5587073337,412.757165249,0.0,122.71106,39.942024,13.5327415893,0.0,4.83426,8.69848158934
 07/03  20:00:00,580.445800107,73.5587073337,413.567611578,0.0,43.513341876,39.942024,22.1909123255,0.0,4.83426,17.3566523255
 07/03  21:00:00,93.2086433255,0.0,0.0,0.0,43.513341876,39.243024,13.5215817083,0.0,4.83426,8.68732170832
 07/03  22:00:00,104.815454122,0.0,0.0,0.0,43.513341876,39.243024,13.482448045,0.0,4.83426,8.648188045
 07/03  23:00:00,105.696165771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.819664878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.798584818,0.0,0.0,0.0,43.513341876,39.243024,13.4474495671,0.0,4.83426,8.61318956711
 07/04  02:00:00,104.769883797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.787635336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.305539892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.270173209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.3302865673,0.0,0.0,0.0,43.513341876,39.243024,13.4473725263,0.0,4.83426,8.61311252634
 07/04  07:00:00,87.2508269817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.3521147734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4397648021,0.0,0.0,0.0,43.513341876,39.243024,10.6718737217,0.0,4.83426,5.83761372166
 07/04  10:00:00,87.4693052783,0.0,0.0,0.0,43.513341876,39.243024,7.63592389977,0.0,4.83426,2.80166389977
 07/04  11:00:00,93.8354400121,5.21414345478,0.361543955136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,288.405489089,7.53773949952,190.768973663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,389.643298759,10.914351381,288.164538762,0.0,43.513341876,39.243024,13.4552715229,0.0,4.83426,8.62101152285
 07/04  14:00:00,442.736825984,10.47391167,341.263035818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,511.151506858,12.9278271317,406.756515239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,513.115493394,11.3107778976,410.460912554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,494.041389598,13.0510668882,389.621423404,0.0,43.513341876,39.243024,13.4474465435,0.0,4.83426,8.61318654353
 07/04  18:00:00,514.967842085,10.0679011973,413.005458462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,436.516550578,7.34712736379,337.533380416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,325.441584392,2.58378381706,232.197450069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,208.600786843,1.12448155833,112.865530356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.901296906,0.0,0.0,0.0,43.513341876,39.243024,13.4473688346,0.0,4.83426,8.61310883455
 07/04  23:00:00,105.697252527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.831765633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.812087184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.811711136,0.0,0.0,0.0,43.513341876,39.243024,13.4551788708,0.0,4.83426,8.62091887085
 07/05  03:00:00,104.815795882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.30792794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.258716355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,534.334379905,73.5587073337,365.39269217,0.0,43.513341876,39.942024,13.6188342956,0.163592015992,4.83426,8.62098227958
 07/05  07:00:00,559.862313306,73.5587073337,393.70506953,0.0,43.513341876,39.942024,93.319092926,88.464832926,4.83426,0.02
 07/05  08:00:00,677.913175979,73.5587073337,387.731916374,0.0,122.71106,84.617158233,51.2240075942,9.61926339982,24.1713,17.4334441944
 07/05  09:00:00,690.633244526,73.5717017912,399.518728155,0.0,122.71106,84.617158233,34.3524360331,1.51186826559,24.1713,8.66926776748
 07/05  10:00:00,696.140910165,73.6182243797,399.614639875,0.0,122.71106,88.818015033,44.926137644,0.0,36.25695,8.66918764401
 07/05  11:00:00,721.855804343,73.8318219993,423.042111576,0.0,122.71106,88.818015033,44.9260956432,0.0,36.25695,8.66914564317
 07/05  12:00:00,785.218378938,74.6978735663,486.611770081,0.0,122.71106,88.818015033,44.9259793092,0.0,36.25695,8.66902930919
 07/05  13:00:00,783.79624525,74.8443013712,489.552472234,0.0,122.71106,84.617158233,32.8580504143,0.017799160454,24.1713,8.66895125387
 07/05  14:00:00,788.40273563,75.1964538155,493.935525833,0.0,122.71106,84.617158233,32.8401732682,0.0,24.1713,8.66887326824
 07/05  15:00:00,794.201604919,75.7336406975,505.797074822,0.0,122.71106,78.0003075165,13.5030555975,0.0,4.83426,8.66879559751
 07/05  16:00:00,786.449640375,76.8030445845,501.849005784,0.0,122.71106,73.183824,13.4746144525,0.0,4.83426,8.64035445252
 07/05  17:00:00,760.098237556,76.1028787061,509.385573518,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,659.027527846,73.5587073337,410.670338926,0.0,122.71106,39.942024,13.6160030959,0.105591334694,4.83426,8.67615176119
 07/05  19:00:00,657.516064085,73.5587073337,408.430529186,0.0,122.71106,39.942024,22.214402418,0.0,4.83426,17.380142418
 07/05  20:00:00,571.972733512,73.5587073337,402.785164738,0.0,43.513341876,39.942024,13.5367293679,0.0145410704404,4.83426,8.68792829744
 07/05  21:00:00,93.2768445109,0.0,0.0,0.0,43.513341876,39.243024,13.5216828699,0.0,4.83426,8.68742286985
 07/05  22:00:00,104.869703189,0.0,0.0,0.0,43.513341876,39.243024,13.4825194706,0.0,4.83426,8.64825947064
 07/05  23:00:00,105.734109611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.848146701,0.0,0.0,0.0,43.513341876,39.243024,13.4549524844,0.0,4.83426,8.62069248441
 07/06  01:00:00,104.831800109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.819691409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.824828557,0.0,0.0,0.0,43.513341876,39.243024,13.4551340185,0.0,4.83426,8.62087401849
 07/06  04:00:00,105.327834938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.291609997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,573.614819545,73.5587073337,403.712573216,0.0,43.513341876,39.942024,13.5738679099,0.118902009896,4.83426,8.62070589997
 07/06  07:00:00,571.231130417,73.5587073337,404.660040963,0.0,43.513341876,39.942024,51.9134584731,47.0591984731,4.83426,0.02
 07/06  08:00:00,633.238877724,73.5587073337,343.621981527,0.0,122.71106,84.617158233,48.1286511715,6.52408707614,24.1713,17.4332640954
