Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  09:00:00,529.9426538,73.5587154391,241.476341426,0.0,122.71106,84.617158233,67.5985123106,34.7580632859,24.1713,8.66914902466
 07/06  10:00:00,491.465566359,73.5669993881,199.278321131,0.0,122.71106,88.818015033,100.465395994,55.5393920863,36.25695,8.66905390765
 07/06  11:00:00,532.157916308,73.5861020636,238.629170187,0.0,122.71106,88.818015033,69.0299962822,24.1040857136,36.25695,8.66896056862
 07/06  12:00:00,645.893126454,73.6124323266,351.992399033,0.0,122.71106,88.818015033,45.3221689485,0.396350779754,36.25695,8.66886816871
 07/06  13:00:00,705.655591434,73.6585987678,415.22567475,0.0,122.71106,84.617158233,32.8542149035,0.0141383292445,24.1713,8.66877657424
 07/06  14:00:00,613.098003142,73.7242230723,323.600790957,0.0,122.71106,84.617158233,32.8399848022,0.0,24.1713,8.66868480217
 07/06  15:00:00,606.81153772,73.8207099552,323.913484709,0.0,122.71106,78.0003075165,13.5091027765,0.00624903720036,4.83426,8.66859373934
 07/06  16:00:00,665.197645547,73.9272422193,386.665380712,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,655.304424529,73.7416662905,409.67572212,0.0,122.71106,39.942024,13.4746832766,0.0,4.83426,8.64042327659
 07/06  18:00:00,600.068865428,73.5587073337,355.187777106,0.0,122.71106,39.942024,13.5098059025,0.0,4.83426,8.67554590251
 07/06  19:00:00,592.907070883,73.5587073337,347.59999903,0.0,122.71106,39.942024,22.2119473366,0.0,4.83426,17.3776873366
 07/06  20:00:00,375.993667215,73.5587073337,211.810622639,0.0,43.513341876,39.942024,13.5362479463,0.0140499408654,4.83426,8.68793800543
 07/06  21:00:00,92.9236352348,0.0,0.0,0.0,43.513341876,39.243024,13.5216774169,0.0,4.83426,8.68741741685
 07/06  22:00:00,104.601333365,0.0,0.0,0.0,43.513341876,39.243024,13.4805259754,0.0,4.83426,8.64626597542
 07/06  23:00:00,105.513961875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.602446871,0.0,0.0,0.0,43.513341876,39.243024,13.4550233202,0.0,4.83426,8.62076332021
 07/07  01:00:00,104.594641785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.579770308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.559354578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,106.666517581,0.0,0.0,0.0,43.513341876,39.243024,13.4551892708,0.0,4.83426,8.62092927077
 07/07  05:00:00,106.324126411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,164.779700511,73.5587073337,0.00594391705373,0.0,43.513341876,39.942024,89.0025558038,84.1482958038,4.83426,0.02
 07/07  07:00:00,160.980571299,73.5587073337,0.0038696901779,0.0,43.513341876,39.942024,652.334100479,638.859302587,4.83426,8.64053789254
 07/07  08:00:00,285.09926945,73.5587073337,0.0,0.0,122.71106,84.617158233,468.638860012,427.035016087,24.1713,17.4325439257
 07/07  09:00:00,285.138443553,73.5587073337,0.0,0.0,122.71106,84.617158233,437.797671634,404.957619583,24.1713,8.6687520512
 07/07  10:00:00,289.344167505,73.5587073337,0.0016175627671,0.0,122.71106,88.818015033,408.9322822,364.006684411,36.25695,8.66864778871
 07/07  11:00:00,296.659276731,73.5587073337,6.33204828471,0.0,122.71106,88.818015033,294.378581533,249.453088289,36.25695,8.66854324394
 07/07  12:00:00,336.512048912,73.5587073337,46.3497650663,0.0,122.71106,88.818015033,218.573524077,173.648135291,36.25695,8.6684387858
 07/07  13:00:00,363.501455762,73.5587073337,76.6510841833,0.0,122.71106,84.617158233,127.991974253,95.152339832,24.1713,8.66833442079
 07/07  14:00:00,373.921833459,73.5587073337,86.8699298883,0.0,122.71106,84.617158233,92.7036509068,59.8641207547,24.1713,8.66823015214
 07/07  15:00:00,385.266205434,73.5587073337,104.477504392,0.0,122.71106,78.0003075165,56.336952275,42.8345661159,4.83426,8.66812615903
 07/07  16:00:00,391.244729325,73.5587073337,115.217800674,0.0,122.71106,73.183824,32.4409122361,27.5866522361,4.83426,0.02
 07/07  17:00:00,347.981783516,73.5587073337,105.469455147,0.0,122.71106,39.942024,31.5180227233,18.0435647573,4.83426,8.64019796605
 07/07  18:00:00,334.728139412,73.5587073337,92.4040138768,0.0,122.71106,39.942024,13.5123073872,0.00289363290559,4.83426,8.67515375433
 07/07  19:00:00,332.694453797,73.5587073337,90.3017309935,0.0,122.71106,39.942024,13.5332474626,0.0,4.83426,8.69898746263
 07/07  20:00:00,229.871583018,73.5587073337,67.4590986989,0.0,43.513341876,39.942024,22.188594817,0.0,4.83426,17.354334817
 07/07  21:00:00,92.4999513366,0.0,0.0,0.0,43.513341876,39.243024,13.5214120378,0.0,4.83426,8.68715203782
 07/07  22:00:00,104.499778158,0.0,0.0,0.0,43.513341876,39.243024,13.4818962579,0.0,4.83426,8.64763625787
 07/07  23:00:00,105.435312661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.501719011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.503077262,0.0,0.0,0.0,43.513341876,39.243024,13.447221072,0.0,4.83426,8.612961072
 07/08  02:00:00,104.509108545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.513909392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,104.963158632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,104.936691643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.0234444853,0.0,0.0,0.0,43.513341876,39.243024,13.4473266085,0.0,4.83426,8.61306660852
 07/08  07:00:00,87.0002088889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.060712609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.0773925177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.0701099771,0.0,0.0,0.0,43.513341876,39.243024,13.4550522091,0.0,4.83426,8.62079220908
 07/08  11:00:00,87.8834514409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.022011417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.1173320881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,87.1806659495,0.0,0.0,0.0,43.513341876,39.243024,13.4472052239,0.0,4.83426,8.61294522385
 07/08  15:00:00,87.1863523639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,87.0454467662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,87.090631798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,87.1336584772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,87.6656688344,0.0,0.0,0.0,43.513341876,39.243024,13.4473117533,0.0,4.83426,8.61305175325
 07/08  20:00:00,87.5735598604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,93.2191853378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.763198405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.579915889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.719387137,0.0,0.0,0.0,43.513341876,39.243024,13.4471908766,0.0,4.83426,8.61293087657
 07/09  01:00:00,104.70091056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.681855649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.652376571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.090846718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.037545105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.1127144762,0.0,0.0,0.0,43.513341876,39.243024,13.4472797008,0.0,4.83426,8.61301970077
 07/09  07:00:00,87.0231531352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.1214913773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.2812695683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.3255701856,0.0,0.0,0.0,43.513341876,39.243024,13.455107601,0.0,4.83426,8.62084760098
 07/09  11:00:00,88.1402061089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.320794992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,90.8930867516,3.47609563652,0.0,0.0,43.513341876,39.243024,13.4549065297,0.0,4.83426,8.62064652972
 07/09  14:00:00,123.795583881,7.73916609834,28.1507058172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,229.113217603,8.37544501562,131.906078264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,262.116265549,11.2887009262,162.126327641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,391.530197668,9.54241082591,291.063182066,0.0,43.513341876,39.243024,13.4472890484,0.0,4.83426,8.61302904843
 07/09  18:00:00,293.762483916,11.2919588706,192.288279494,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,396.246892999,9.57265404703,294.747067604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,234.217348414,2.61171253021,141.984425407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,170.359334512,1.95689049547,74.1038032757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.788646558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.60371588,0.0,0.0,0.0,43.513341876,39.243024,13.4472695706,0.0,4.83426,8.61300957058
 07/09  24:00:00,104.753868128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.749956973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.750789076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.744678221,0.0,0.0,0.0,43.513341876,39.243024,13.4550740449,0.0,4.83426,8.62081404491
 07/10  04:00:00,105.201635838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,105.159854395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,265.786225668,73.5587073337,99.8376960508,0.0,43.513341876,39.942024,13.5722512064,0.11715091311,4.83426,8.62084029326
 07/10  07:00:00,245.445719425,73.5587073337,82.9440049194,0.0,43.513341876,39.942024,207.467289377,202.613029377,4.83426,0.02
 07/10  08:00:00,497.736521608,73.5587073337,209.590660053,0.0,122.71106,84.617158233,63.8073146722,22.2034234775,24.1713,17.4325911947
 07/10  09:00:00,694.694975384,73.588922808,404.237148817,0.0,122.71106,84.617158233,32.8393591593,0.0,24.1713,8.66805915929
 07/10  10:00:00,712.612118935,73.6770778796,417.272508848,0.0,122.71106,88.818015033,44.9248655967,0.0,36.25695,8.66791559674
 07/10  11:00:00,711.628113592,73.6333414229,415.51737944,0.0,122.71106,88.818015033,44.9247223425,0.0,36.25695,8.66777234254
 07/10  12:00:00,715.599202332,73.6893266858,420.066080926,0.0,122.71106,88.818015033,44.9257173736,0.0,36.25695,8.66876737357
 07/10  13:00:00,730.708620503,73.878824556,438.398737954,0.0,122.71106,84.617158233,32.8555315498,0.0156111484138,24.1713,8.66862040138
 07/10  14:00:00,759.237357377,74.8087187848,465.759724932,0.0,122.71106,84.617158233,32.8397753333,0.0,24.1713,8.6684753333
 07/10  15:00:00,757.41744923,75.4125838632,470.816121591,0.0,122.71106,78.0003075165,13.5025914965,0.0,4.83426,8.66833149646
 07/10  16:00:00,766.456397682,76.1549065182,484.107595463,0.0,122.71106,73.183824,13.4739206749,0.0,4.83426,8.63966067488
 07/10  17:00:00,750.656494703,75.9550984228,501.570424775,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,682.267629762,73.5587073337,435.321096105,0.0,122.71106,39.942024,13.5974113979,0.0879558228086,4.83426,8.67519557508
 07/10  19:00:00,678.835735027,73.5587073337,430.908671441,0.0,122.71106,39.942024,22.2106410192,0.0,4.83426,17.3763810192
 07/10  20:00:00,592.184825083,73.5587073337,423.95957246,0.0,43.513341876,39.942024,13.528462717,0.00768635494108,4.83426,8.68651636204
 07/10  21:00:00,93.316811601,0.0,0.0,0.0,43.513341876,39.243024,13.5209877483,0.0,4.83426,8.68672774831
 07/10  22:00:00,104.873286505,0.0,0.0,0.0,43.513341876,39.243024,13.4822979428,0.0,4.83426,8.64803794277
 07/10  23:00:00,105.746178703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.826073252,0.0,0.0,0.0,43.513341876,39.243024,13.4531926936,0.0,4.83426,8.61893269363
 07/11  01:00:00,104.797337897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.780905511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.75830177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.113126998,0.0,0.0,0.0,43.513341876,39.243024,13.4548610409,0.0,4.83426,8.6206010409
 07/11  05:00:00,106.769792853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,296.798066031,73.5587073337,129.954869536,0.0,43.513341876,39.942024,5.02547528328,0.171215283279,4.83426,0.02
 07/11  07:00:00,380.275389384,73.5587073337,216.251848865,0.0,43.513341876,39.942024,120.526398828,107.052009381,4.83426,8.64012944696
 07/11  08:00:00,579.759219076,73.6357929583,290.700779534,0.0,122.71106,84.617158233,42.0550302167,0.452200838135,24.1713,17.4315293786
 07/11  09:00:00,599.924094231,73.8082219266,310.534053724,0.0,122.71106,84.617158233,32.8391437387,0.0,24.1713,8.66784373866
 07/11  10:00:00,682.012107484,73.9072655512,387.588760899,0.0,122.71106,88.818015033,44.9246375958,0.0,36.25695,8.66768759579
 07/11  11:00:00,746.888590219,73.9581924803,449.674611331,0.0,122.71106,88.818015033,44.9233994636,0.0,36.25695,8.66644946363
 07/11  12:00:00,787.801182688,74.4539415804,490.254305895,0.0,122.71106,88.818015033,44.9254586902,0.0,36.25695,8.66850869017
 07/11  13:00:00,809.893297542,75.0653703986,515.435017862,0.0,122.71106,84.617158233,32.8552099792,0.0155592811488,24.1713,8.66835069804
 07/11  14:00:00,808.353105981,75.7127062853,513.08937033,0.0,122.71106,84.617158233,32.8394940184,0.0,24.1713,8.66819401838
 07/11  15:00:00,789.899064112,76.9696590471,500.002874329,0.0,122.71106,78.0003075165,13.5022982201,0.0,4.83426,8.66803822011
 07/11  16:00:00,778.460373939,77.6035941096,493.119940117,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,735.093743356,76.3220645134,484.631358322,0.0,122.71106,39.942024,13.4740906539,0.0,4.83426,8.63983065395
 07/11  18:00:00,668.881364969,73.5587073337,421.538909204,0.0,122.71106,39.942024,13.5861368799,0.0768301930223,4.83426,8.67504668684
 07/11  19:00:00,670.513949068,73.5587073337,424.274258909,0.0,122.71106,39.942024,13.5306457615,0.0,4.83426,8.69638576149
 07/11  20:00:00,590.100368253,73.5587073337,423.753347532,0.0,43.513341876,39.942024,13.5208016462,0.0,4.83426,8.68654164623
 07/11  21:00:00,92.915765492,0.0,0.0,0.0,43.513341876,39.243024,22.1883245377,0.0,4.83426,17.3540645377
 07/11  22:00:00,104.86376814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.738983608,0.0,0.0,0.0,43.513341876,39.243024,13.470219563,0.0,4.83426,8.63595956304
 07/11  24:00:00,104.839462365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.808286954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.835667028,0.0,0.0,0.0,43.513341876,39.243024,13.4550026533,0.0,4.83426,8.62074265331
 07/12  03:00:00,104.868442732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.381527617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.358154848,0.0,0.0,0.0,43.513341876,39.243024,13.4547656457,0.0,4.83426,8.6205056457
 07/12  06:00:00,579.866936157,73.5587073337,409.910459304,0.0,43.513341876,39.942024,4.87032511639,0.0160651163887,4.83426,0.02
 07/12  07:00:00,576.431006672,73.5587073337,408.705080048,0.0,43.513341876,39.942024,13.473793915,0.0,4.83426,8.63953391501
 07/12  08:00:00,740.227790054,73.665858689,446.923807769,0.0,122.71106,84.617158233,32.8970312532,0.0,24.1713,8.72573125325
 07/12  09:00:00,788.865840227,73.8390271526,494.937648971,0.0,122.71106,84.617158233,32.838922311,0.0,24.1713,8.66762231101
 07/12  10:00:00,803.629769836,74.0907416949,504.96243293,0.0,122.71106,88.818015033,44.9244049951,0.0,36.25695,8.66745499506
 07/12  11:00:00,755.966172377,74.4555495135,456.181709258,0.0,122.71106,88.818015033,44.9253691332,0.0,36.25695,8.66841913321
 07/12  12:00:00,735.520187869,75.1274569675,435.499211171,0.0,122.71106,88.818015033,44.9251983641,0.0,36.25695,8.66824836408
 07/12  13:00:00,762.31804591,75.4731611126,466.028906627,0.0,122.71106,84.617158233,32.855380301,0.0160010822506,24.1713,8.6680792187
 07/12  14:00:00,788.173102806,76.8552171815,490.940555084,0.0,122.71106,84.617158233,32.839210969,0.0,24.1713,8.66791096896
 07/12  15:00:00,785.610303875,77.5949282803,494.021766451,0.0,122.71106,78.0003075165,13.5020035205,0.0,4.83426,8.66774352049
 07/12  16:00:00,809.263611567,78.2863085621,521.825038826,0.0,122.71106,73.183824,13.4743494296,0.0,4.83426,8.64008942962
 07/12  17:00:00,811.696919824,77.7722307943,558.086171604,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,755.482298416,73.5587073337,505.81703097,0.0,122.71106,39.942024,13.5218332471,0.0139489039796,4.83426,8.67362434314
 07/12  19:00:00,763.204706811,73.5587073337,512.522320438,0.0,122.71106,39.942024,22.2103670115,0.0,4.83426,17.3761070115
 07/12  20:00:00,664.378682546,73.5587073337,493.113253097,0.0,43.513341876,39.942024,13.520839618,0.0,4.83426,8.68657961798
 07/12  21:00:00,380.890940239,2.41676623173,282.360174277,0.0,43.513341876,39.243024,13.5210814634,0.0,4.83426,8.6868214634
 07/12  22:00:00,448.680184452,3.02024378683,337.335479941,0.0,43.513341876,39.243024,13.48216248,0.0,4.83426,8.64790248
 07/12  23:00:00,173.767571345,0.652296831825,66.4957551696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,105.101399942,0.0,0.0,0.0,43.513341876,39.243024,13.4550023885,0.0,4.83426,8.62074238846
 07/13  01:00:00,105.075511746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.049873718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.023050038,0.0,0.0,0.0,43.513341876,39.243024,13.4547487582,0.0,4.83426,8.62048875816
 07/13  04:00:00,105.538661955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.473203158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,566.768192245,73.5587073337,393.172725704,0.0,43.513341876,39.942024,13.4548546429,0.0,4.83426,8.62059464293
 07/13  07:00:00,612.646740486,73.7630457934,442.062519922,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,812.908337244,74.5535708081,517.095661846,0.0,122.71106,84.617158233,41.5998215518,0.0,24.1713,17.4285215518
 07/13  09:00:00,836.768109811,74.9652709051,540.50112017,0.0,122.71106,84.617158233,32.8393970445,0.0,24.1713,8.66809704452
 07/13  10:00:00,725.090996447,74.5536222431,426.753466219,0.0,122.71106,88.818015033,44.9357232826,0.0108214279454,36.25695,8.66795185467
 07/13  11:00:00,697.96386686,74.3539408541,401.029730451,0.0,122.71106,88.818015033,44.9246814855,0.0,36.25695,8.66773148554
 07/13  12:00:00,710.878235845,75.3388528043,411.949525775,0.0,122.71106,88.818015033,44.9245021685,0.0,36.25695,8.66755216854
 07/13  13:00:00,756.08485958,75.4973955906,460.265077716,0.0,122.71106,84.617158233,32.8544846012,0.0158119383711,24.1713,8.66737266278
 07/13  14:00:00,807.394789467,76.0471602829,510.556249321,0.0,122.71106,84.617158233,32.8396233304,0.0,24.1713,8.66832333042
 07/13  15:00:00,809.907499236,77.6318828103,517.910285678,0.0,122.71106,78.0003075165,13.5024000466,0.0,4.83426,8.66814004663
 07/13  16:00:00,757.777274667,77.491979065,471.824342382,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,717.608194049,76.6108468132,465.89369395,0.0,122.71106,39.942024,13.4740712475,0.0,4.83426,8.63981124754
 07/13  18:00:00,663.175827046,73.5587073337,415.070882755,0.0,122.71106,39.942024,13.5840410405,0.0748042171221,4.83426,8.67497682338
 07/13  19:00:00,669.231817459,73.5587073337,421.315109473,0.0,122.71106,39.942024,13.5327311083,0.0,4.83426,8.69847110834
 07/13  20:00:00,588.180169349,73.5587073337,419.213890576,0.0,43.513341876,39.942024,22.186813575,0.0,4.83426,17.352553575
 07/13  21:00:00,326.140494236,2.08898902458,228.114709639,0.0,43.513341876,39.243024,13.5208557145,0.0,4.83426,8.68659571452
 07/13  22:00:00,228.968163412,1.30459366365,121.363405187,0.0,43.513341876,39.243024,13.4816479429,0.0,4.83426,8.64738794288
 07/13  23:00:00,105.722115985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.808365716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,104.794740511,0.0,0.0,0.0,43.513341876,39.243024,13.4548098476,0.0,4.83426,8.62054984758
 07/14  02:00:00,104.797531194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.795336137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.157657495,0.0,0.0,0.0,43.513341876,39.243024,13.454903193,0.0,4.83426,8.62064319303
 07/14  05:00:00,106.822491452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,482.270486376,73.5587073337,313.163565694,0.0,43.513341876,39.942024,4.98837513936,0.13411513936,4.83426,0.02
 07/14  07:00:00,542.448042515,73.5587073337,376.619844565,0.0,43.513341876,39.942024,46.4004787516,32.9262524457,4.83426,8.63996630586
 07/14  08:00:00,705.851656417,73.6049103378,414.646786255,0.0,122.71106,84.617158233,41.5993548036,0.0,24.1713,17.4280548036
 07/14  09:00:00,708.992676575,73.765619808,417.157707115,0.0,122.71106,84.617158233,32.8385005291,0.0,24.1713,8.66720052912
 07/14  10:00:00,719.726047649,73.958284251,423.447441884,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,727.993384073,73.994340163,430.624484964,0.0,122.71106,88.818015033,44.9250842167,0.0,36.25695,8.66813421669
 07/14  12:00:00,746.584574998,74.2749798725,449.383397934,0.0,122.71106,88.818015033,44.9248889521,0.0,36.25695,8.66793895211
 07/14  13:00:00,765.715250799,75.2738539881,471.216216615,0.0,122.71106,84.617158233,32.8546822949,0.0156365060085,24.1713,8.66774578893
 07/14  14:00:00,794.320696071,76.679980511,498.962623699,0.0,122.71106,84.617158233,32.8388537722,0.0,24.1713,8.66755377225
 07/14  15:00:00,805.718143788,77.702975139,515.694536505,0.0,122.71106,78.0003075165,13.5024243477,0.0,4.83426,8.66816434773
 07/14  16:00:00,797.901498649,77.9455633989,512.278730967,0.0,122.71106,73.183824,13.4738439151,0.0,4.83426,8.63958391515
 07/14  17:00:00,697.649213093,75.7501004415,448.482917214,0.0,122.71106,39.942024,4.86517989856,0.0109198985627,4.83426,0.02
 07/14  18:00:00,662.459494449,73.5587073337,417.033296383,0.0,122.71106,39.942024,22.1634603461,0.0,4.83426,17.3292003461
 07/14  19:00:00,662.993106663,73.5587073337,416.656206622,0.0,122.71106,39.942024,13.5326473505,0.0,4.83426,8.69838735046
 07/14  20:00:00,581.640578676,73.5587073337,413.779680377,0.0,43.513341876,39.942024,13.5199953109,0.0,4.83426,8.68573531094
 07/14  21:00:00,92.9027025252,0.0,0.0,0.0,43.513341876,39.243024,13.5209295362,0.0,4.83426,8.68666953616
 07/14  22:00:00,104.825065229,0.0,0.0,0.0,43.513341876,39.243024,13.4813805656,0.0,4.83426,8.64712056557
 07/14  23:00:00,105.711048867,0.0,0.0,0.0,43.513341876,39.243024,13.4699970132,0.0,4.83426,8.63573701316
 07/14  24:00:00,104.828713349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.836502148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.808061289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.790798504,0.0,0.0,0.0,43.513341876,39.243024,13.44701933,0.0,4.83426,8.61275933001
 07/15  04:00:00,105.270510645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.211961015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.2764084161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.158700832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.1705441194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.2076754321,0.0,0.0,0.0,43.513341876,39.243024,13.4547468961,0.0,4.83426,8.62048689611
 07/15  10:00:00,87.1926515315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.0049251556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.184422511,0.0,0.0,0.0,43.513341876,39.243024,13.4548331816,0.0,4.83426,8.62057318158
 07/15  13:00:00,87.3113930151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,87.3255177215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,87.2880169737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,172.826472042,1.87297480849,82.8723493325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,87.0927318179,0.0,0.0,0.0,43.513341876,39.243024,13.4472187182,0.0,4.83426,8.61295871823
 07/15  18:00:00,87.0705343144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,87.5467750497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,87.4742761616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,93.1406325968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.728429952,0.0,0.0,0.0,43.513341876,39.243024,13.4470252005,0.0,4.83426,8.61276520051
 07/15  23:00:00,105.579295443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.697777616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.678562199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.665621277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.66425756,0.0,0.0,0.0,43.513341876,39.243024,13.4470465999,0.0,4.83426,8.61278659986
 07/16  04:00:00,105.144577856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.135175946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.2232937598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.1051789071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.1259190903,0.0,0.0,0.0,43.513341876,39.243024,13.4547814858,0.0,4.83426,8.62052148575
 07/16  09:00:00,87.1913728042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.2074823105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.0720504158,0.0,0.0,0.0,43.513341876,39.243024,13.4548564513,0.0,4.83426,8.62059645127
 07/16  12:00:00,87.2850411585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,87.3981000017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,325.733563275,6.62623866257,228.422153535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,403.434136288,10.5029606363,301.717957785,0.0,43.513341876,39.243024,13.4458390023,0.0,4.83426,8.61157900235
 07/16  16:00:00,485.179786123,10.5293600981,382.852114458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,391.425349023,10.7092275348,289.768820043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,419.488156949,10.721163477,317.863873504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,350.393726593,3.81951745105,255.927341632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,284.724337332,3.48971417696,191.381222518,0.0,43.513341876,39.243024,13.4471856226,0.0,4.83426,8.61292562256
 07/16  21:00:00,118.392134918,0.53765625341,24.3213778783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.794994972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.620789109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.739393003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.712330437,0.0,0.0,0.0,43.513341876,39.243024,13.4548070224,0.0,4.83426,8.62054702238
 07/17  02:00:00,104.701229715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.688191809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.136434115,0.0,0.0,0.0,43.513341876,39.243024,13.4534404317,0.0,4.83426,8.61918043166
 07/17  05:00:00,105.089049054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,227.764103378,73.5587073337,59.6891486257,0.0,43.513341876,39.942024,5.03730316251,0.183043162506,4.83426,0.02
 07/17  07:00:00,275.592436099,73.5587073337,112.849343703,0.0,43.513341876,39.942024,280.003270131,266.529559381,4.83426,8.63945074978
 07/17  08:00:00,425.9477851,73.5587073337,138.726322922,0.0,122.71106,84.617158233,146.553519574,113.657721375,24.1713,8.7244981985
 07/17  09:00:00,442.027928317,73.5587073337,154.584864565,0.0,122.71106,84.617158233,147.450191773,114.611072826,24.1713,8.66781894771
 07/17  10:00:00,492.696530092,73.5587073337,200.480379658,0.0,122.71106,88.818015033,132.962543793,88.0379694799,36.25695,8.66762431267
 07/17  11:00:00,525.375905069,73.5587073337,231.951820122,0.0,122.71106,88.818015033,107.838411114,62.9141018391,36.25695,8.66735927448
 07/17  12:00:00,550.973337062,73.5587073337,258.124836706,0.0,122.71106,88.818015033,88.1254882041,43.2014046741,36.25695,8.66713353001
 07/17  13:00:00,540.65579602,73.5587073337,252.034701313,0.0,122.71106,84.617158233,80.5705292689,47.7323207702,24.1713,8.66690849863
 07/17  14:00:00,566.928071012,73.5587073337,277.995303241,0.0,122.71106,84.617158233,46.1397481927,13.300643614,24.1713,8.6678045787
 07/17  15:00:00,564.878824091,73.5588538647,282.559804908,0.0,122.71106,78.0003075165,41.3730623604,27.8712270484,4.83426,8.66757531194
 07/17  16:00:00,491.053179582,73.5641937652,214.552672024,0.0,122.71106,73.183824,93.9857406143,80.5120199516,4.83426,8.63946066262
 07/17  17:00:00,428.663414593,73.5587073337,185.750362291,0.0,122.71106,39.942024,48.9538911048,44.0996311048,4.83426,0.02
 07/17  18:00:00,421.59969597,73.5587073337,178.780294324,0.0,122.71106,39.942024,13.5131485914,0.00445803994334,4.83426,8.67443055148
 07/17  19:00:00,415.217811968,73.5587073337,172.005893239,0.0,122.71106,39.942024,22.2092372913,0.0,4.83426,17.3749772913
 07/17  20:00:00,326.273070304,73.5587073337,162.647775216,0.0,43.513341876,39.942024,13.5202429825,0.0,4.83426,8.68598298251
 07/17  21:00:00,95.9613220834,0.0,0.0,0.0,43.513341876,39.243024,13.5204232272,0.0,4.83426,8.68616322723
 07/17  22:00:00,104.64765933,0.0,0.0,0.0,43.513341876,39.243024,13.4811219498,0.0,4.83426,8.64686194977
 07/17  23:00:00,105.563064164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.65950533,0.0,0.0,0.0,43.513341876,39.243024,13.4548044933,0.0,4.83426,8.62054449334
 07/18  01:00:00,104.646740719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.654031353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.658726423,0.0,0.0,0.0,43.513341876,39.243024,13.4534917338,0.0,4.83426,8.61923173383
 07/18  04:00:00,106.975187629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,106.595510568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,310.727219923,73.5587073337,140.783113838,0.0,43.513341876,39.942024,13.628173166,0.17361945076,4.83426,8.62029371528
 07/18  07:00:00,324.400979239,73.5587073337,161.055873249,0.0,43.513341876,39.942024,335.523358667,330.669098667,4.83426,0.02
 07/18  08:00:00,421.156880587,73.5587073337,134.052421584,0.0,122.71106,84.617158233,236.315395519,194.716327226,24.1713,17.4277682923
 07/18  09:00:00,399.669319831,73.5587073337,112.797803147,0.0,122.71106,84.617158233,220.146779887,187.308288547,24.1713,8.66719134024
 07/18  10:00:00,430.368338591,73.5587073337,138.931197014,0.0,122.71106,88.818015033,205.343904727,160.420001713,36.25695,8.66695301397
 07/18  11:00:00,425.418212963,73.5587073337,133.228810071,0.0,122.71106,88.818015033,204.890509841,159.968083154,36.25695,8.66547668668
 07/18  12:00:00,432.088957368,73.5587073337,140.670659287,0.0,122.71106,88.818015033,181.718062889,136.793516744,36.25695,8.66759614532
 07/18  13:00:00,469.341269317,73.5587073337,181.555389007,0.0,122.71106,84.617158233,124.920770638,92.0821140442,24.1713,8.66735659371
 07/18  14:00:00,504.562409325,73.5587073337,216.347547405,0.0,122.71106,84.617158233,107.304909152,74.4664900343,24.1713,8.66711911793
 07/18  15:00:00,559.276471992,73.5587073337,277.033616633,0.0,122.71106,78.0003075165,39.9234907697,26.422347806,4.83426,8.66688296365
 07/18  16:00:00,601.866605903,73.5587073337,324.160547424,0.0,122.71106,73.183824,5.36908285705,0.514822857052,4.83426,0.02
 07/18  17:00:00,574.884198056,73.5587073337,330.3781913,0.0,122.71106,39.942024,13.4736857748,0.0,4.83426,8.63942577481
 07/18  18:00:00,574.960937345,73.5587073337,330.490658255,0.0,122.71106,39.942024,13.5078284481,0.0,4.83426,8.67356844813
 07/18  19:00:00,576.254467176,73.5587073337,331.784464122,0.0,122.71106,39.942024,13.5310600693,0.0,4.83426,8.69680006928
 07/18  20:00:00,474.659182818,73.5587073337,309.838190792,0.0,43.513341876,39.942024,13.5202613452,0.0,4.83426,8.68600134515
 07/18  21:00:00,95.723129583,0.0,0.0,0.0,43.513341876,39.243024,22.1852691799,0.0,4.83426,17.3510091799
 07/18  22:00:00,104.693769161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.591287732,0.0,0.0,0.0,43.513341876,39.243024,13.4700436737,0.0,4.83426,8.63578367372
 07/18  24:00:00,104.702457643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.688164878,0.0,0.0,0.0,43.513341876,39.243024,13.4545863731,0.0,4.83426,8.62032637312
 07/19  02:00:00,104.656516524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.628250986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.0883525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.07510974,0.0,0.0,0.0,43.513341876,39.243024,13.4546283672,0.0,4.83426,8.62036836718
 07/19  06:00:00,251.175487023,73.5587073337,82.7828782105,0.0,43.513341876,39.942024,5.00844751138,0.154187511376,4.83426,0.02
 07/19  07:00:00,284.467335595,73.5587073337,121.605259432,0.0,43.513341876,39.942024,205.28845237,191.81509707,4.83426,8.63909529926
 07/19  08:00:00,523.412023154,73.5587073337,235.095224139,0.0,122.71106,84.617158233,35.5845159123,2.68914415326,24.1713,8.72407175908
 07/19  09:00:00,675.809567838,73.5587073337,385.816599577,0.0,122.71106,84.617158233,32.9935952586,0.154850083059,24.1713,8.66744517552
 07/19  10:00:00,728.503193366,73.5587073337,433.407908607,0.0,122.71106,88.818015033,44.9244694852,0.0,36.25695,8.6675194852
 07/19  11:00:00,745.53265814,73.5587073337,449.364903328,0.0,122.71106,88.818015033,44.9242184733,0.0,36.25695,8.66726847327
 07/19  12:00:00,754.25124277,73.5590810235,458.394084112,0.0,122.71106,88.818015033,44.9239699896,0.0,36.25695,8.66701998959
 07/19  13:00:00,756.284712256,73.5874260984,463.992902115,0.0,122.71106,84.617158233,32.8546075211,0.0165346320162,24.1713,8.66677288909
 07/19  14:00:00,717.509367646,73.6072548686,425.485633916,0.0,122.71106,84.617158233,32.8529823805,0.0140372979139,24.1713,8.6676450826
 07/19  15:00:00,701.833542809,73.6273214955,417.64856298,0.0,122.71106,78.0003075165,13.5080520279,0.00639886878228,4.83426,8.66739315915
 07/19  16:00:00,719.661883082,73.6770891783,440.46652832,0.0,122.71106,73.183824,13.4738224168,0.0,4.83426,8.63956241677
 07/19  17:00:00,624.536416816,73.6179172947,379.434580122,0.0,122.71106,39.942024,5.58840307843,0.734143078431,4.83426,0.02
 07/19  18:00:00,474.550418722,73.5587073337,231.121230187,0.0,122.71106,39.942024,13.5154316422,0.0073399233576,4.83426,8.6738317188
 07/19  19:00:00,468.196602907,73.5587073337,224.342823677,0.0,122.71106,39.942024,22.2089883041,0.0,4.83426,17.3747283041
 07/19  20:00:00,338.204219763,73.5587073337,174.468980586,0.0,43.513341876,39.942024,13.5201996871,0.0,4.83426,8.6859396871
 07/19  21:00:00,95.9354356592,0.0,0.0,0.0,43.513341876,39.243024,13.5182742758,0.0,4.83426,8.68401427577
 07/19  22:00:00,104.631590819,0.0,0.0,0.0,43.513341876,39.243024,13.4813180731,0.0,4.83426,8.6470580731
 07/19  23:00:00,105.545883023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.655448957,0.0,0.0,0.0,43.513341876,39.243024,13.4545327565,0.0,4.83426,8.62027275652
 07/20  01:00:00,104.655914685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.650988428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.648116355,0.0,0.0,0.0,43.513341876,39.243024,13.4545580215,0.0,4.83426,8.62029802153
 07/20  04:00:00,105.108166864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.024664701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,167.140906329,73.5587073337,0.00613094411789,0.0,43.513341876,39.942024,11.2649968792,6.41073687925,4.83426,0.02
 07/20  07:00:00,173.970911216,73.5587073337,12.7293890099,0.0,43.513341876,39.942024,477.649509426,464.176641391,4.83426,8.63860803573
 07/20  08:00:00,361.209569919,73.5587073337,74.8722065965,0.0,122.71106,84.617158233,275.834695549,234.235769018,24.1713,17.4276265312
 07/20  09:00:00,473.377809945,73.5587073337,185.525516398,0.0,122.71106,84.617158233,146.772342392,113.934330017,24.1713,8.66671237525
 07/20  10:00:00,637.338955201,73.5587073337,343.504111021,0.0,122.71106,88.818015033,54.0053624744,9.08080594232,36.25695,8.66760653209
 07/20  11:00:00,711.906706395,73.5587073337,416.390893569,0.0,122.71106,88.818015033,44.9486552631,0.0243958960507,36.25695,8.66730936708
 07/20  12:00:00,721.822338281,73.5587073337,426.885264143,0.0,122.71106,88.818015033,44.9239988995,0.0,36.25695,8.66704889947
 07/20  13:00:00,738.31433204,73.6072542435,446.967785265,0.0,122.71106,84.617158233,32.8507484171,0.0126578210383,24.1713,8.66679059607
 07/20  14:00:00,765.21124878,73.9637253147,473.236592546,0.0,122.71106,84.617158233,32.8378334944,0.0,24.1713,8.66653349443
 07/20  15:00:00,766.263025095,74.3765425053,480.56512723,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,766.474945089,74.7282189063,486.209476358,0.0,122.71106,73.183824,13.473724287,0.0,4.83426,8.63946428702
 07/20  17:00:00,737.011654129,74.5809223658,490.404364814,0.0,122.71106,39.942024,13.4733809331,0.0,4.83426,8.63912093308
 07/20  18:00:00,677.47261944,73.5587073337,431.636435282,0.0,122.71106,39.942024,13.5800008768,0.0715375968574,4.83426,8.67420327998
 07/20  19:00:00,676.573455374,73.5587073337,430.227067942,0.0,122.71106,39.942024,13.5308015143,0.0,4.83426,8.69654151434
 07/20  20:00:00,593.156364444,73.5587073337,426.296189389,0.0,43.513341876,39.942024,13.5198285525,0.0,4.83426,8.6855685525
 07/20  21:00:00,96.2210567232,0.0,0.0,0.0,43.513341876,39.243024,13.5199750281,0.0,4.83426,8.68571502806
 07/20  22:00:00,104.803697134,0.0,0.0,0.0,43.513341876,39.243024,13.4814624195,0.0,4.83426,8.64720241949
 07/20  23:00:00,105.675618428,0.0,0.0,0.0,43.513341876,39.243024,13.4695261071,0.0,4.83426,8.63526610714
 07/20  24:00:00,104.775872684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.7491696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.707895492,0.0,0.0,0.0,43.513341876,39.243024,13.454639247,0.0,4.83426,8.62037924698
 07/21  03:00:00,104.708519067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.037635265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.687829429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,329.626468727,73.5587073337,159.448694544,0.0,43.513341876,39.942024,13.6303570154,0.17561945052,4.83426,8.62047756486
 07/21  07:00:00,444.444479483,73.5587073337,279.699968021,0.0,43.513341876,39.942024,110.955199594,106.100939594,4.83426,0.02
 07/21  08:00:00,699.916906406,73.6073892714,409.384466603,0.0,122.71106,84.617158233,41.5970238619,0.0,24.1713,17.4257238619
 07/21  09:00:00,727.729478363,73.7565824882,436.022652448,0.0,122.71106,84.617158233,32.8381885215,0.0,24.1713,8.66688852155
 07/21  10:00:00,766.090897378,73.8651071616,469.603972151,0.0,122.71106,88.818015033,44.9235712005,0.0,36.25695,8.66662120046
 07/21  11:00:00,798.961138978,74.0406145433,501.720531511,0.0,122.71106,88.818015033,44.9244202777,0.0,36.25695,8.66747027768
 07/21  12:00:00,822.224382246,74.7828695129,524.469272652,0.0,122.71106,88.818015033,44.9241462761,0.0,36.25695,8.66719627608
 07/21  13:00:00,839.024232315,76.2095542668,543.830013771,0.0,122.71106,84.617158233,32.8540264714,0.0158004162984,24.1713,8.66692605512
 07/21  14:00:00,844.38056569,77.5948017983,548.081501068,0.0,122.71106,84.617158233,32.8379578607,0.0,24.1713,8.66665786075
 07/21  15:00:00,824.415511713,78.4012290067,534.092150139,0.0,122.71106,78.0003075165,13.4993746031,0.0,4.83426,8.66511460311
 07/21  16:00:00,819.918633496,79.3880543482,533.731713026,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,792.103598582,78.3120414438,539.936719312,0.0,122.71106,39.942024,13.4737586671,0.0,4.83426,8.63949866708
 07/21  18:00:00,708.082249255,73.5587073337,460.597536573,0.0,122.71106,39.942024,13.6329793691,0.124608183502,4.83426,8.67411118558
 07/21  19:00:00,680.751675853,73.5587073337,432.961860017,0.0,122.71106,39.942024,13.5387464034,0.0072856252783,4.83426,8.69720077813
 07/21  20:00:00,586.001394412,73.5587073337,417.943656575,0.0,43.513341876,39.942024,22.1937768054,0.00868006827459,4.83426,17.3508367371
 07/21  21:00:00,270.822343324,1.95689049547,171.019028665,0.0,43.513341876,39.243024,13.51948174,0.0,4.83426,8.68522173997
 07/21  22:00:00,104.970726374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  23:00:00,105.843596014,0.0,0.0,0.0,43.513341876,39.243024,13.4700063138,0.0,4.83426,8.63574631378
 07/21  24:00:00,104.941659863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.896845777,0.0,0.0,0.0,43.513341876,39.243024,13.4469482547,0.0,4.83426,8.61268825472
 07/22  02:00:00,104.884317894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.886037085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.392331754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.368840498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.4340531757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3090511239,0.0,0.0,0.0,43.513341876,39.243024,13.4469133303,0.0,4.83426,8.61265333033
 07/22  08:00:00,87.3113590068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.3316101646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.3044326644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.1033737202,0.0,0.0,0.0,43.513341876,39.243024,13.4544373875,0.0,4.83426,8.6201773875
 07/22  12:00:00,194.036688067,1.22067797666,104.333700891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,248.155105315,2.01082883571,156.902810134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,287.704991617,2.48556783802,195.392533473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,399.461515099,9.28728909879,298.900127175,0.0,43.513341876,39.243024,13.4470873688,0.0,4.83426,8.61282736879
 07/22  16:00:00,351.772736053,8.6821012113,252.835765705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,428.92139719,11.0684829934,326.778863897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,367.536666456,8.00616244458,268.928386223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,434.837244265,6.07364755269,337.048573208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,336.648100092,3.30849445767,242.789931937,0.0,43.513341876,39.243024,13.4466773042,0.0,4.83426,8.61241730419
 07/22  21:00:00,198.000280408,1.30459366365,99.2590765725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.841782773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.646502336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.777457046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.75617763,0.0,0.0,0.0,43.513341876,39.243024,13.446877899,0.0,4.83426,8.612617899
 07/23  02:00:00,104.745131701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.729823593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.186450017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.138038994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,93.2093417222,0.0,0.0,0.0,43.513341876,39.243024,13.4470568491,0.0,4.83426,8.61279684909
 07/23  07:00:00,87.1790476582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2979558043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3914437076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,155.599723659,6.2803995465,61.1943148535,0.0,43.513341876,39.243024,13.4546694978,0.0,4.83426,8.62040949777
 07/23  11:00:00,165.22288489,7.14774273042,69.0468584164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,274.654288037,11.0504051819,174.362034831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,342.704255163,10.1271414112,242.566392465,0.0,43.513341876,39.243024,13.4546417425,0.0,4.83426,8.62038174248
 07/23  14:00:00,427.237241083,12.6912027279,323.77776793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,476.644304133,14.7670639323,370.735743679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,498.264348736,28.8564867442,377.993166044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,483.675796417,25.873158608,366.760586961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,474.967868378,24.4232848418,359.57998601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,441.426447622,10.2658334006,339.859937875,0.0,43.513341876,39.243024,13.4470662238,0.0,4.83426,8.61280622376
 07/23  20:00:00,438.069068847,7.95666502297,338.687284699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,409.64053302,4.12903841431,305.776549045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,274.57787859,2.82909166713,164.943700458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,207.428788842,1.74182799411,98.8074187953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.86515316,0.0,0.0,0.0,43.513341876,39.243024,13.4469323772,0.0,4.83426,8.61267237722
 07/24  01:00:00,104.854548041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.841882837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
