Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  03:00:00,104.819994584,0.0,0.0,0.0,43.513341876,39.243024,13.4545949906,0.0,4.83426,8.62033499059
 07/24  04:00:00,105.271473168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.231098611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,307.065337843,73.5587073337,137.877542546,0.0,43.513341876,39.942024,5.05536504465,0.201105044647,4.83426,0.02
 07/24  07:00:00,345.254767125,73.5587073337,181.625692765,0.0,43.513341876,39.942024,174.071425128,160.597742183,4.83426,8.63942294502
 07/24  08:00:00,649.532916734,73.6273520118,359.515072208,0.0,122.71106,84.617158233,42.925417923,1.32786256743,24.1713,17.4262553555
 07/24  09:00:00,705.55953537,73.7508738508,414.284540411,0.0,122.71106,84.617158233,32.8375922532,0.0,24.1713,8.66629225316
 07/24  10:00:00,718.799880032,73.9394703539,423.820185949,0.0,122.71106,88.818015033,44.9240549439,0.0,36.25695,8.66710494387
 07/24  11:00:00,775.990356913,74.8845042687,477.660468247,0.0,122.71106,88.818015033,44.9237518839,0.0,36.25695,8.66680188391
 07/24  12:00:00,803.676447343,75.9501684077,504.154285602,0.0,122.71106,88.818015033,44.9234526854,0.0,36.25695,8.66650268539
 07/24  13:00:00,815.779831222,76.3077323848,519.548889246,0.0,122.71106,84.617158233,32.8541059626,0.016600249497,24.1713,8.66620571306
 07/24  14:00:00,826.618714167,78.5838655654,527.869036845,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,816.068853024,79.6970837752,523.063979782,0.0,122.71106,78.0003075165,13.5013247763,0.0,4.83426,8.66706477626
 07/24  16:00:00,824.759260964,80.456277118,536.917183169,0.0,122.71106,73.183824,13.4736732868,0.0,4.83426,8.63941328678
 07/24  17:00:00,808.102209452,79.6500611232,554.910280682,0.0,122.71106,39.942024,13.4735129337,0.0,4.83426,8.63925293372
 07/24  18:00:00,730.463290641,73.5587073337,483.098420081,0.0,122.71106,39.942024,13.5211488776,0.0134071284351,4.83426,8.67348174918
 07/24  19:00:00,686.06528102,73.5587073337,437.663157826,0.0,122.71106,39.942024,13.5584222454,0.0277012381439,4.83426,8.69646100724
 07/24  20:00:00,586.49953959,73.5587073337,417.92767625,0.0,43.513341876,39.942024,13.5281256899,0.00922561513081,4.83426,8.68464007473
 07/24  21:00:00,140.622177402,0.430125002728,43.3614090736,0.0,43.513341876,39.243024,13.517610965,0.0,4.83426,8.68335096502
 07/24  22:00:00,127.056797225,0.215062501364,21.6370184201,0.0,43.513341876,39.243024,13.4806872469,0.0,4.83426,8.64642724692
 07/24  23:00:00,105.818790301,0.0,0.0,0.0,43.513341876,39.243024,13.4693798366,0.0,4.83426,8.6351198366
 07/24  24:00:00,104.916820883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.881370486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.86060632,0.0,0.0,0.0,43.513341876,39.243024,8.6134136724,0.0,4.83426,3.7791536724
 07/25  03:00:00,104.825937608,0.0,0.0,0.0,43.513341876,39.243024,9.69358818298,0.0,4.83426,4.85932818298
 07/25  04:00:00,107.166783261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.788646752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,347.138760369,73.5587073337,176.691806722,0.0,43.513341876,39.942024,13.5746916051,0.1204376652,4.83426,8.61999393986
 07/25  07:00:00,344.231204616,73.5587073337,180.631228701,0.0,43.513341876,39.942024,155.348930405,150.494670405,4.83426,0.02
 07/25  08:00:00,551.977723316,73.5959251407,263.228420382,0.0,122.71106,84.617158233,53.1532593608,11.5572338936,24.1713,17.4247254672
 07/25  09:00:00,674.425716501,73.839694839,384.179120546,0.0,122.71106,84.617158233,32.8381685251,0.0,24.1713,8.66686852512
 07/25  10:00:00,705.39523638,74.0530500406,410.736260357,0.0,122.71106,88.818015033,44.9235067476,0.0,36.25695,8.66655674755
 07/25  11:00:00,740.667309565,74.652373483,444.638867778,0.0,122.71106,88.818015033,44.9231986785,0.0,36.25695,8.66624867847
 07/25  12:00:00,768.522827351,75.8952025488,471.819627681,0.0,122.71106,88.818015033,44.9240013711,0.0,36.25695,8.66705137115
 07/25  13:00:00,775.169304089,77.4170718589,481.048404147,0.0,122.71106,84.617158233,32.8546681513,0.0166298996334,24.1713,8.66673825169
 07/25  14:00:00,784.750104069,78.5485392809,489.672958351,0.0,122.71106,84.617158233,32.8377296218,0.0,24.1713,8.66642962179
 07/25  15:00:00,774.373280638,79.0626256401,485.540961932,0.0,122.71106,78.0003075165,13.5003835598,0.0,4.83426,8.66612355983
 07/25  16:00:00,770.557873515,80.2552934677,485.423840598,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,733.150929907,78.9652075653,482.707933207,0.0,122.71106,39.942024,13.4731754196,0.0,4.83426,8.63891541961
 07/25  18:00:00,663.091148782,73.5587073337,417.939849393,0.0,122.71106,39.942024,13.5829434986,0.0760538960644,4.83426,8.67262960256
 07/25  19:00:00,642.482467788,73.5587073337,397.30960313,0.0,122.71106,39.942024,13.5298020895,0.0,4.83426,8.69554208945
 07/25  20:00:00,595.678496048,73.5587073337,429.538625359,0.0,43.513341876,39.942024,13.5261577664,0.00711684271723,4.83426,8.68478092369
 07/25  21:00:00,95.872915333,0.0,0.0,0.0,43.513341876,39.243024,22.1843225795,0.0,4.83426,17.3500625795
 07/25  22:00:00,104.842903154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.745037195,0.0,0.0,0.0,43.513341876,39.243024,13.4697455419,0.0,4.83426,8.63548554189
 07/25  24:00:00,104.849696552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.831524918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.817379843,0.0,0.0,0.0,43.513341876,39.243024,13.4544807394,0.0,4.83426,8.62022073938
 07/26  03:00:00,104.811427288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.217965506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.112680692,0.0,0.0,0.0,43.513341876,39.243024,13.4544590816,0.0,4.83426,8.62019908157
 07/26  06:00:00,224.466958354,73.5587073337,53.4715882907,0.0,43.513341876,39.942024,5.03702769141,0.182767691414,4.83426,0.02
 07/26  07:00:00,302.81632629,73.5587073337,139.655393843,0.0,43.513341876,39.942024,150.681294986,145.827034986,4.83426,0.02
 07/26  08:00:00,589.981925085,73.7847243487,300.736713149,0.0,122.71106,84.617158233,41.5961056831,0.0,24.1713,17.4248056831
 07/26  09:00:00,720.235487186,74.0051747365,429.352107629,0.0,122.71106,84.617158233,32.8374138384,0.0,24.1713,8.66611383843
 07/26  10:00:00,770.53865033,74.2484289258,474.677070926,0.0,122.71106,88.818015033,44.923853759,0.0,36.25695,8.66690375902
 07/26  11:00:00,795.868014234,74.7953552573,498.3988159,0.0,122.71106,88.818015033,44.9235317342,0.0,36.25695,8.6665817342
 07/26  12:00:00,813.793010477,76.0628980031,515.918226283,0.0,122.71106,88.818015033,44.9232142714,0.0,36.25695,8.66626427143
 07/26  13:00:00,818.240592257,77.9214774571,522.876928025,0.0,122.71106,84.617158233,32.8544518394,0.0172025919052,24.1713,8.6659492475
 07/26  14:00:00,819.087641294,79.5973185762,522.099315884,0.0,122.71106,84.617158233,32.8380370159,0.0,24.1713,8.66673701589
 07/26  15:00:00,811.29212811,80.7423809873,519.967727106,0.0,122.71106,78.0003075165,13.5006784625,0.0,4.83426,8.66641846254
 07/26  16:00:00,804.639359151,81.5759662811,517.583090369,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,757.801795744,79.9900260616,505.807951421,0.0,122.71106,39.942024,13.4732994912,0.0,4.83426,8.63903949116
 07/26  18:00:00,676.837555969,73.5587073337,431.646142001,0.0,122.71106,39.942024,13.5966283197,0.0889251048084,4.83426,8.67344321488
 07/26  19:00:00,639.479008626,73.5587073337,393.896047435,0.0,122.71106,39.942024,13.5304182797,0.0,4.83426,8.69615827966
 07/26  20:00:00,541.192821472,73.5587073337,375.17164647,0.0,43.513341876,39.942024,22.1921886473,0.00839473705562,4.83426,17.3495339102
 07/26  21:00:00,185.378928588,1.63074207956,86.5166037284,0.0,43.513341876,39.243024,13.5194246991,0.0,4.83426,8.68516469907
 07/26  22:00:00,104.855608748,0.0,0.0,0.0,43.513341876,39.243024,13.4805663465,0.0,4.83426,8.64630634649
 07/26  23:00:00,105.771229922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.872417733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.855514135,0.0,0.0,0.0,43.513341876,39.243024,13.4544915444,0.0,4.83426,8.6202315444
 07/27  02:00:00,104.842957534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.83709363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.30107741,0.0,0.0,0.0,43.513341876,39.243024,13.4544612186,0.0,4.83426,8.62020121864
 07/27  05:00:00,105.245793441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,394.874217877,73.5587073337,221.661045561,0.0,43.513341876,39.942024,5.01666684111,0.162406841106,4.83426,0.02
 07/27  07:00:00,496.7773141,73.5587073337,331.486461244,0.0,43.513341876,39.942024,34.9243628877,21.4514323313,4.83426,8.6386705564
 07/27  08:00:00,703.053982719,73.7464023208,412.619031119,0.0,122.71106,84.617158233,32.8935136321,0.0,24.1713,8.72221363214
 07/27  09:00:00,734.04246303,74.0671681704,442.893959007,0.0,122.71106,84.617158233,32.8361717405,0.0,24.1713,8.66487174055
 07/27  10:00:00,771.489590211,74.4751882968,475.404479622,0.0,122.71106,88.818015033,44.923574285,0.0,36.25695,8.66662428501
 07/27  11:00:00,794.522012832,75.2019892513,496.438293156,0.0,122.71106,88.818015033,44.9237664789,0.0,36.25695,8.66681647892
 07/27  12:00:00,803.427673235,76.4630261072,504.598699227,0.0,122.71106,88.818015033,44.9234368072,0.0,36.25695,8.66648680719
 07/27  13:00:00,809.002913261,78.2590583994,512.072164841,0.0,122.71106,84.617158233,32.8539391482,0.0164778968654,24.1713,8.66616125133
 07/27  14:00:00,807.104726453,79.4821215722,508.792680109,0.0,122.71106,84.617158233,32.8371379102,0.0,24.1713,8.66583791017
 07/27  15:00:00,785.301887084,79.6458747048,493.342229593,0.0,122.71106,78.0003075165,13.5008753967,0.0,4.83426,8.6666153967
 07/27  16:00:00,773.309432344,80.5497636609,485.157758928,0.0,122.71106,73.183824,13.4733222972,0.0,4.83426,8.63906229718
 07/27  17:00:00,730.513674262,78.8723167547,477.111871082,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,660.124915536,73.5587073337,411.326430036,0.0,122.71106,39.942024,13.5921266885,0.0845466609722,4.83426,8.67332002752
 07/27  19:00:00,661.738738056,73.5587073337,412.515729072,0.0,122.71106,39.942024,22.2053646951,0.0,4.83426,17.3711046951
 07/27  20:00:00,579.17516273,73.5587073337,409.539948732,0.0,43.513341876,39.942024,13.5188429861,0.0,4.83426,8.68458298606
 07/27  21:00:00,99.3836909288,0.0,0.0,0.0,43.513341876,39.243024,13.5188681898,0.0,4.83426,8.68460818985
 07/27  22:00:00,104.978291892,0.0,0.0,0.0,43.513341876,39.243024,13.4810481985,0.0,4.83426,8.64678819847
 07/27  23:00:00,105.856059193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.963516216,0.0,0.0,0.0,43.513341876,39.243024,13.4544059612,0.0,4.83426,8.62014596119
 07/28  01:00:00,104.941318631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.936010802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.931028434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.479302185,0.0,0.0,0.0,43.513341876,39.243024,13.4543612347,0.0,4.83426,8.62010123469
 07/28  05:00:00,107.074664958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,581.808423303,73.5587073337,403.980044343,0.0,43.513341876,39.942024,4.87103563319,0.0167756331914,4.83426,0.02
 07/28  07:00:00,575.390740439,73.6211268156,406.519222227,0.0,43.513341876,39.942024,13.4728658279,0.0,4.83426,8.63860582789
 07/28  08:00:00,734.926512684,74.2103068846,440.532171007,0.0,122.71106,84.617158233,41.5948401523,0.0,24.1713,17.4235401523
 07/28  09:00:00,745.996833207,74.5626904869,450.858223134,0.0,122.71106,84.617158233,32.8373678367,0.0,24.1713,8.66606783671
 07/28  10:00:00,736.488368784,74.8520722277,437.108001751,0.0,122.71106,88.818015033,42.2016749767,0.0,36.25695,5.94472497674
 07/28  11:00:00,755.833946759,75.6996872756,454.899468073,0.0,122.71106,88.818015033,38.9967582733,0.0,36.25695,2.7398082733
 07/28  12:00:00,800.788310142,77.137151837,499.600492881,0.0,122.71106,88.818015033,44.9234487116,0.0,36.25695,8.66649871155
 07/28  13:00:00,822.19638846,79.2330405405,522.895383175,0.0,122.71106,84.617158233,32.853810326,0.0163473696946,24.1713,8.66616295635
 07/28  14:00:00,827.482571811,80.9399797169,526.444942366,0.0,122.71106,84.617158233,32.837130316,0.0,24.1713,8.66583031603
 07/28  15:00:00,811.628582256,81.9518368588,516.526052465,0.0,122.71106,78.0003075165,13.5008591033,0.0,4.83426,8.66659910328
 07/28  16:00:00,817.035830024,82.763454568,527.006577407,0.0,122.71106,73.183824,13.4731316611,0.0,4.83426,8.63887166107
 07/28  17:00:00,798.122096126,81.282893983,543.833056616,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,728.833924762,73.5587073337,482.817794715,0.0,122.71106,39.942024,13.519279017,0.0118909692016,4.83426,8.6731280478
 07/28  19:00:00,719.425601642,73.5587073337,473.258745489,0.0,122.71106,39.942024,22.2055494351,0.0,4.83426,17.3712894351
 07/28  20:00:00,620.624114703,73.5587073337,453.03673109,0.0,43.513341876,39.942024,13.5184668884,0.0,4.83426,8.6842068884
 07/28  21:00:00,224.147030125,2.09178986273,121.425085391,0.0,43.513341876,39.243024,13.5173172749,0.0,4.83426,8.68305727487
 07/28  22:00:00,172.440664711,1.30459366365,65.2725881566,0.0,43.513341876,39.243024,13.4810440084,0.0,4.83426,8.64678400837
 07/28  23:00:00,105.854082811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.946700374,0.0,0.0,0.0,43.513341876,39.243024,13.4544566794,0.0,4.83426,8.62019667942
 07/29  01:00:00,104.914239932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.886602356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.865351182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.373896096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.320186197,0.0,0.0,0.0,43.513341876,39.243024,13.4468660298,0.0,4.83426,8.61260602982
 07/29  06:00:00,96.3482197432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2787022082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.3398903623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,131.46678019,1.06728133834,42.4370262823,0.0,43.513341876,39.243024,13.4542743192,0.0,4.83426,8.62001431919
 07/29  10:00:00,139.142090322,6.2805297637,44.8974036306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,132.870711116,6.47207484774,37.7032883933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,253.927651942,11.5838179371,153.199080479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,279.925078134,9.84192663361,180.698363128,0.0,43.513341876,39.243024,13.4469014891,0.0,4.83426,8.61264148912
 07/29  14:00:00,410.436976271,13.2003703102,306.520458505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,381.160776798,11.012333302,279.832828544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,488.928187975,28.99720906,368.817058801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,407.656573215,23.1275427223,294.329143392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,472.54030247,27.8965459614,353.87047295,0.0,43.513341876,39.243024,13.4469221585,0.0,4.83426,8.61266215848
 07/29  19:00:00,387.567494738,8.45016865187,288.414355611,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,414.65449917,8.88365687373,314.733528805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,253.912955885,2.84328032421,150.030961896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,205.51396004,2.66179361887,96.8113334454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.702145426,0.0,0.0,0.0,43.513341876,39.243024,13.4468312032,0.0,4.83426,8.61257120325
 07/29  24:00:00,104.827155852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.807372068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.801980381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.805682278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.271100966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.216366593,0.0,0.0,0.0,43.513341876,39.243024,13.4469525433,0.0,4.83426,8.61269254333
 07/30  06:00:00,96.2674957186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.2306644891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3249697248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,132.744017517,0.714485046143,44.1240334269,0.0,43.513341876,39.243024,13.4543999657,0.0,4.83426,8.62013996571
 07/30  10:00:00,180.308628324,6.28235376649,85.6405817034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,206.283554198,7.83816217532,109.064578862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,432.880425996,12.0653791084,330.29688669,0.0,43.513341876,39.243024,13.4544917296,0.0,4.83426,8.62023172956
 07/30  13:00:00,527.316843855,11.4857125874,424.14428021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,544.486005245,16.521304725,436.159067116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,629.256822453,34.0004603927,503.129163408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,600.171893452,32.3487745425,475.87921515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,639.654517663,33.2101487788,514.368516881,0.0,43.513341876,39.243024,13.4469674289,0.0,4.83426,8.61270742887
 07/30  18:00:00,595.172374799,31.5802118929,471.728787685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,619.916641746,28.9551516971,498.219731837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,553.724467814,25.8366575322,435.500623855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,545.172838078,9.18512595095,431.860789259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,505.556460667,8.59910361635,387.559104796,0.0,43.513341876,39.243024,13.4469590198,0.0,4.83426,8.61269901975
 07/30  23:00:00,513.360193084,4.32065342,399.089750839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,464.064717271,3.52508567707,351.942978868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,428.483637913,3.85855075895,315.660923977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,398.55912259,3.1710901495,287.064040992,0.0,43.513341876,39.243024,13.4537897594,0.0,4.83426,8.61952975936
 07/31  03:00:00,334.532750427,2.45224278183,224.410538079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,260.88096555,1.30372658187,152.434829531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,291.310575675,1.76087084906,182.049449967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,579.845294358,73.5587073337,400.277315351,0.0,43.513341876,39.942024,13.4890891402,0.0346884974637,4.83426,8.62014064277
 07/31  07:00:00,603.489855858,74.2255741706,433.169856993,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,742.936038433,75.8461325017,447.759676218,0.0,122.71106,84.617158233,41.592958905,0.0,24.1713,17.421658905
 07/31  09:00:00,744.860577898,76.4832761467,449.762482208,0.0,122.71106,84.617158233,32.8375693454,0.0,24.1713,8.66626934543
 07/31  10:00:00,761.508991913,76.9053255871,462.270809969,0.0,122.71106,88.818015033,44.9228582276,0.0,36.25695,8.66590822759
 07/31  11:00:00,770.864462304,77.9889124087,470.190988218,0.0,122.71106,88.818015033,44.9225010225,0.0,36.25695,8.6655510225
 07/31  12:00:00,756.110542877,78.6210466904,456.020030055,0.0,122.71106,88.818015033,44.9232398107,0.0,36.25695,8.66628981069
 07/31  13:00:00,739.464769359,78.5298913498,444.469706328,0.0,122.71106,84.617158233,32.8556166686,0.0183871621173,24.1713,8.66592950647
 07/31  14:00:00,743.861849314,78.5276464333,449.276003309,0.0,122.71106,84.617158233,32.8368728968,0.0,24.1713,8.66557289676
 07/31  15:00:00,695.948915408,78.1648331516,409.122643382,0.0,122.71106,78.0003075165,13.500572898,0.0,4.83426,8.66631289798
 07/31  16:00:00,558.162158479,77.5620169083,277.928616974,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,445.172470059,76.4401377886,199.837178681,0.0,122.71106,39.942024,13.4730975005,0.0,4.83426,8.63883750047
 07/31  18:00:00,417.538928687,73.5587073337,174.969418516,0.0,122.71106,39.942024,13.507052672,0.0,4.83426,8.67279267199
 07/31  19:00:00,395.074126888,73.5587073337,152.03937776,0.0,122.71106,39.942024,13.5301138544,0.0,4.83426,8.69585385443
 07/31  20:00:00,289.667305669,73.5587073337,126.423985934,0.0,43.513341876,39.942024,13.517801422,0.0,4.83426,8.68354142204
 07/31  21:00:00,99.0186915175,0.0,0.0,0.0,43.513341876,39.243024,22.1812557184,0.0,4.83426,17.3469957184
 07/31  22:00:00,104.731142139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.68520623,0.0,0.0,0.0,43.513341876,39.243024,13.4693234927,0.0,4.83426,8.6350634927
 07/31  24:00:00,104.814833506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.832365689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.850091197,0.0,0.0,0.0,43.513341876,39.243024,13.4542254357,0.0,4.83426,8.61996543572
 08/01  03:00:00,104.86610485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.451636718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.127416881,0.0,0.0,0.0,43.513341876,39.243024,13.4541585747,0.0,4.83426,8.61989857474
 08/01  06:00:00,576.19397329,73.5587073337,397.448906271,0.0,43.513341876,39.942024,4.86522253608,0.0109625360831,4.83426,0.02
 08/01  07:00:00,568.946750269,73.5587073337,401.531922286,0.0,43.513341876,39.942024,28.9392806827,24.0850206827,4.83426,0.02
 08/01  08:00:00,693.063839947,73.5587073337,401.518197736,0.0,122.71106,84.617158233,41.5922069481,0.0,24.1713,17.4209069481
 08/01  09:00:00,693.198141643,73.5845733413,401.090274064,0.0,122.71106,84.617158233,32.8370047899,0.0,24.1713,8.66570478986
 08/01  10:00:00,696.63469664,73.5846500896,399.542170182,0.0,122.71106,88.818015033,44.9233918515,0.0,36.25695,8.66644185154
 08/01  11:00:00,696.68184797,73.594399886,398.456944958,0.0,122.71106,88.818015033,44.9230211089,0.0,36.25695,8.66607110887
 08/01  12:00:00,694.693989314,73.5986055112,397.419551667,0.0,122.71106,88.818015033,44.922655539,0.0,36.25695,8.665705539
 08/01  13:00:00,691.106324699,73.6046409685,398.48019399,0.0,122.71106,84.617158233,32.8461572294,0.00841607565971,24.1713,8.66644115372
 08/01  14:00:00,694.565442572,73.5973613181,402.937212228,0.0,122.71106,84.617158233,32.8373698919,0.0,24.1713,8.66606989186
 08/01  15:00:00,689.446077192,73.598465916,404.444622824,0.0,122.71106,78.0003075165,13.505663832,0.00569943991979,4.83426,8.66570439212
 08/01  16:00:00,687.70523696,73.6227037902,407.238395991,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,665.896929165,73.5936440725,419.046643471,0.0,122.71106,39.942024,13.4729640497,0.0,4.83426,8.63870404973
 08/01  18:00:00,663.979222591,73.5587073337,418.199372769,0.0,122.71106,39.942024,13.5063201423,0.0,4.83426,8.67206014229
 08/01  19:00:00,592.21119038,73.5587073337,347.555247852,0.0,122.71106,39.942024,13.5289719007,0.0,4.83426,8.69471190071
 08/01  20:00:00,436.264161019,73.5587073337,271.845285807,0.0,43.513341876,39.942024,13.5182456573,0.0,4.83426,8.68398565734
 08/01  21:00:00,98.7590428703,0.0,0.0,0.0,43.513341876,39.243024,22.1809086847,0.0,4.83426,17.3466486847
 08/01  22:00:00,104.779353623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.660711443,0.0,0.0,0.0,43.513341876,39.243024,13.4692113722,0.0,4.83426,8.63495137222
 08/01  24:00:00,104.778354136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.754200895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.740997066,0.0,0.0,0.0,43.513341876,39.243024,13.4543711207,0.0,4.83426,8.62011112072
 08/02  03:00:00,104.716164643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.185636225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.120988975,0.0,0.0,0.0,43.513341876,39.243024,13.454297293,0.0,4.83426,8.620037293
 08/02  06:00:00,212.803476699,73.5587073337,42.016909078,0.0,43.513341876,39.942024,5.0532657721,0.199005772097,4.83426,0.02
 08/02  07:00:00,260.961918375,73.5587073337,98.3988714124,0.0,43.513341876,39.942024,286.548109417,281.693849417,4.83426,0.02
 08/02  08:00:00,485.578148966,73.5587073337,197.622768633,0.0,122.71106,84.617158233,76.596189901,35.0027639342,24.1713,17.4221259668
 08/02  09:00:00,560.036237484,73.5590107544,271.240414524,0.0,122.71106,84.617158233,34.4490457234,1.61163148374,24.1713,8.66611423963
 08/02  10:00:00,591.157152898,73.6142288486,297.877192816,0.0,122.71106,88.818015033,44.9226883157,0.0,36.25695,8.66573831569
 08/02  11:00:00,624.909801922,73.6393708762,330.451385206,0.0,122.71106,88.818015033,44.9223165501,0.0,36.25695,8.66536655007
 08/02  12:00:00,651.56799707,73.668154512,357.675907193,0.0,122.71106,88.818015033,44.9230370749,0.0,36.25695,8.66608707488
 08/02  13:00:00,697.991645414,74.2391253687,407.315054707,0.0,122.71106,84.617158233,32.8540423831,0.0170296705611,24.1713,8.66571271254
 08/02  14:00:00,717.20564949,74.9676959617,425.899735126,0.0,122.71106,84.617158233,32.8357676299,0.0,24.1713,8.6644676299
 08/02  15:00:00,673.147052277,75.3234729709,388.829339626,0.0,122.71106,78.0003075165,13.5060447685,0.00572236755544,4.83426,8.66606240094
 08/02  16:00:00,648.148118477,75.506873507,368.9599074,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,593.193876318,74.9477914721,347.949291065,0.0,122.71106,39.942024,13.4726971546,0.0,4.83426,8.63843715461
 08/02  18:00:00,530.527998866,73.5587073337,286.63548994,0.0,122.71106,39.942024,13.5066575559,0.0,4.83426,8.67239755591
 08/02  19:00:00,483.613077882,73.5587073337,239.476631865,0.0,122.71106,39.942024,13.5292770755,0.0,4.83426,8.69501707548
 08/02  20:00:00,361.178289686,73.5587073337,197.129481346,0.0,43.513341876,39.942024,13.5185638899,0.0,4.83426,8.68430388989
 08/02  21:00:00,99.0683498835,0.0,0.0,0.0,43.513341876,39.243024,22.1828738966,0.0,4.83426,17.3486138966
 08/02  22:00:00,104.732752048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.594119053,0.0,0.0,0.0,43.513341876,39.243024,13.4689639973,0.0,4.83426,8.6347039973
 08/02  24:00:00,104.708832407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.735736754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.696823349,0.0,0.0,0.0,43.513341876,39.243024,13.4543813803,0.0,4.83426,8.62012138026
 08/03  03:00:00,104.661151747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.128571913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.090148884,0.0,0.0,0.0,43.513341876,39.243024,13.4543010928,0.0,4.83426,8.62004109276
 08/03  06:00:00,176.684999823,73.5587073337,6.45607687616,0.0,43.513341876,39.942024,14.5292211545,9.67496115446,4.83426,0.02
 08/03  07:00:00,240.562538213,73.5587073337,78.392225134,0.0,43.513341876,39.942024,353.940417581,349.086157581,4.83426,0.02
 08/03  08:00:00,480.605028984,73.5587073337,192.74009839,0.0,122.71106,84.617158233,111.537642311,69.9441878284,24.1713,17.4221544822
 08/03  09:00:00,498.092881669,73.5587073337,209.999935426,0.0,122.71106,84.617158233,81.8404186448,49.0038277991,24.1713,8.66529084573
 08/03  10:00:00,548.595140359,73.5587073337,255.782811766,0.0,122.71106,88.818015033,53.7463679568,8.82341560866,36.25695,8.66600234815
 08/03  11:00:00,621.42511686,73.5587073337,327.035830837,0.0,122.71106,88.818015033,44.9225709319,0.0,36.25695,8.66562093189
 08/03  12:00:00,656.227188825,73.5587956803,362.380818214,0.0,122.71106,88.818015033,44.9214673486,0.0,36.25695,8.66451734861
 08/03  13:00:00,720.061848148,73.5922705404,429.492999404,0.0,122.71106,84.617158233,32.8521511947,0.0148969745761,24.1713,8.66595422016
 08/03  14:00:00,730.938136174,73.6757884203,439.940290094,0.0,122.71106,84.617158233,32.8368738398,0.0,24.1713,8.66557383982
 08/03  15:00:00,709.374175886,73.7038129547,425.102623941,0.0,122.71106,78.0003075165,13.5062361976,0.00568355152943,4.83426,8.66629264605
 08/03  16:00:00,691.318351073,73.7536835593,411.130728751,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,653.176615917,73.6165769709,406.210638652,0.0,122.71106,39.942024,13.472948538,0.0,4.83426,8.63868853798
 08/03  18:00:00,658.209839912,73.5587073337,411.940532262,0.0,122.71106,39.942024,13.5068656701,0.0,4.83426,8.67260567014
 08/03  19:00:00,656.660428246,73.5587073337,409.873597861,0.0,122.71106,39.942024,13.5294531431,0.0,4.83426,8.69519314313
 08/03  20:00:00,574.146281322,73.5587073337,407.308983304,0.0,43.513341876,39.942024,22.1804154312,0.0,4.83426,17.3461554312
 08/03  21:00:00,99.1378026666,0.0,0.0,0.0,43.513341876,39.243024,13.5172893256,0.0,4.83426,8.68302932557
 08/03  22:00:00,104.794692898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.696347795,0.0,0.0,0.0,43.513341876,39.243024,13.4691784903,0.0,4.83426,8.63491849033
 08/03  24:00:00,104.838211528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.827253005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.819341392,0.0,0.0,0.0,43.513341876,39.243024,13.4542626592,0.0,4.83426,8.62000265919
 08/04  03:00:00,104.823707278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.301579074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.88643877,0.0,0.0,0.0,43.513341876,39.243024,13.4541762409,0.0,4.83426,8.61991624086
 08/04  06:00:00,581.158657706,73.5587073337,401.100288584,0.0,43.513341876,39.942024,4.87267938452,0.0184193845238,4.83426,0.02
 08/04  07:00:00,568.787648094,73.5587073337,401.533377197,0.0,43.513341876,39.942024,66.3831631253,52.9104749178,4.83426,8.63842820754
 08/04  08:00:00,695.238372446,73.5587073337,404.067923348,0.0,122.71106,84.617158233,32.9005399503,0.00861593810142,24.1713,8.72062401222
 08/04  09:00:00,697.231419546,73.5587073337,406.054151095,0.0,122.71106,84.617158233,32.8368028211,0.0,24.1713,8.66550282109
 08/04  10:00:00,710.716483279,73.590024865,415.229672086,0.0,122.71106,88.818015033,44.9231616575,0.0,36.25695,8.66621165746
 08/04  11:00:00,725.701856809,73.6895177196,429.235255458,0.0,122.71106,88.818015033,44.9227687087,0.0,36.25695,8.66581870871
 08/04  12:00:00,722.977997833,73.9416624513,426.890198639,0.0,122.71106,88.818015033,44.9223819254,0.0,36.25695,8.66543192539
 08/04  13:00:00,712.221967857,74.2418987904,419.888600579,0.0,122.71106,84.617158233,32.8453503361,0.00790929775737,24.1713,8.66614103832
 08/04  14:00:00,706.718533164,74.8942463975,413.8373849,0.0,122.71106,84.617158233,32.8370498879,0.0,24.1713,8.66574988788
 08/04  15:00:00,704.590415541,75.1077407745,417.965495975,0.0,122.71106,78.0003075165,13.505101397,0.00547716003131,4.83426,8.66536423696
 08/04  16:00:00,719.125056278,75.7639552479,436.361896308,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,707.76685382,75.3981109535,458.535321007,0.0,122.71106,39.942024,13.4731435488,0.0,4.83426,8.6388835488
 08/04  18:00:00,664.226956136,73.5587073337,416.987987034,0.0,122.71106,39.942024,13.5968127878,0.0897926991926,4.83426,8.67276008859
 08/04  19:00:00,665.336964296,73.5587073337,418.415894488,0.0,122.71106,39.942024,13.5295747221,0.0,4.83426,8.69531472213
 08/04  20:00:00,580.538923739,73.5587073337,413.12032758,0.0,43.513341876,39.942024,22.1877112314,0.00631021997713,4.83426,17.3471410114
 08/04  21:00:00,101.826494045,0.0,0.0,0.0,43.513341876,39.243024,13.5173996701,0.0,4.83426,8.68313967011
 08/04  22:00:00,104.78924772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.659143174,0.0,0.0,0.0,43.513341876,39.243024,13.469334942,0.0,4.83426,8.63507494198
 08/04  24:00:00,104.763425108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.753681796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.736230808,0.0,0.0,0.0,43.513341876,39.243024,13.4468626558,0.0,4.83426,8.61260265578
 08/05  03:00:00,104.722931328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.206692772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.167152966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,99.1958680844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1172574982,0.0,0.0,0.0,43.513341876,39.243024,13.4467282002,0.0,4.83426,8.61246820017
 08/05  08:00:00,87.1805993633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.2735310758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.2986207331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.1312373683,0.0,0.0,0.0,43.513341876,39.243024,13.4541672457,0.0,4.83426,8.61990724568
 08/05  12:00:00,92.5075376718,5.21414345478,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,121.896566701,5.79970249993,28.3994580845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,226.052039238,8.27283320193,128.507552638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,238.759925307,10.9157181355,138.284397115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,220.197944038,9.8875477714,121.320944432,0.0,43.513341876,39.243024,13.4457241991,0.0,4.83426,8.61146419914
 08/05  17:00:00,241.136175641,9.59294017395,142.381045694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,210.805692252,6.73746674262,115.301348491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,210.522896417,3.97754768307,117.081780009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,141.202942281,2.34595220872,50.5171188318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,115.545341996,0.885015228714,12.3774985201,0.0,43.513341876,39.243024,13.4451783764,0.0,4.83426,8.61091837641
 08/05  22:00:00,104.653429418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.508308458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.588441992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.556772151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.544321361,0.0,0.0,0.0,43.513341876,39.243024,13.4467234935,0.0,4.83426,8.61246349355
 08/06  03:00:00,104.547704487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,104.98091474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,104.961428002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,99.0188425586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.0106944036,0.0,0.0,0.0,43.513341876,39.243024,13.4468030165,0.0,4.83426,8.61254301651
 08/06  08:00:00,87.0997454355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.1981055987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.2221229101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.0439950993,0.0,0.0,0.0,43.513341876,39.243024,13.4540612126,0.0,4.83426,8.61980121258
 08/06  12:00:00,87.2195331164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,121.386813068,4.39496204103,29.191070985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,216.767672749,10.2331384923,117.383638013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,227.905047113,8.71364170597,130.008915492,0.0,43.513341876,39.243024,13.4461316512,0.0,4.83426,8.61187165119
 08/06  16:00:00,251.965970632,12.1917030862,150.63213054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,214.504249539,7.36006020163,118.479472243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,228.650848251,9.20994001352,130.626357086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,187.167627285,3.68001663866,94.6628243295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,138.430060653,2.94037212501,47.3813566685,0.0,43.513341876,39.243024,13.446860859,0.0,4.83426,8.61260085897
 08/06  21:00:00,108.956372157,0.652296831825,6.17556941899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.649704982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.505067366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.634222521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.629062488,0.0,0.0,0.0,43.513341876,39.243024,13.454213916,0.0,4.83426,8.61995391601
 08/07  02:00:00,104.627445295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.629316168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.073371385,0.0,0.0,0.0,43.513341876,39.243024,13.4541100735,0.0,4.83426,8.61985007352
 08/07  05:00:00,105.014644336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,173.109758722,73.5587073337,0.00606138751384,0.0,43.513341876,39.942024,42.3358971434,37.4816371434,4.83426,0.02
 08/07  07:00:00,171.138453308,73.5587073337,9.98017667315,0.0,43.513341876,39.942024,469.545400666,456.072780687,4.83426,8.63835997986
 08/07  08:00:00,355.206784212,73.5695033661,68.886838834,0.0,122.71106,84.617158233,165.322144938,132.430150882,24.1713,8.72069405651
 08/07  09:00:00,394.5948666,73.668937588,107.588975592,0.0,122.71106,84.617158233,81.8666462815,49.0298343884,24.1713,8.66551189306
 08/07  10:00:00,421.183128441,73.6793695104,129.680257832,0.0,122.71106,88.818015033,63.5454162093,18.6227773193,36.25695,8.66568889002
 08/07  11:00:00,440.279538728,73.6114540526,147.719218739,0.0,122.71106,88.818015033,52.7871179668,7.86437706458,36.25695,8.66579090227
 08/07  12:00:00,455.348780511,73.639557385,163.470227755,0.0,122.71106,88.818015033,45.3853263571,0.462992551447,36.25695,8.6653838057
 08/07  13:00:00,461.45424804,73.7890164343,173.577145377,0.0,122.71106,84.617158233,32.8506491964,0.0146604418015,24.1713,8.66468875456
 08/07  14:00:00,494.267997734,73.8976151722,205.951186732,0.0,122.71106,84.617158233,32.8369621435,0.0,24.1713,8.66566214354
 08/07  15:00:00,525.199826142,73.9565869104,243.101111641,0.0,122.71106,78.0003075165,13.5047662272,0.00524893670903,4.83426,8.66525729047
 08/07  16:00:00,531.633564957,74.4065283873,254.152875946,0.0,122.71106,73.183824,13.4728980514,0.0,4.83426,8.63863805143
 08/07  17:00:00,482.790372566,73.9549800661,239.064360074,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,428.967561267,73.5587073337,186.075475932,0.0,122.71106,39.942024,13.5067545654,0.0,4.83426,8.67249456544
 08/07  19:00:00,393.73739121,73.5587073337,150.709220395,0.0,122.71106,39.942024,22.2027465697,0.0,4.83426,17.3684865697
 08/07  20:00:00,304.481499223,73.5587073337,141.121486267,0.0,43.513341876,39.942024,13.5160747616,0.0,4.83426,8.68181476156
 08/07  21:00:00,102.005295687,0.0,0.0,0.0,43.513341876,39.243024,13.5182222004,0.0,4.83426,8.68396220041
 08/07  22:00:00,104.710844621,0.0,0.0,0.0,43.513341876,39.243024,13.4801650414,0.0,4.83426,8.64590504144
 08/07  23:00:00,105.637263457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.740814436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.718092095,0.0,0.0,0.0,43.513341876,39.243024,13.4540178577,0.0,4.83426,8.6197578577
 08/08  02:00:00,104.705661394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.712365653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.091065132,0.0,0.0,0.0,43.513341876,39.243024,13.4542507416,0.0,4.83426,8.61999074164
 08/08  05:00:00,106.747533264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,376.148034083,73.5587073337,199.446408999,0.0,43.513341876,39.942024,4.99534402784,0.141084027837,4.83426,0.02
 08/08  07:00:00,392.809170496,73.5587073337,228.661625056,0.0,43.513341876,39.942024,215.359287485,201.88836309,4.83426,8.63666439527
 08/08  08:00:00,530.76748643,73.5587073337,242.341929828,0.0,122.71106,84.617158233,78.903305747,46.0116179705,24.1713,8.7203877765
 08/08  09:00:00,580.034574911,73.5587073337,291.024689516,0.0,122.71106,84.617158233,36.5967141534,3.76016376788,24.1713,8.66525038549
 08/08  10:00:00,691.74484397,73.5587073337,397.293881885,0.0,122.71106,88.818015033,44.9228826804,0.0,36.25695,8.66593268042
 08/08  11:00:00,722.297147241,73.5858920325,426.267615832,0.0,122.71106,88.818015033,44.9224670065,0.0,36.25695,8.66551700647
 08/08  12:00:00,745.506475323,74.1454348126,448.864782382,0.0,122.71106,88.818015033,44.9220570672,0.0,36.25695,8.66510706719
 08/08  13:00:00,773.103495945,75.2953104358,479.021197199,0.0,122.71106,84.617158233,32.8524153712,0.0153293794541,24.1713,8.66578599171
 08/08  14:00:00,788.816890564,76.1127630974,493.99391342,0.0,122.71106,84.617158233,32.8366725175,0.0,24.1713,8.6653725175
 08/08  15:00:00,790.793778865,77.4173062489,501.395259133,0.0,122.71106,78.0003075165,13.4989772603,0.0,4.83426,8.6647172603
 08/08  16:00:00,781.035668731,78.0860263423,495.709048832,0.0,122.71106,73.183824,13.4726211893,0.0,4.83426,8.63836118934
 08/08  17:00:00,734.036253411,77.1767299437,482.878213992,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,667.320998552,73.5587073337,419.601305291,0.0,122.71106,39.942024,13.5875019053,0.0810156332419,4.83426,8.67222627204
 08/08  19:00:00,668.581781036,73.5587073337,421.530349085,0.0,122.71106,39.942024,13.5293737318,0.0,4.83426,8.69511373177
 08/08  20:00:00,586.34217455,73.5587073337,419.492293009,0.0,43.513341876,39.942024,22.1897835488,0.00803161213337,4.83426,17.3474919367
 08/08  21:00:00,101.833789828,0.0,0.0,0.0,43.513341876,39.243024,13.5178843991,0.0,4.83426,8.68362439906
 08/08  22:00:00,104.830356689,0.0,0.0,0.0,43.513341876,39.243024,13.4798597843,0.0,4.83426,8.64559978431
 08/08  23:00:00,105.701682405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.804884186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.837058673,0.0,0.0,0.0,43.513341876,39.243024,13.4540692627,0.0,4.83426,8.6198092627
 08/09  02:00:00,104.84984332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.82799487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.318129098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.281435836,0.0,0.0,0.0,43.513341876,39.243024,13.4542970158,0.0,4.83426,8.62003701579
 08/09  06:00:00,576.863478901,73.5587073337,398.633456798,0.0,43.513341876,39.942024,4.95280388351,0.0985438835061,4.83426,0.02
 08/09  07:00:00,572.430209001,73.5587073337,405.983060211,0.0,43.513341876,39.942024,63.6870705625,50.2143404296,4.83426,8.63847013288
 08/09  08:00:00,696.180042205,73.5609317509,405.306267506,0.0,122.71106,84.617158233,32.8906857707,0.0,24.1713,8.71938577067
 08/09  09:00:00,702.074445686,73.7113971557,409.921347376,0.0,122.71106,84.617158233,32.8359480117,0.0,24.1713,8.66464801167
 08/09  10:00:00,740.45170446,73.9516375623,442.798078512,0.0,122.71106,88.818015033,44.9225209304,0.0,36.25695,8.66557093039
 08/09  11:00:00,784.626435918,74.5114468691,485.596911297,0.0,122.71106,88.818015033,44.9221044982,0.0,36.25695,8.66515449816
 08/09  12:00:00,816.028135132,76.0671318561,516.244794683,0.0,122.71106,88.818015033,44.9227791379,0.0,36.25695,8.66582913794
 08/09  13:00:00,831.203729546,78.0785833813,533.393850177,0.0,122.71106,84.617158233,32.8528349603,0.0161262332925,24.1713,8.66540872702
 08/09  14:00:00,839.682922522,79.9023010103,539.737817841,0.0,122.71106,84.617158233,32.8362940907,0.0,24.1713,8.66499409066
 08/09  15:00:00,837.698808856,81.4963985571,542.828786573,0.0,122.71106,78.0003075165,13.499925727,0.0,4.83426,8.66566572705
 08/09  16:00:00,828.372990219,82.3109129003,537.531867797,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,791.023107236,80.8288982349,535.245201491,0.0,122.71106,39.942024,13.4729011087,0.0,4.83426,8.6386411087
 08/09  18:00:00,719.2962823,73.5587073337,471.232857998,0.0,122.71106,39.942024,13.5191790427,0.0131379479175,4.83426,8.67178109481
 08/09  19:00:00,711.761160783,73.5587073337,463.146597098,0.0,122.71106,39.942024,13.5281021528,0.0,4.83426,8.69384215285
 08/09  20:00:00,608.725752191,73.5587073337,439.940736367,0.0,43.513341876,39.942024,22.1808472878,0.0,4.83426,17.3465872878
 08/09  21:00:00,293.02833111,1.63074207956,187.074906664,0.0,43.513341876,39.243024,13.5180998948,0.0,4.83426,8.68383989478
 08/09  22:00:00,320.771263202,1.95689049547,211.560685156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.910819328,0.0,0.0,0.0,43.513341876,39.243024,13.4689909886,0.0,4.83426,8.63473098862
 08/09  24:00:00,105.03273279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.025327112,0.0,0.0,0.0,43.513341876,39.243024,13.4540285286,0.0,4.83426,8.61976852862
 08/10  02:00:00,105.009174669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.987082334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.51506436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.421785451,0.0,0.0,0.0,43.513341876,39.243024,13.4542514709,0.0,4.83426,8.61999147088
 08/10  06:00:00,582.438926721,73.5587073337,402.7178551,0.0,43.513341876,39.942024,4.95758079157,0.103320791565,4.83426,0.02
 08/10  07:00:00,570.109439086,73.5587073337,402.591977249,0.0,43.513341876,39.942024,13.4723090572,0.0,4.83426,8.63804905718
 08/10  08:00:00,693.615662406,73.6814163196,401.388941863,0.0,122.71106,84.617158233,32.8916943212,0.0,24.1713,8.72039432117
 08/10  09:00:00,695.596963744,73.8418803334,402.461698681,0.0,122.71106,84.617158233,32.8368502131,0.0,24.1713,8.6655502131
 08/10  10:00:00,728.798283403,74.3400490945,430.163802309,0.0,122.71106,88.818015033,44.9220775392,0.0,36.25695,8.66512753925
 08/10  11:00:00,768.548315292,75.2064483691,468.281061385,0.0,122.71106,88.818015033,44.9227458784,0.0,36.25695,8.66579587843
