Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  12:00:00,780.974266009,76.0159661179,481.790166825,0.0,122.71106,88.818015033,44.922319793,0.0,36.25695,8.66536979299
 08/10  13:00:00,790.965246054,77.9817553227,494.187617561,0.0,122.71106,84.617158233,32.8520135041,0.0157636241371,24.1713,8.66494987998
 08/10  14:00:00,799.876353787,78.5632658789,502.744839829,0.0,122.71106,84.617158233,32.8369154203,0.0,24.1713,8.6656154203
 08/10  15:00:00,801.647826874,78.0410565162,511.455490697,0.0,122.71106,78.0003075165,13.4994529241,0.0,4.83426,8.66519292412
 08/10  16:00:00,773.334459389,79.8872284848,485.603656566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,719.256550121,78.1621697753,465.884988926,0.0,122.71106,39.942024,13.4724462716,0.0,4.83426,8.63818627158
 08/10  18:00:00,661.217408053,73.5587073337,412.387243681,0.0,122.71106,39.942024,13.5806162858,0.0752602190342,4.83426,8.67109606677
 08/10  19:00:00,669.148331334,73.5587073337,420.369668707,0.0,122.71106,39.942024,13.5291542174,0.0,4.83426,8.6948942174
 08/10  20:00:00,587.31580293,73.5587073337,418.561528517,0.0,43.513341876,39.942024,22.1798326687,0.0,4.83426,17.3455726687
 08/10  21:00:00,102.343722823,0.0,0.0,0.0,43.513341876,39.243024,13.5169380522,0.0,4.83426,8.68267805221
 08/10  22:00:00,104.974431044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.853507598,0.0,0.0,0.0,43.513341876,39.243024,13.4690932373,0.0,4.83426,8.63483323727
 08/10  24:00:00,104.954608745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.893404966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.864464761,0.0,0.0,0.0,43.513341876,39.243024,13.4542331767,0.0,4.83426,8.61997317674
 08/11  03:00:00,104.858548776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.381293088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.974177721,0.0,0.0,0.0,43.513341876,39.243024,13.4541104752,0.0,4.83426,8.61985047518
 08/11  06:00:00,499.730393025,73.5587073337,321.589455377,0.0,43.513341876,39.942024,4.97329681707,0.119036817068,4.83426,0.02
 08/11  07:00:00,493.852058776,73.5587073337,328.579064411,0.0,43.513341876,39.942024,39.7744093836,26.3019372539,4.83426,8.63821212973
 08/11  08:00:00,690.462754073,73.8197011555,399.887615429,0.0,122.71106,84.617158233,32.8911125811,0.0,24.1713,8.71981258107
 08/11  09:00:00,715.062973007,74.0959788306,423.257579401,0.0,122.71106,84.617158233,32.8363212576,0.0,24.1713,8.66502125757
 08/11  10:00:00,751.084725221,74.4651518965,454.55298481,0.0,122.71106,88.818015033,44.9226322454,0.0,36.25695,8.66568224543
 08/11  11:00:00,774.138377449,75.2843371968,475.628044195,0.0,122.71106,88.818015033,44.9222020346,0.0,36.25695,8.6652520346
 08/11  12:00:00,771.952615142,76.5155877835,472.321492746,0.0,122.71106,88.818015033,44.9217777967,0.0,36.25695,8.66482779667
 08/11  13:00:00,763.873101835,78.1056444543,466.644404229,0.0,122.71106,84.617158233,32.8544089327,0.0176229166434,24.1713,8.66548601602
 08/11  14:00:00,770.256811727,79.4293328994,471.813675115,0.0,122.71106,84.617158233,32.8363595842,0.0,24.1713,8.66505958422
 08/11  15:00:00,770.578894774,80.1664294249,478.507906147,0.0,122.71106,78.0003075165,13.4999828255,0.0,4.83426,8.66572282554
 08/11  16:00:00,767.611294543,80.4364887862,480.5363284,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,740.067962537,78.7727891747,488.157140781,0.0,122.71106,39.942024,13.4725478517,0.0,4.83426,8.63828785175
 08/11  18:00:00,677.390328122,73.5587073337,430.51035992,0.0,122.71106,39.942024,13.5933214004,0.0871429301131,4.83426,8.67191847026
 08/11  19:00:00,676.378650954,73.5587073337,429.43608002,0.0,122.71106,39.942024,13.528557475,0.0,4.83426,8.69429747495
 08/11  20:00:00,589.08663849,73.5587073337,421.954167314,0.0,43.513341876,39.942024,13.5269169457,0.00903893205981,4.83426,8.68361801364
 08/11  21:00:00,104.862094842,0.0,0.0,0.0,43.513341876,39.243024,22.1813380545,0.0,4.83426,17.3470780545
 08/11  22:00:00,104.841430548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.72316239,0.0,0.0,0.0,43.513341876,39.243024,13.4691059017,0.0,4.83426,8.6348459017
 08/11  24:00:00,104.799456831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.755315241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.789701552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.791144386,0.0,0.0,0.0,43.513341876,39.243024,13.4468015753,0.0,4.83426,8.61254157525
 08/12  04:00:00,105.256214783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.201980436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,102.222247949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.1940074429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.2362677226,0.0,0.0,0.0,43.513341876,39.243024,13.4466346509,0.0,4.83426,8.61237465094
 08/12  09:00:00,87.3140339132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.3392621294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1427166615,0.0,0.0,0.0,43.513341876,39.243024,13.4540214625,0.0,4.83426,8.61976146248
 08/12  12:00:00,87.3822372969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,377.281738107,2.95106837274,283.617910543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,405.889196737,3.88744340241,310.694054501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,320.349232164,2.36235663774,228.095870671,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,379.219903072,2.98808875771,285.90723,0.0,43.513341876,39.243024,13.4468336157,0.0,4.83426,8.61257361565
 08/12  17:00:00,394.763245052,3.27169906631,300.450006644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,369.043561102,2.53275611805,275.801126083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,456.856395287,3.32582038584,361.252686118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,171.812381654,0.645187504092,82.5656771271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.321669394,0.0,0.0,0.0,43.513341876,39.243024,13.4466650471,0.0,4.83426,8.61240504708
 08/12  22:00:00,104.9173461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.75694502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.909207866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.884072467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.861006485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.832671322,0.0,0.0,0.0,43.513341876,39.243024,13.446713231,0.0,4.83426,8.61245323095
 08/13  04:00:00,105.316478272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.258636504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,102.272442297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.1853993237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.1840148619,0.0,0.0,0.0,43.513341876,39.243024,13.4542192949,0.0,4.83426,8.61995929491
 08/13  09:00:00,87.2224200773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.195189227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.0333292024,0.0,0.0,0.0,43.513341876,39.243024,13.4540896018,0.0,4.83426,8.61982960176
 08/13  12:00:00,87.2142546601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,216.536388668,2.24558491721,125.53349815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,227.724160425,2.56398796505,136.235822032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,243.689824279,3.07155021527,151.531403405,0.0,43.513341876,39.243024,13.4467990276,0.0,4.83426,8.61253902762
 08/13  16:00:00,230.86008084,3.07229486009,139.022922442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,209.882294517,2.83278896318,118.517168009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,181.174174288,2.53213135258,90.4432288052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,115.987090483,0.879741944818,27.2167225989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,87.4804129725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.125741382,0.0,0.0,0.0,43.513341876,39.243024,13.4467141051,0.0,4.83426,8.61245410512
 08/13  22:00:00,104.759497248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.599131593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.745090678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.73543395,0.0,0.0,0.0,43.513341876,39.243024,13.4541469732,0.0,4.83426,8.61988697321
 08/14  02:00:00,104.715812329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.715508933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.200361183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.12675216,0.0,0.0,0.0,43.513341876,39.243024,13.4540125854,0.0,4.83426,8.61975258542
 08/14  06:00:00,250.440635424,73.5587073337,73.1707618459,0.0,43.513341876,39.942024,5.05143811595,0.197178115953,4.83426,0.02
 08/14  07:00:00,252.333989541,73.5587073337,89.8913408728,0.0,43.513341876,39.942024,233.616585062,220.143919049,4.83426,8.63840601288
 08/14  08:00:00,445.756306814,73.5763713288,158.252640408,0.0,122.71106,84.617158233,53.2241214832,20.3328961808,24.1713,8.71992530235
 08/14  09:00:00,542.931966066,73.7043547453,254.197176634,0.0,122.71106,84.617158233,32.8364277682,0.0,24.1713,8.66512776823
 08/14  10:00:00,674.207121047,73.8658794926,379.9887314,0.0,122.71106,88.818015033,44.9222189479,0.0,36.25695,8.66526894794
 08/14  11:00:00,755.324257301,74.4106574647,459.531582996,0.0,122.71106,88.818015033,44.9222836364,0.0,36.25695,8.66533363641
 08/14  12:00:00,762.568844014,75.409015245,467.084162233,0.0,122.71106,88.818015033,44.921844401,0.0,36.25695,8.66489440099
 08/14  13:00:00,762.970240157,75.8207656204,471.047382351,0.0,122.71106,84.617158233,32.854184478,0.017342962398,24.1713,8.66554151558
 08/14  14:00:00,779.185485269,77.8122925451,484.725763954,0.0,122.71106,84.617158233,32.83639942,0.0,24.1713,8.66509942003
 08/14  15:00:00,778.852331931,78.7615867266,490.0662252,0.0,122.71106,78.0003075165,13.4976492955,0.0,4.83426,8.66338929552
 08/14  16:00:00,767.785958999,78.9205505195,484.074036464,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,741.314126936,77.834644768,491.365847235,0.0,122.71106,39.942024,13.4726198242,0.0,4.83426,8.63835982416
 08/14  18:00:00,682.77166483,73.5587073337,437.01784132,0.0,122.71106,39.942024,13.5906500503,0.0844781365554,4.83426,8.6719119137
 08/14  19:00:00,650.418751771,73.5587073337,404.755682146,0.0,122.71106,39.942024,13.5284921679,0.0,4.83426,8.69423216786
 08/14  20:00:00,538.415046709,73.5587073337,372.509649207,0.0,43.513341876,39.942024,13.5178231914,0.0,4.83426,8.68356319143
 08/14  21:00:00,105.262885322,0.0,0.0,0.0,43.513341876,39.243024,22.1811849948,0.0,4.83426,17.3469249948
 08/14  22:00:00,104.907182369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.799134994,0.0,0.0,0.0,43.513341876,39.243024,13.4691062099,0.0,4.83426,8.63484620985
 08/14  24:00:00,104.920103379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.914794708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.909939482,0.0,0.0,0.0,43.513341876,39.243024,13.4540258315,0.0,4.83426,8.6197658315
 08/15  03:00:00,104.905390137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.404850759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,106.969940788,0.0,0.0,0.0,43.513341876,39.243024,13.4542288304,0.0,4.83426,8.61996883041
 08/15  06:00:00,565.975550609,73.5587073337,384.150807549,0.0,43.513341876,39.942024,4.95291290902,0.098652909022,4.83426,0.02
 08/15  07:00:00,540.599623866,73.5587073337,374.84819616,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,692.692525586,73.5661035551,402.445434143,0.0,122.71106,84.617158233,41.5887965244,0.0,24.1713,17.4174965244
 08/15  09:00:00,716.934677163,73.7458975146,425.689031394,0.0,122.71106,84.617158233,32.8366057623,0.0,24.1713,8.66530576232
 08/15  10:00:00,757.693513091,74.3452588024,460.946479209,0.0,122.71106,88.818015033,44.9218132039,0.0,36.25695,8.6648632039
 08/15  11:00:00,793.044853769,75.4704355688,494.25375666,0.0,122.71106,88.818015033,44.9224561297,0.0,36.25695,8.66550612969
 08/15  12:00:00,794.568657975,76.8974849675,495.332440198,0.0,122.71106,88.818015033,44.9220103642,0.0,36.25695,8.66506036423
 08/15  13:00:00,737.488921157,76.0299231509,442.97512878,0.0,122.71106,84.617158233,32.8428237557,0.00817337899452,24.1713,8.66335037666
 08/15  14:00:00,690.236512199,75.2684663558,396.85727575,0.0,122.71106,84.617158233,32.8365584834,0.0,24.1713,8.66525848341
 08/15  15:00:00,680.883681307,75.024889781,394.912446588,0.0,122.71106,78.0003075165,13.5138688737,0.014791770383,4.83426,8.66481710327
 08/15  16:00:00,676.356037343,75.0828830208,395.034501896,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,664.549602719,74.7196346119,415.847871574,0.0,122.71106,39.942024,13.4726831204,0.0,4.83426,8.63842312042
 08/15  18:00:00,657.853432408,73.5587073337,410.339233705,0.0,122.71106,39.942024,13.5064272335,0.0,4.83426,8.67216723348
 08/15  19:00:00,658.383194318,73.5587073337,411.958045164,0.0,122.71106,39.942024,13.5278554237,0.0,4.83426,8.69359542369
 08/15  20:00:00,562.769183552,73.5587073337,396.83869557,0.0,43.513341876,39.942024,13.5168571118,0.0,4.83426,8.68259711178
 08/15  21:00:00,104.773098227,0.0,0.0,0.0,43.513341876,39.243024,22.1800927551,0.0,4.83426,17.3458327551
 08/15  22:00:00,104.789772855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,105.654915563,0.0,0.0,0.0,43.513341876,39.243024,13.468752732,0.0,4.83426,8.63449273196
 08/15  24:00:00,104.761108049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.742143517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.727711967,0.0,0.0,0.0,43.513341876,39.243024,13.4541138718,0.0,4.83426,8.61985387181
 08/16  03:00:00,104.733290505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.216615964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.167295384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,352.2438962,73.5587073337,173.676890572,0.0,43.513341876,39.942024,13.6272343372,0.173764819362,4.83426,8.61920951782
 08/16  07:00:00,383.107189311,73.5587073337,219.057030436,0.0,43.513341876,39.942024,220.732564478,215.878304478,4.83426,0.02
 08/16  08:00:00,553.812002517,73.5587073337,265.099294423,0.0,122.71106,84.617158233,83.4344856047,41.842983136,24.1713,17.4202024687
 08/16  09:00:00,575.527045795,73.5587073337,286.542646482,0.0,122.71106,84.617158233,41.9428189489,9.10609587705,24.1713,8.66542307184
 08/16  10:00:00,592.564483326,73.5587073337,299.248079352,0.0,122.71106,88.818015033,45.4803285442,0.558403653667,36.25695,8.66497489049
 08/16  11:00:00,611.779989119,73.6335842958,317.38644362,0.0,122.71106,88.818015033,44.9225664378,0.0,36.25695,8.66561643776
 08/16  12:00:00,618.357918753,73.9337117945,324.58387124,0.0,122.71106,88.818015033,44.9221148457,0.0,36.25695,8.66516484566
 08/16  13:00:00,682.955715324,74.9635334508,391.984808473,0.0,122.71106,84.617158233,32.8523569097,0.016336444259,24.1713,8.66472046548
 08/16  14:00:00,732.434419469,76.1704400975,439.56779258,0.0,122.71106,84.617158233,32.8366577034,0.0,24.1713,8.66535770337
 08/16  15:00:00,738.153227636,76.8959476701,451.450189514,0.0,122.71106,78.0003075165,13.499170751,0.0,4.83426,8.66491075101
 08/16  16:00:00,739.398994049,77.056634654,458.104556817,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,719.324567039,75.7580759925,472.555562625,0.0,122.71106,39.942024,13.4726579607,0.0,4.83426,8.63839796075
 08/16  18:00:00,639.757827081,73.5587073337,394.95851214,0.0,122.71106,39.942024,13.5935855513,0.088158624987,4.83426,8.67116692634
 08/16  19:00:00,626.992791949,73.5587073337,381.517373535,0.0,122.71106,39.942024,13.5280776784,0.0,4.83426,8.69381767837
 08/16  20:00:00,508.107010311,73.5587073337,342.424786397,0.0,43.513341876,39.942024,13.5610110662,0.0437275875004,4.83426,8.68302347874
 08/16  21:00:00,105.119790346,0.0,0.0,0.0,43.513341876,39.243024,13.5171853436,0.0,4.83426,8.68292534359
 08/16  22:00:00,104.797338404,0.0,0.0,0.0,43.513341876,39.243024,13.4795691375,0.0,4.83426,8.64530913753
 08/16  23:00:00,105.714409336,0.0,0.0,0.0,43.513341876,39.243024,13.4689517916,0.0,4.83426,8.63469179164
 08/16  24:00:00,104.810025817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.788580273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.803339155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.813182188,0.0,0.0,0.0,43.513341876,39.243024,13.4541700976,0.0,4.83426,8.61991009757
 08/17  04:00:00,105.27028038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.193884431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,413.933631714,73.5587073337,234.603121758,0.0,43.513341876,39.942024,13.6265248501,0.17249803588,4.83426,8.61976681422
 08/17  07:00:00,386.635756226,73.5587073337,222.555995194,0.0,43.513341876,39.942024,224.756721673,219.902461673,4.83426,0.02
 08/17  08:00:00,524.558602436,73.5587073337,236.176166566,0.0,122.71106,84.617158233,123.477718727,81.8875101572,24.1713,17.41890857
 08/17  09:00:00,561.657860669,73.5587073337,272.813581678,0.0,122.71106,84.617158233,77.5940664892,44.7572529386,24.1713,8.66551355061
 08/17  10:00:00,679.1375529,73.5587073337,384.335401547,0.0,122.71106,88.818015033,50.1532205938,5.23121053737,36.25695,8.6650600564
 08/17  11:00:00,698.690095264,73.5587073337,400.882870266,0.0,122.71106,88.818015033,44.9215632583,0.0,36.25695,8.66461325829
 08/17  12:00:00,714.140952324,73.6575465472,417.119768734,0.0,122.71106,88.818015033,44.9221950749,0.0,36.25695,8.66524507489
 08/17  13:00:00,712.018051012,73.7697141338,420.468713582,0.0,122.71106,84.617158233,32.8540178594,0.0179217166157,24.1713,8.66479614279
 08/17  14:00:00,554.793451907,73.6543427102,266.008383463,0.0,122.71106,84.617158233,24.1984501002,0.0071501002154,24.1713,0.02
 08/17  15:00:00,454.707364941,74.2280481557,173.148577548,0.0,122.71106,78.0003075165,13.5062363182,0.00649637467764,4.83426,8.66547994348
 08/17  16:00:00,492.514005935,74.4440207379,215.317406491,0.0,122.71106,73.183824,13.4709437201,0.0,4.83426,8.63668372015
 08/17  17:00:00,455.929220233,73.9603301043,211.882514866,0.0,122.71106,39.942024,13.4723179753,0.0,4.83426,8.63805797531
 08/17  18:00:00,400.27027088,73.5587073337,156.909570645,0.0,122.71106,39.942024,13.5056117899,0.0,4.83426,8.67135178986
 08/17  19:00:00,371.732032942,73.5587073337,128.311067161,0.0,122.71106,39.942024,13.5286196344,0.0,4.83426,8.69435963439
 08/17  20:00:00,275.728484286,73.5587073337,109.053421137,0.0,43.513341876,39.942024,13.5175883939,0.0,4.83426,8.68332839385
 08/17  21:00:00,104.907164457,0.0,0.0,0.0,43.513341876,39.243024,13.5175368298,0.0,4.83426,8.68327682985
 08/17  22:00:00,104.665515056,0.0,0.0,0.0,43.513341876,39.243024,13.4800952157,0.0,4.83426,8.64583521574
 08/17  23:00:00,105.595972378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.702053765,0.0,0.0,0.0,43.513341876,39.243024,13.4540084193,0.0,4.83426,8.61974841931
 08/18  01:00:00,104.683424772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.662059583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.651110234,0.0,0.0,0.0,43.513341876,39.243024,13.4542008214,0.0,4.83426,8.61994082136
 08/18  04:00:00,106.942966312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.589999189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,211.797101894,73.5587073337,34.1835199786,0.0,43.513341876,39.942024,4.9712712938,0.117011293799,4.83426,0.02
 08/18  07:00:00,188.710593815,73.5587073337,27.1075657631,0.0,43.513341876,39.942024,402.485097965,389.012316323,4.83426,8.63852164229
 08/18  08:00:00,329.489803819,73.5587073337,43.4316759884,0.0,122.71106,84.617158233,229.413714416,187.824420345,24.1713,17.4179940709
 08/18  09:00:00,353.951226095,73.5587073337,67.4788064306,0.0,122.71106,84.617158233,149.435350074,116.598486145,24.1713,8.66556392825
 08/18  10:00:00,378.419738493,73.5587073337,87.4954801356,0.0,122.71106,88.818015033,120.1179486,75.1958920738,36.25695,8.66510652613
 08/18  11:00:00,397.028046869,73.5587073337,105.0502725,0.0,122.71106,88.818015033,81.393130496,36.4715241853,36.25695,8.6646563107
 08/18  12:00:00,416.219715148,73.5693477394,124.920158829,0.0,122.71106,88.818015033,50.4740159499,14.1970659499,36.25695,0.02
 08/18  13:00:00,434.576656586,73.9747059818,146.8374742,0.0,122.71106,84.617158233,38.8367357752,6.00014922533,24.1713,8.66528654988
 08/18  14:00:00,444.632525916,74.2832618042,156.577247218,0.0,122.71106,84.617158233,38.1695050251,5.33337120802,24.1713,8.66483381708
 08/18  15:00:00,443.107636762,74.3917273956,161.55713479,0.0,122.71106,78.0003075165,20.5515517324,7.05182418304,4.83426,8.66546754933
 08/18  16:00:00,463.229365648,74.6150739515,186.256576658,0.0,122.71106,73.183824,14.7049419335,1.23251957552,4.83426,8.63816235796
 08/18  17:00:00,421.655582595,74.0983504242,178.490162779,0.0,122.71106,39.942024,7.1296850081,2.2754250081,4.83426,0.02
 08/18  18:00:00,403.239556656,73.5587073337,160.653327483,0.0,122.71106,39.942024,13.5063864053,0.0,4.83426,8.67212640528
 08/18  19:00:00,387.058072945,73.5587073337,144.566171197,0.0,122.71106,39.942024,22.2021144751,0.0,4.83426,17.3678544751
 08/18  20:00:00,271.808225874,73.5587073337,106.280610317,0.0,43.513341876,39.942024,13.5164683695,0.0,4.83426,8.68220836947
 08/18  21:00:00,104.546896861,0.0,0.0,0.0,43.513341876,39.243024,13.5171082049,0.0,4.83426,8.68284820486
 08/18  22:00:00,104.61750023,0.0,0.0,0.0,43.513341876,39.243024,13.4797548941,0.0,4.83426,8.64549489408
 08/18  23:00:00,105.531262479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.612113855,0.0,0.0,0.0,43.513341876,39.243024,13.4539287161,0.0,4.83426,8.61966871614
 08/19  01:00:00,104.596508448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.602076973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.614685443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.064370142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.997416868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,104.987500674,0.0,0.0,0.0,43.513341876,39.243024,13.4467853758,0.0,4.83426,8.61252537577
 08/19  07:00:00,86.9446120135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.0253956172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.1229944589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.14985863,0.0,0.0,0.0,43.513341876,39.243024,13.4538978946,0.0,4.83426,8.61963789458
 08/19  11:00:00,88.0106859451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.1768306794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.2515526843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,143.259413418,1.79260262469,53.402871383,0.0,43.513341876,39.243024,13.4467234491,0.0,4.83426,8.61246344909
 08/19  15:00:00,182.495564279,6.67639848203,87.2587887443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,211.734269098,7.59603167075,115.317310405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,180.985650554,2.82659970811,89.6274679436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,177.519954663,3.05005646326,85.8605909515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,151.592807633,2.73493368658,60.2434651506,0.0,43.513341876,39.243024,13.4464664115,0.0,4.83426,8.61220641149
 08/19  20:00:00,112.411010611,1.29932037975,20.3516188179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.001799876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.63136062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.431985891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.544073891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.601731725,0.0,0.0,0.0,43.513341876,39.243024,13.4467824532,0.0,4.83426,8.61252245321
 08/20  02:00:00,104.643404438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.647307962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.107847009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.048929312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,105.013605109,0.0,0.0,0.0,43.513341876,39.243024,13.446593183,0.0,4.83426,8.61233318299
 08/20  07:00:00,86.9657680029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.0584397719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.1687480304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2390255968,0.0,0.0,0.0,43.513341876,39.243024,13.4531718057,0.0,4.83426,8.61891180568
 08/20  11:00:00,88.1340970757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.3465314257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,251.914703917,6.69892210445,155.770131312,0.0,43.513341876,39.243024,13.4534407094,0.0,4.83426,8.61918070944
 08/20  14:00:00,372.237765682,9.0734354137,272.625435249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,413.237051879,11.1553636335,311.211070687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,440.086982277,10.7271934297,338.453508526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,421.312459448,10.5300023592,320.071045097,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,404.04457194,7.59716950533,305.970922722,0.0,43.513341876,39.243024,13.4467092732,0.0,4.83426,8.6124492732
 08/20  19:00:00,315.970549136,3.6867333329,222.15441262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,262.559461218,4.24225855286,165.7964451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,123.823618069,0.652296831825,17.8661516045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.737288592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.627967358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.782539863,0.0,0.0,0.0,43.513341876,39.243024,13.4467366996,0.0,4.83426,8.61247669961
 08/21  01:00:00,104.781106834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.778742122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.775683239,0.0,0.0,0.0,43.513341876,39.243024,13.4540660249,0.0,4.83426,8.61980602492
 08/21  04:00:00,105.268354094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.247580946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,474.758862602,73.5587073337,291.765076529,0.0,43.513341876,39.942024,4.96359686155,0.109336861547,4.83426,0.02
 08/21  07:00:00,447.448915416,73.5587073337,282.674978801,0.0,43.513341876,39.942024,171.27421843,157.802677201,4.83426,8.63728122848
 08/21  08:00:00,524.068932067,73.5587073337,235.707886382,0.0,122.71106,84.617158233,141.358403082,99.7682343377,24.1713,17.4188687443
 08/21  09:00:00,500.733233619,73.5587073337,212.607207395,0.0,122.71106,84.617158233,132.803970025,99.9676546371,24.1713,8.66501538801
 08/21  10:00:00,504.670857162,73.5587073337,212.343333023,0.0,122.71106,88.818015033,142.755844825,97.8343374717,36.25695,8.66455735315
 08/21  11:00:00,536.130381941,73.5587073337,242.582870179,0.0,122.71106,88.818015033,114.90330996,78.6263599602,36.25695,0.02
 08/21  12:00:00,528.146921796,73.5587073337,235.582518307,0.0,122.71106,88.818015033,127.808883578,82.8867553218,36.25695,8.66517825643
 08/21  13:00:00,500.976906112,73.5587073337,212.824983137,0.0,122.71106,84.617158233,129.373947296,96.5379280068,24.1713,8.66471928923
 08/21  14:00:00,531.187370895,73.5587073337,242.651324401,0.0,122.71106,84.617158233,111.68810328,78.8514593131,24.1713,8.66534396696
 08/21  15:00:00,517.426243976,73.5587073337,235.651557291,0.0,122.71106,78.0003075165,106.665822795,93.1666800417,4.83426,8.66488275357
 08/21  16:00:00,519.954957024,73.5587073337,243.106519233,0.0,122.71106,73.183824,102.74701667,89.2745099268,4.83426,8.63824674303
 08/21  17:00:00,510.310680244,73.5587073337,266.437588942,0.0,122.71106,39.942024,68.7359901294,63.8817301294,4.83426,0.02
 08/21  18:00:00,537.304001378,73.5587073337,293.12961702,0.0,122.71106,39.942024,13.509942995,0.00381507699468,4.83426,8.67186791804
 08/21  19:00:00,558.308325675,73.5587073337,313.421168896,0.0,122.71106,39.942024,22.2029190421,0.0,4.83426,17.3686590421
 08/21  20:00:00,482.013032111,73.5587073337,313.601762589,0.0,43.513341876,39.942024,13.5172096441,0.0,4.83426,8.68294964409
 08/21  21:00:00,104.982859015,0.0,0.0,0.0,43.513341876,39.243024,13.5170990098,0.0,4.83426,8.68283900979
 08/21  22:00:00,104.693596279,0.0,0.0,0.0,43.513341876,39.243024,13.4799121514,0.0,4.83426,8.64565215145
 08/21  23:00:00,105.588414464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.703170983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.698508689,0.0,0.0,0.0,43.513341876,39.243024,13.4540147484,0.0,4.83426,8.61975474839
 08/22  02:00:00,104.686559774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.666357736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.976842465,0.0,0.0,0.0,43.513341876,39.243024,13.452403494,0.0,4.83426,8.61814349396
 08/22  05:00:00,106.579826597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,306.230604636,73.5587073337,124.614641488,0.0,43.513341876,39.942024,5.025281619,0.171021618996,4.83426,0.02
 08/22  07:00:00,305.618210572,73.5587073337,142.491170281,0.0,43.513341876,39.942024,387.775566089,374.303368748,4.83426,8.63793734177
 08/22  08:00:00,447.540358672,73.5587073337,160.090532705,0.0,122.71106,84.617158233,218.891991463,186.000602963,24.1713,8.72008850049
 08/22  09:00:00,458.573928868,73.5587073337,170.958199121,0.0,122.71106,84.617158233,172.838422122,140.001757842,24.1713,8.66536428019
 08/22  10:00:00,510.179840569,73.5587073337,217.789208594,0.0,122.71106,88.818015033,130.175986275,85.2535571446,36.25695,8.66547913039
 08/22  11:00:00,557.430558352,73.5587073337,263.676092761,0.0,122.71106,88.818015033,83.2707606193,38.3506570251,36.25695,8.66315359424
 08/22  12:00:00,602.291312445,73.5587073337,308.928252143,0.0,122.71106,88.818015033,48.6954694955,3.77345754247,36.25695,8.66506195299
 08/22  13:00:00,671.443039363,73.5587073337,381.447449685,0.0,122.71106,84.617158233,32.8359037528,0.0,24.1713,8.6646037528
 08/22  14:00:00,704.323744477,73.5587073337,413.843911803,0.0,122.71106,84.617158233,32.8365253045,0.0,24.1713,8.66522530447
 08/22  15:00:00,698.446368343,73.6081164795,414.303562167,0.0,122.71106,78.0003075165,13.5045177368,0.00549332852014,4.83426,8.66476440828
 08/22  16:00:00,696.12321436,73.737381361,416.711198738,0.0,122.71106,73.183824,13.4725955356,0.0,4.83426,8.63833553563
 08/22  17:00:00,657.344762299,73.6618529391,411.706290632,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,654.543346924,73.5587073337,409.117033848,0.0,122.71106,39.942024,13.5061119709,0.0,4.83426,8.67185197088
 08/22  19:00:00,635.821578451,73.5587073337,390.603212318,0.0,122.71106,39.942024,13.5288184709,0.0,4.83426,8.69455847092
 08/22  20:00:00,499.208753618,73.5587073337,331.079707264,0.0,43.513341876,39.942024,22.1874343029,0.0067734686139,4.83426,17.3464008343
 08/22  21:00:00,104.603107717,0.0,0.0,0.0,43.513341876,39.243024,13.5172633483,0.0,4.83426,8.6830033483
 08/22  22:00:00,104.58689059,0.0,0.0,0.0,43.513341876,39.243024,13.4794771701,0.0,4.83426,8.64521717008
 08/22  23:00:00,105.491255304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.572557284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.549689051,0.0,0.0,0.0,43.513341876,39.243024,13.4541756868,0.0,4.83426,8.61991568682
 08/23  02:00:00,104.586690231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.617882669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.022187279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,104.966781922,0.0,0.0,0.0,43.513341876,39.243024,13.4540215439,0.0,4.83426,8.61976154393
 08/23  06:00:00,235.511682916,73.5587073337,55.6270022241,0.0,43.513341876,39.942024,5.84701595351,0.992755953506,4.83426,0.02
 08/23  07:00:00,282.668096654,73.5587073337,119.8712971,0.0,43.513341876,39.942024,390.476978351,377.004694523,4.83426,8.63802382808
 08/23  08:00:00,429.184665398,73.5587073337,141.960204699,0.0,122.71106,84.617158233,221.477759798,188.586705539,24.1713,8.71975425881
 08/23  09:00:00,476.31775567,73.5587073337,188.470929134,0.0,122.71106,84.617158233,160.441228635,127.604691078,24.1713,8.66523755669
 08/23  10:00:00,525.562301328,73.5587073337,232.987026121,0.0,122.71106,88.818015033,116.102858959,71.1811339202,36.25695,8.66477503841
 08/23  11:00:00,641.923012285,73.5587073337,347.188672884,0.0,122.71106,88.818015033,50.4156732676,5.49332535052,36.25695,8.6653979171
 08/23  12:00:00,712.709302179,73.620365509,417.185862581,0.0,122.71106,88.818015033,44.9218825829,0.0,36.25695,8.6649325829
 08/23  13:00:00,719.338852275,73.8172095715,427.638393222,0.0,122.71106,84.617158233,32.835773575,0.0,24.1713,8.66447357498
 08/23  14:00:00,733.953457674,74.5698106365,441.558394006,0.0,122.71106,84.617158233,32.8363907593,0.0,24.1713,8.66509075928
 08/23  15:00:00,729.660047069,74.3852593227,444.082379899,0.0,122.71106,78.0003075165,13.4988903201,0.0,4.83426,8.66463032005
 08/23  16:00:00,713.616166626,74.6787970204,432.774957342,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,680.324555691,74.4407386346,433.097230757,0.0,122.71106,39.942024,13.4726675186,0.0,4.83426,8.63840751858
 08/23  18:00:00,666.852695843,73.5587073337,420.544136109,0.0,122.71106,39.942024,13.5060804964,0.0,4.83426,8.67182049642
 08/23  19:00:00,661.190915051,73.5587073337,413.931048231,0.0,122.71106,39.942024,13.5282999579,0.0,4.83426,8.69403995793
 08/23  20:00:00,580.128188816,73.5587073337,406.627178792,0.0,43.513341876,39.942024,13.5256801453,0.00866966656613,4.83426,8.68275047874
 08/23  21:00:00,105.080676174,0.0,0.0,0.0,43.513341876,39.243024,22.180760533,0.0,4.83426,17.346500533
 08/23  22:00:00,104.725662685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.615380108,0.0,0.0,0.0,43.513341876,39.243024,13.4673797916,0.0,4.83426,8.63311979164
 08/23  24:00:00,104.707219117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.68386374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.672225652,0.0,0.0,0.0,43.513341876,39.243024,13.4539814114,0.0,4.83426,8.61972141144
 08/24  03:00:00,104.697186485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.207286874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.180869773,0.0,0.0,0.0,43.513341876,39.243024,13.454166097,0.0,4.83426,8.619906097
 08/24  06:00:00,483.128482017,73.5587073337,300.064138239,0.0,43.513341876,39.942024,4.98029584306,0.126035843064,4.83426,0.02
 08/24  07:00:00,499.459217125,73.5587073337,334.090072704,0.0,43.513341876,39.942024,151.426504478,146.572244478,4.83426,0.02
 08/24  08:00:00,634.968001784,73.5587073337,345.347450523,0.0,122.71106,84.617158233,64.1234453029,22.534639635,24.1713,17.4175056679
 08/24  09:00:00,659.853544689,73.5587073337,369.929313664,0.0,122.71106,84.617158233,35.6854698148,2.84913634039,24.1713,8.66503347438
 08/24  10:00:00,699.080349429,73.5587073337,404.547936323,0.0,122.71106,88.818015033,44.9215228362,0.0,36.25695,8.66457283621
 08/24  11:00:00,717.800744577,73.5679456918,422.120848902,0.0,122.71106,88.818015033,44.922141146,0.0,36.25695,8.66519114596
 08/24  12:00:00,727.996755327,73.6792648038,433.060064242,0.0,122.71106,88.818015033,44.9216777515,0.0,36.25695,8.6647277515
 08/24  13:00:00,734.115300142,74.689030985,441.617366286,0.0,122.71106,84.617158233,32.8523506597,0.0157018514442,24.1713,8.66534880827
 08/24  14:00:00,742.110216589,74.5555703869,449.424334685,0.0,122.71106,84.617158233,32.8361827111,0.0,24.1713,8.66488271106
 08/24  15:00:00,734.436442004,75.9705213059,447.092102632,0.0,122.71106,78.0003075165,13.4973897116,0.0,4.83426,8.66312971156
 08/24  16:00:00,728.36165371,76.5492795178,445.431138321,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,699.364531253,75.6194124999,450.637847047,0.0,122.71106,39.942024,13.472664128,0.0,4.83426,8.63840412796
 08/24  18:00:00,667.621574673,73.5587073337,421.135042276,0.0,122.71106,39.942024,13.5835664363,0.0775928895722,4.83426,8.67171354677
 08/24  19:00:00,667.058623269,73.5587073337,420.363338738,0.0,122.71106,39.942024,13.5285573485,0.0,4.83426,8.69429734846
 08/24  20:00:00,527.605530353,73.5587073337,355.713155204,0.0,43.513341876,39.942024,13.5653065573,0.0482258539939,4.83426,8.68282070327
 08/24  21:00:00,105.027499175,0.0,0.0,0.0,43.513341876,39.243024,13.5169399294,0.0,4.83426,8.68267992943
 08/24  22:00:00,104.687711324,0.0,0.0,0.0,43.513341876,39.243024,13.4801168067,0.0,4.83426,8.64585680668
 08/24  23:00:00,105.573232084,0.0,0.0,0.0,43.513341876,39.243024,13.468927042,0.0,4.83426,8.634667042
 08/24  24:00:00,104.64960759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.624930893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.621231516,0.0,0.0,0.0,43.513341876,39.243024,13.4540741984,0.0,4.83426,8.61981419837
 08/25  03:00:00,104.652278566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.040823963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.623003965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,188.021974021,73.5587073337,8.0770729214,0.0,43.513341876,39.942024,14.2499216611,0.795772228883,4.83426,8.61988943225
 08/25  07:00:00,277.398911462,73.5587073337,114.715913141,0.0,43.513341876,39.942024,314.234354026,309.380094026,4.83426,0.02
 08/25  08:00:00,596.893422724,73.5587073337,307.705782418,0.0,122.71106,84.617158233,52.6874781673,11.0970105756,24.1713,17.4191675917
 08/25  09:00:00,686.50118983,73.5587073337,396.331577283,0.0,122.71106,84.617158233,32.8361493,0.0,24.1713,8.66484930003
 08/25  10:00:00,718.923795797,73.5976355022,423.859743475,0.0,122.71106,88.818015033,44.9222411148,0.0,36.25695,8.66529111479
 08/25  11:00:00,747.923690352,73.7921454151,451.132318544,0.0,122.71106,88.818015033,44.921950753,0.0,36.25695,8.66500075298
 08/25  12:00:00,765.722050291,74.730191413,468.250271328,0.0,122.71106,88.818015033,44.9214891734,0.0,36.25695,8.66453917337
 08/25  13:00:00,763.72245346,76.1373462417,468.917758012,0.0,122.71106,84.617158233,32.853855234,0.0173991893585,24.1713,8.66515604459
 08/25  14:00:00,775.77357739,77.5558047855,479.919465758,0.0,122.71106,84.617158233,32.8359923615,0.0,24.1713,8.66469236147
 08/25  15:00:00,773.416788782,78.5386053841,483.411451026,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,771.246803008,78.7530628568,486.384453781,0.0,122.71106,73.183824,13.472590602,0.0,4.83426,8.63833060198
 08/25  17:00:00,738.148373199,77.4010860535,488.042278428,0.0,122.71106,39.942024,13.4727000215,0.0,4.83426,8.63844002151
 08/25  18:00:00,681.943017552,73.5587073337,435.904900882,0.0,122.71106,39.942024,13.5846728875,0.0787659554044,4.83426,8.67164693209
 08/25  19:00:00,681.811565175,73.5587073337,435.847654031,0.0,122.71106,39.942024,13.5265270082,0.0,4.83426,8.69226700825
 08/25  20:00:00,571.18587464,73.5587073337,399.368443547,0.0,43.513341876,39.942024,13.54084401,0.0236521937318,4.83426,8.68293181624
 08/25  21:00:00,104.782930527,0.0,0.0,0.0,43.513341876,39.243024,13.5170782474,0.0,4.83426,8.6828182474
 08/25  22:00:00,104.810363686,0.0,0.0,0.0,43.513341876,39.243024,13.4796237088,0.0,4.83426,8.6453637088
 08/25  23:00:00,105.736538203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,104.866342186,0.0,0.0,0.0,43.513341876,39.243024,13.4540062697,0.0,4.83426,8.61974626973
 08/26  01:00:00,104.873810076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.865039236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.853173603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.334318343,0.0,0.0,0.0,43.513341876,39.243024,13.4467006502,0.0,4.83426,8.61244065025
 08/26  05:00:00,105.264243291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,105.263968158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1786988569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2397487894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3593194847,0.0,0.0,0.0,43.513341876,39.243024,13.4539577652,0.0,4.83426,8.61969776519
 08/26  10:00:00,87.3795146179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1607942626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,279.348785396,8.19171022255,181.761603934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,244.79889458,8.29143222388,147.446413973,0.0,43.513341876,39.243024,13.4467682003,0.0,4.83426,8.61250820033
 08/26  14:00:00,304.877187885,12.5471823454,202.616161366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,277.019146192,9.90455477568,177.698397065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,320.835037728,12.9576756411,218.211389912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,258.087080582,7.72225264533,161.298289467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,267.095578914,9.11976401232,168.740808553,0.0,43.513341876,39.243024,13.4467763447,0.0,4.83426,8.6125163447
 08/26  19:00:00,212.128450973,3.67299851619,119.297365652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,154.709267725,2.44053981169,58.0131135792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.062804684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.687173413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.536139737,0.0,0.0,0.0,43.513341876,39.243024,13.4466662954,0.0,4.83426,8.61240629542
 08/26  24:00:00,104.65134981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.62926088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.62630917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.627866986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.085903149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.062379056,0.0,0.0,0.0,43.513341876,39.243024,13.4466885265,0.0,4.83426,8.61242852648
 08/27  06:00:00,105.092620764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,90.025629705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.0356504355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.0728164921,0.0,0.0,0.0,43.513341876,39.243024,13.4539037958,0.0,4.83426,8.61964379582
 08/27  10:00:00,87.0672948941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,87.8938271057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.0656588184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,87.1805212017,0.0,0.0,0.0,43.513341876,39.243024,13.4540871135,0.0,4.83426,8.61982711354
 08/27  14:00:00,87.2262042421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,102.906355215,0.645835482579,14.8629673985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,122.465001755,1.91493265198,33.1178178753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,125.348359724,2.19914670916,35.6923016047,0.0,43.513341876,39.243024,13.4454262547,0.0,4.83426,8.61116625474
 08/27  18:00:00,132.678964829,2.59627169275,42.5374705773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,107.708958473,1.73827333024,18.3217141185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,95.17940659,0.215062501364,1.65421800582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,104.973352537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.640993489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.503633683,0.0,0.0,0.0,43.513341876,39.243024,13.4465870041,0.0,4.83426,8.61232700407
 08/27  24:00:00,104.63408501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.632445007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.620797011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.619911445,0.0,0.0,0.0,43.513341876,39.243024,13.4540721943,0.0,4.83426,8.61981219426
 08/28  04:00:00,105.056439957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.005585693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,194.225219108,73.5587073337,14.8941997767,0.0,43.513341876,39.942024,13.7358400573,0.281923604204,4.83426,8.61965645305
 08/28  07:00:00,186.087124488,73.5587073337,21.7075071805,0.0,43.513341876,39.942024,438.162446137,433.308186137,4.83426,0.02
