Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  08:00:00,326.943393013,73.5587073337,41.0756591095,0.0,122.71106,84.617158233,281.988014129,240.398558698,24.1713,17.4181554309
 08/28  09:00:00,364.630137009,73.5587073337,78.1586373626,0.0,122.71106,84.617158233,219.506671881,186.670123935,24.1713,8.66524794659
 08/28  10:00:00,450.249526922,73.5587073337,158.513307135,0.0,122.71106,88.818015033,139.432198645,94.5104660651,36.25695,8.66478258012
 08/28  11:00:00,591.137538238,73.5751380399,296.962615007,0.0,122.71106,88.818015033,50.9110700426,5.98868230196,36.25695,8.6654377406
 08/28  12:00:00,701.706760942,74.2066910577,406.773733232,0.0,122.71106,88.818015033,44.9218857077,0.0,36.25695,8.66493570768
 08/28  13:00:00,725.810869828,75.5695131524,432.726607907,0.0,122.71106,84.617158233,32.8357744361,0.0,24.1713,8.66447443614
 08/28  14:00:00,740.815257795,76.8991344538,445.303404078,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,728.033816659,77.7076663646,438.002702269,0.0,122.71106,78.0003075165,13.4997589513,0.0,4.83426,8.66549895128
 08/28  16:00:00,720.361893343,77.7625102368,435.636863286,0.0,122.71106,73.183824,13.4725435351,0.0,4.83426,8.63828353507
 08/28  17:00:00,683.416530291,76.4535476098,433.930943784,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,654.632097973,73.5587073337,409.073413951,0.0,122.71106,39.942024,22.157215369,0.0,4.83426,17.322955369
 08/28  19:00:00,634.029762215,73.5587073337,388.341822345,0.0,122.71106,39.942024,13.5281288063,0.0,4.83426,8.69386880628
 08/28  20:00:00,499.616878952,73.5587073337,325.106624338,0.0,43.513341876,39.942024,13.5245914274,0.00748214767928,4.83426,8.68284927971
 08/28  21:00:00,105.032653134,0.0,0.0,0.0,43.513341876,39.243024,13.517051159,0.0,4.83426,8.68279115903
 08/28  22:00:00,104.725963933,0.0,0.0,0.0,43.513341876,39.243024,13.4796740731,0.0,4.83426,8.64541407313
 08/28  23:00:00,105.615789665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.747568266,0.0,0.0,0.0,43.513341876,39.243024,13.4539694439,0.0,4.83426,8.61970944391
 08/29  01:00:00,104.772986278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.775050245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.731323739,0.0,0.0,0.0,43.513341876,39.243024,13.4541540823,0.0,4.83426,8.61989408226
 08/29  04:00:00,107.071693946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.747147634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,426.393886594,73.5587073337,243.218843667,0.0,43.513341876,39.942024,4.94821344154,0.0939534415414,4.83426,0.02
 08/29  07:00:00,360.350125833,73.5587073337,193.644076748,0.0,43.513341876,39.942024,273.687056288,260.214316859,4.83426,8.63847942907
 08/29  08:00:00,585.128856297,73.5587073337,296.041566549,0.0,122.71106,84.617158233,100.265253411,58.6750920384,24.1713,17.4188613728
 08/29  09:00:00,698.213436883,73.5587073337,406.67506033,0.0,122.71106,84.617158233,33.2117136788,0.375325254901,24.1713,8.66508842393
 08/29  10:00:00,734.377854915,73.5979671431,437.069106713,0.0,122.71106,88.818015033,44.9215367347,0.0,36.25695,8.66458673465
 08/29  11:00:00,768.282613577,74.0631129642,469.952452499,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,761.858656836,75.0672874353,462.799511826,0.0,122.71106,88.818015033,44.9221541546,0.0,36.25695,8.66520415456
 08/29  13:00:00,767.713278753,75.4665088725,472.595070844,0.0,122.71106,84.617158233,32.8524955699,0.0164559780776,24.1713,8.66473959182
 08/29  14:00:00,772.747536367,76.7158720646,476.450015799,0.0,122.71106,84.617158233,32.8366600694,0.0,24.1713,8.6653600694
 08/29  15:00:00,774.244623367,78.5789797498,482.656807761,0.0,122.71106,78.0003075165,13.499153216,0.0,4.83426,8.66489321599
 08/29  16:00:00,743.804028677,78.9062416277,456.441623535,0.0,122.71106,73.183824,13.4725336457,0.0,4.83426,8.63827364573
 08/29  17:00:00,696.583132143,77.0779575,443.888699056,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,653.06068254,73.5587073337,404.495937224,0.0,122.71106,39.942024,13.6052506379,0.099083499722,4.83426,8.67190713821
 08/29  19:00:00,655.465251964,73.5587073337,407.605215371,0.0,122.71106,39.942024,22.2028688503,0.0,4.83426,17.3686088503
 08/29  20:00:00,582.285899075,73.5587073337,405.978346722,0.0,43.513341876,39.942024,13.5258096241,0.00862314559087,4.83426,8.68292647853
 08/29  21:00:00,104.788697208,0.0,0.0,0.0,43.513341876,39.243024,13.5170700753,0.0,4.83426,8.68281007532
 08/29  22:00:00,104.82918769,0.0,0.0,0.0,43.513341876,39.243024,13.4799053961,0.0,4.83426,8.64564539614
 08/29  23:00:00,105.700987585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.81353255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.797218767,0.0,0.0,0.0,43.513341876,39.243024,13.454023793,0.0,4.83426,8.61976379301
 08/30  02:00:00,104.774238506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.771754218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.239878234,0.0,0.0,0.0,43.513341876,39.243024,13.4538698606,0.0,4.83426,8.6196098606
 08/30  05:00:00,105.158234221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,430.89290548,73.5587073337,248.416127069,0.0,43.513341876,39.942024,5.03938409577,0.18512409577,4.83426,0.02
 08/30  07:00:00,478.932396283,73.5587073337,310.82063416,0.0,43.513341876,39.942024,186.641935566,173.169739213,4.83426,8.63793635347
 08/30  08:00:00,634.032139206,73.5587073337,344.381372217,0.0,122.71106,84.617158233,70.4180196975,37.5272844087,24.1713,8.71943528881
 08/30  09:00:00,692.788456155,73.5965197348,401.546292875,0.0,122.71106,84.617158233,34.7710916423,1.93440833388,24.1713,8.66538330846
 08/30  10:00:00,704.116145045,73.7692629718,406.757142496,0.0,122.71106,88.818015033,44.9224121859,0.0,36.25695,8.66546218587
 08/30  11:00:00,756.096885788,74.7057073867,456.474777812,0.0,122.71106,88.818015033,44.9204829788,0.0,36.25695,8.66353297883
 08/30  12:00:00,792.667987225,76.5060312839,492.632723063,0.0,122.71106,88.818015033,44.9219914209,0.0,36.25695,8.66504142086
 08/30  13:00:00,806.314626884,78.8909800767,508.252626404,0.0,122.71106,84.617158233,32.8521212109,0.0162402427224,24.1713,8.66458096817
 08/30  14:00:00,801.7794516,80.7955206101,501.952046688,0.0,122.71106,84.617158233,32.8364998844,0.0,24.1713,8.66519988442
 08/30  15:00:00,777.425478764,81.7611950759,483.344583321,0.0,122.71106,78.0003075165,13.4989968175,0.0,4.83426,8.66473681748
 08/30  16:00:00,773.100978921,81.9070438008,484.568424325,0.0,122.71106,73.183824,13.4725756016,0.0,4.83426,8.6383156016
 08/30  17:00:00,734.634848559,79.6277916737,481.814091965,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,668.272664532,73.5587073337,421.338620869,0.0,122.71106,39.942024,13.5842515485,0.0781311898078,4.83426,8.67186035871
 08/30  19:00:00,667.81873101,73.5587073337,421.034836413,0.0,122.71106,39.942024,13.5287745611,0.0,4.83426,8.69451456106
 08/30  20:00:00,552.057559206,73.5587073337,376.936941432,0.0,43.513341876,39.942024,22.1977147941,0.0170857981556,4.83426,17.346368996
 08/30  21:00:00,105.127388762,0.0,0.0,0.0,43.513341876,39.243024,13.517218001,0.0,4.83426,8.68295800105
 08/30  22:00:00,104.786822244,0.0,0.0,0.0,43.513341876,39.243024,13.4794423029,0.0,4.83426,8.6451823029
 08/30  23:00:00,105.691019489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.825567544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.792919294,0.0,0.0,0.0,43.513341876,39.243024,13.4541495277,0.0,4.83426,8.61988952771
 08/31  02:00:00,104.766981369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.758562512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.226789715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.202098315,0.0,0.0,0.0,43.513341876,39.243024,13.4539965491,0.0,4.83426,8.61973654914
 08/31  06:00:00,381.57072463,73.5587073337,199.68815616,0.0,43.513341876,39.942024,4.95604078025,0.101780780246,4.83426,0.02
 08/31  07:00:00,345.350293382,73.5587073337,178.813497729,0.0,43.513341876,39.942024,257.739816762,244.267557873,4.83426,8.6379988889
 08/31  08:00:00,505.486983267,73.5587073337,217.31676512,0.0,122.71106,84.617158233,111.762258814,78.8712295803,24.1713,8.71972923348
 08/31  09:00:00,604.990602936,73.6070241204,315.624622278,0.0,122.71106,84.617158233,40.317171215,7.48062089839,24.1713,8.66525031657
 08/31  10:00:00,708.563845658,73.768791596,413.292225739,0.0,122.71106,88.818015033,44.921702646,0.0,36.25695,8.66475264596
 08/31  11:00:00,738.497912106,74.5658662496,440.498906606,0.0,122.71106,88.818015033,44.9223257493,0.0,36.25695,8.66537574935
 08/31  12:00:00,779.523446892,76.2549780143,480.540304715,0.0,122.71106,88.818015033,44.9218607174,0.0,36.25695,8.66491071736
 08/31  13:00:00,798.859631583,78.4833828273,501.782116123,0.0,122.71106,84.617158233,32.8514762964,0.0162098049875,24.1713,8.66396649142
 08/31  14:00:00,810.599056602,80.1738612791,511.663353827,0.0,122.71106,84.617158233,32.8363694144,0.0,24.1713,8.66506941439
 08/31  15:00:00,805.210200067,79.9707582678,512.99771129,0.0,122.71106,78.0003075165,13.4988695609,0.0,4.83426,8.66460956095
 08/31  16:00:00,798.549206853,79.6864853333,511.341843493,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,759.452746024,77.9432203846,507.331624404,0.0,122.71106,39.942024,13.4726460724,0.0,4.83426,8.63838607245
 08/31  18:00:00,682.682218341,73.5587073337,435.096284606,0.0,122.71106,39.942024,13.6052854727,0.0992255070399,4.83426,8.67179996569
 08/31  19:00:00,677.821690211,73.5587073337,429.497209861,0.0,122.71106,39.942024,13.5282781416,0.0,4.83426,8.69401814162
 08/31  20:00:00,599.435562534,73.5587073337,421.848025437,0.0,43.513341876,39.942024,13.5253469026,0.00835656587272,4.83426,8.68273033671
 08/31  21:00:00,105.323396977,0.0,0.0,0.0,43.513341876,39.243024,22.1807209518,0.0,4.83426,17.3464609518
 08/31  22:00:00,104.957588308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.826694557,0.0,0.0,0.0,43.513341876,39.243024,13.4690078075,0.0,4.83426,8.6347478075
 08/31  24:00:00,104.938016377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.916161594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.8942807,0.0,0.0,0.0,43.513341876,39.243024,13.4539639895,0.0,4.83426,8.61970398951
 09/01  03:00:00,104.871318337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.360478485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.963075704,0.0,0.0,0.0,43.513341876,39.243024,13.4541520794,0.0,4.83426,8.61989207942
 09/01  06:00:00,496.692872644,73.5587073337,312.691189365,0.0,43.513341876,39.942024,4.95807067368,0.103810673685,4.83426,0.02
 09/01  07:00:00,452.180085835,73.5587073337,284.428162441,0.0,43.513341876,39.942024,72.66861222,67.81435222,4.83426,0.02
 09/01  08:00:00,631.458112349,73.5587073337,341.928653942,0.0,122.71106,84.617158233,41.5899324882,0.0,24.1713,17.4186324882
 09/01  09:00:00,701.324350368,73.5587073337,410.892768931,0.0,122.71106,84.617158233,32.8363463357,0.0,24.1713,8.66504633572
 09/01  10:00:00,710.666749017,73.6170797519,415.03716402,0.0,122.71106,88.818015033,44.92153867,0.0,36.25695,8.66458866995
 09/01  11:00:00,749.197196167,74.2200267451,450.681039615,0.0,122.71106,88.818015033,44.9221599457,0.0,36.25695,8.6652099457
 09/01  12:00:00,781.866042604,74.5751660439,483.91446242,0.0,122.71106,88.818015033,44.9216992328,0.0,36.25695,8.66474923275
 09/01  13:00:00,799.81705162,76.8660085201,503.245668983,0.0,122.71106,84.617158233,32.8515371795,0.0148639474574,24.1713,8.66537323201
 09/01  14:00:00,804.908828396,77.1687462711,508.201486193,0.0,122.71106,84.617158233,32.8362096742,0.0,24.1713,8.66490967416
 09/01  15:00:00,789.292044099,76.1646937505,500.476015559,0.0,122.71106,78.0003075165,13.4974628551,0.0,4.83426,8.66320285509
 09/01  16:00:00,791.978198887,76.2701839608,507.757613793,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,753.843998626,75.3429451326,503.673272771,0.0,122.71106,39.942024,13.4726851022,0.0,4.83426,8.63842510223
 09/01  18:00:00,655.214554446,73.5587073337,406.526947364,0.0,122.71106,39.942024,13.57850482,0.0724947105956,4.83426,8.67175010942
 09/01  19:00:00,663.775190271,73.5587073337,416.794235269,0.0,122.71106,39.942024,13.5286064994,0.0,4.83426,8.69434649944
 09/01  20:00:00,546.645132348,73.5587073337,372.089037632,0.0,43.513341876,39.942024,13.5645189824,0.0473921682634,4.83426,8.68286681411
 09/01  21:00:00,104.748234421,0.0,0.0,0.0,43.513341876,39.243024,13.5174622793,0.0,4.83426,8.68320227929
 09/01  22:00:00,104.812050775,0.0,0.0,0.0,43.513341876,39.243024,13.4801535378,0.0,4.83426,8.64589353779
 09/01  23:00:00,105.694739268,0.0,0.0,0.0,43.513341876,39.243024,13.4689619748,0.0,4.83426,8.63470197475
 09/01  24:00:00,104.804982754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.091941056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.085387446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.0796636,0.0,0.0,0.0,43.513341876,52.539744,13.4466680234,0.0,4.83426,8.61240802336
 09/02  04:00:00,118.570076245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.521766569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.511452348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,103.417038622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.442415131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.506060495,0.0,0.0,0.0,43.513341876,52.539744,13.4538800754,0.0,4.83426,8.61962007535
 09/02  10:00:00,100.528042757,0.0,0.0,0.0,43.513341876,52.539744,22.2685836864,0.0,4.83426,17.4343236864
 09/02  11:00:00,101.413225517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,139.088640475,0.355486926471,37.6974692804,0.0,43.513341876,52.539744,13.491047539,0.0,4.83426,8.65678753902
 09/02  13:00:00,481.544788593,4.10850765011,371.527814643,0.0,43.513341876,52.539744,13.484402361,0.0,4.83426,8.65014236098
 09/02  14:00:00,533.65656709,9.17765186928,419.043097654,0.0,43.513341876,52.539744,13.48446037,0.0,4.83426,8.65020036999
 09/02  15:00:00,524.375928354,9.84837435604,409.364173403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,523.849792858,9.35048661232,408.680988116,0.0,43.513341876,52.539744,13.4467646994,0.0,4.83426,8.61250469939
 09/02  17:00:00,471.826321583,3.57421466202,363.646537009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,337.67997399,2.71200786898,231.914584466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,209.283294136,1.29276405719,105.870413417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,112.773244776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.481427916,0.0,0.0,0.0,43.513341876,52.539744,31.287122053,0.0,4.83426,26.452862053
 09/02  22:00:00,118.077745573,0.0,0.0,0.0,43.513341876,52.539744,13.4450405997,0.0,4.83426,8.61078059974
 09/02  23:00:00,118.918852742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.060789853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.050352695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.046569095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.032043662,0.0,0.0,0.0,43.513341876,52.539744,13.4466053699,0.0,4.83426,8.61234536986
 09/03  04:00:00,118.519818443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.481037939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.484411228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,103.391189048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.441445152,0.0,0.0,0.0,43.513341876,52.539744,13.4541892383,0.0,4.83426,8.61992923829
 09/03  09:00:00,100.525463159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.543573742,0.0,0.0,0.0,43.513341876,52.539744,22.2692348935,0.0,4.83426,17.4349748935
 09/03  11:00:00,101.356346891,0.0,0.0,0.0,43.513341876,52.539744,13.4914303625,0.0,4.83426,8.65717036246
 09/03  12:00:00,194.691681934,2.85296475325,90.2154916601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,240.352846453,3.93134204795,134.146130077,0.0,43.513341876,52.539744,13.4919809213,0.0,4.83426,8.6577209213
 09/03  14:00:00,260.142744317,4.3170613413,153.262382288,0.0,43.513341876,52.539744,13.4830426584,0.0,4.83426,8.6487826584
 09/03  15:00:00,278.712119487,9.0299293461,166.979922788,0.0,43.513341876,52.539744,13.4844191662,0.0,4.83426,8.65015916617
 09/03  16:00:00,272.664683271,4.3668738919,165.8426599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,248.366969788,3.83628981599,142.381884345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,234.637425935,3.76292444291,128.847751818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,213.1996617,3.5272117746,107.395214264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,138.658702467,0.874468660921,24.7212024632,0.0,43.513341876,52.539744,13.4467787438,0.0,4.83426,8.61251874384
 09/03  21:00:00,118.437850039,0.0,0.0,0.0,43.513341876,52.539744,31.2836599968,0.0,4.83426,26.4493999968
 09/03  22:00:00,118.054146156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.897615966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.035075919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.023075559,0.0,0.0,0.0,43.513341876,52.539744,13.4466849825,0.0,4.83426,8.61242498251
 09/04  02:00:00,118.010002568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.97780207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.415192753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.347328509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.335338785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,106.23522727,0.0,0.0,0.0,43.513341876,52.539744,13.4467159521,0.0,4.83426,8.61245595215
 09/04  08:00:00,100.306886563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.394321776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.42192224,0.0,0.0,0.0,43.513341876,52.539744,13.4540540031,0.0,4.83426,8.61979400314
 09/04  11:00:00,101.284258012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,167.258835645,2.65878709816,63.233641218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,192.808192488,3.44426563606,87.5497534658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,250.177559155,5.13582294805,142.529582029,0.0,43.513341876,52.539744,13.4467701006,0.0,4.83426,8.61251010057
 09/04  15:00:00,248.857054614,9.60952483421,136.897186041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,264.721122314,8.41012031579,153.966195011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,228.670720704,4.20799069226,122.573779576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,223.726561289,4.55908278189,117.359672396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,170.572478299,3.68902653293,65.2493805247,0.0,43.513341876,52.539744,13.4454516154,0.0,4.83426,8.61119161537
 09/04  20:00:00,132.212076735,1.96216377937,17.4259373141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.242841642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.917590676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.77806374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.908698487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.914247753,0.0,0.0,0.0,43.513341876,52.539744,13.4540652089,0.0,4.83426,8.6198052089
 09/05  02:00:00,117.900587146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.888279596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.102049829,0.0,0.0,0.0,43.513341876,52.539744,13.4539225085,0.0,4.83426,8.61966250853
 09/05  05:00:00,119.759794352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,193.15613268,73.5779818406,0.00300386281254,0.0,43.513341876,53.238744,416.433643232,411.579383232,4.83426,0.02
 09/05  07:00:00,358.167075423,73.5587073337,0.0,0.0,220.879908,53.238744,394.000880473,362.801997755,4.83426,26.3646227186
 09/05  08:00:00,475.592460317,74.3605159858,29.6396621705,0.0,220.879908,145.652643033,242.807941952,189.022229853,36.25695,17.5287620995
 09/05  09:00:00,508.119270626,75.0456962558,60.9795144799,0.0,220.879908,145.652643033,208.244864697,145.703781168,36.25695,26.2841335293
 09/05  10:00:00,523.374486102,75.4115485946,69.7987131445,0.0,220.879908,151.653867033,226.469604708,160.600235076,48.3426,17.5267696328
 09/05  11:00:00,545.282652908,75.7954129836,90.2116466306,0.0,220.879908,151.653867033,201.44470743,126.821720606,48.3426,26.2803868238
 09/05  12:00:00,596.774383967,76.0906546884,141.774959304,0.0,220.879908,151.653867033,176.413181814,110.543401666,48.3426,17.5271801486
 09/05  13:00:00,751.23560906,76.7379596203,300.118401356,0.0,220.879908,145.652643033,96.905044594,46.451502011,24.1713,26.282242583
 09/05  14:00:00,850.521573142,78.0505860607,396.658999887,0.0,220.879908,145.652643033,41.6992408592,0.0,24.1713,17.5279408592
 09/05  15:00:00,841.130673946,79.1663390269,393.099319191,0.0,220.879908,137.835547516,22.3626870325,0.0,4.83426,17.5284270325
 09/05  16:00:00,855.546922678,76.0961957465,415.353117197,0.0,220.879908,133.019064,49.3257745771,0.0,4.83426,44.4915145771
 09/05  17:00:00,781.565066561,74.4905968196,422.956878558,0.0,220.879908,53.238744,40.4333549366,0.0,4.83426,35.5990949366
 09/05  18:00:00,788.553795155,74.3618977842,430.180414184,0.0,220.879908,53.238744,49.5008816904,0.0,4.83426,44.6666216904
 09/05  19:00:00,772.350239202,74.2212779226,414.272516277,0.0,220.879908,53.238744,13.5286532798,0.0,4.83426,8.69439327981
 09/05  20:00:00,706.610348726,73.9889930151,338.025979546,0.0,220.879908,53.238744,32.2483666643,18.7307437658,4.83426,8.68336289844
 09/05  21:00:00,117.963442418,0.0,0.0,0.0,43.513341876,52.539744,13.5175150294,0.0,4.83426,8.68325502944
 09/05  22:00:00,117.997465905,0.0,0.0,0.0,43.513341876,52.539744,13.4801376279,0.0,4.83426,8.6458776279
 09/05  23:00:00,118.915059752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.03299779,0.0,0.0,0.0,43.513341876,52.539744,13.4540580586,0.0,4.83426,8.61979805857
 09/06  01:00:00,118.017323708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.005335723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.000404622,0.0,0.0,0.0,43.513341876,52.539744,13.4539188312,0.0,4.83426,8.61965883123
 09/06  04:00:00,118.476122839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.440762222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,441.884381568,73.5587073337,246.171803136,0.0,43.513341876,53.238744,183.168413332,178.314153332,4.83426,0.02
 09/06  07:00:00,642.313594584,73.5587073337,280.398906876,0.0,220.879908,53.238744,141.06928349,109.866750602,4.83426,26.3682728882
 09/06  08:00:00,811.948205951,74.6294562845,361.875814438,0.0,220.879908,145.652643033,65.0888791878,2.54719057994,36.25695,26.2847386078
 09/06  09:00:00,851.334083055,75.9469174608,399.237318721,0.0,220.879908,145.652643033,54.0029971757,0.219873288473,36.25695,17.5261738872
 09/06  10:00:00,852.754233577,77.0915079854,392.368668541,0.0,220.879908,151.653867033,74.6243688919,0.0,48.3426,26.2817688919
 09/06  11:00:00,855.46247785,79.9560591266,390.232377095,0.0,220.879908,151.653867033,65.8702449074,0.0,48.3426,17.5276449074
 09/06  12:00:00,878.790373592,83.9017262069,410.382781788,0.0,220.879908,151.653867033,65.8705497884,0.0,48.3426,17.5279497884
 09/06  13:00:00,888.722284999,88.8588799708,421.266181607,0.0,220.879908,145.652643033,50.4646544411,0.00995322356373,24.1713,26.2834012175
 09/06  14:00:00,900.982631058,92.3772120471,429.076734954,0.0,220.879908,145.652643033,41.7000498176,0.0,24.1713,17.5287498176
 09/06  15:00:00,922.309034619,95.1434810776,455.557790374,0.0,220.879908,137.835547516,31.1184304873,0.0,4.83426,26.2841704873
 09/06  16:00:00,939.109841958,88.5775656965,483.548747104,0.0,220.879908,133.019064,40.4305734006,0.0,4.83426,35.5963134006
 09/06  17:00:00,835.028944407,83.5600395865,464.578863275,0.0,220.879908,53.238744,40.4322883338,0.0,4.83426,35.5980283338
 09/06  18:00:00,826.326095505,81.846620872,458.314757068,0.0,220.879908,53.238744,49.5005461013,0.0,4.83426,44.6662861013
 09/06  19:00:00,798.424383519,79.6502216155,433.130954888,0.0,220.879908,53.238744,13.5264072686,0.0,4.83426,8.69214726864
 09/06  20:00:00,787.809660445,77.4211000874,414.228437075,0.0,220.879908,53.238744,13.5168219074,0.0,4.83426,8.68256190737
 09/06  21:00:00,118.402838516,0.0,0.0,0.0,43.513341876,52.539744,22.1799895249,0.0,4.83426,17.3457295249
 09/06  22:00:00,118.062293706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,118.96363568,0.0,0.0,0.0,43.513341876,52.539744,13.4687342371,0.0,4.83426,8.63447423708
 09/06  24:00:00,118.084860085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.064351007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.043486242,0.0,0.0,0.0,43.513341876,52.539744,13.4541127543,0.0,4.83426,8.61985275428
 09/07  03:00:00,118.037870502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.512587436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.501928877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,577.32833024,73.6723288134,380.163913135,0.0,43.513341876,53.238744,112.618988739,99.1648042618,4.83426,8.6199244775
 09/07  07:00:00,712.849784098,73.5587073337,350.111688687,0.0,220.879908,53.238744,108.19988945,77.0023798335,4.83426,26.3632496169
 09/07  08:00:00,841.132902681,76.889559542,388.668307479,0.0,220.879908,145.652643033,54.1202931961,0.335376248533,36.25695,17.5279669475
 09/07  09:00:00,841.054741838,78.830327295,385.377119121,0.0,220.879908,145.652643033,53.7852155734,0.0,36.25695,17.5282655734
 09/07  10:00:00,848.407762666,82.0744025929,381.182760825,0.0,220.879908,151.653867033,74.6281400848,0.0,48.3426,26.2855400848
 09/07  11:00:00,921.348725537,88.1098248049,445.833056581,0.0,220.879908,151.653867033,65.8717037239,0.0,48.3426,17.5291037239
 09/07  12:00:00,984.34296843,94.0628427953,503.55823514,0.0,220.879908,151.653867033,74.6261027873,0.0,48.3426,26.2835027873
 09/07  13:00:00,1009.68219079,98.4889140756,530.856206105,0.0,220.879908,145.652643033,41.7072068172,0.00952595766299,24.1713,17.5263808595
 09/07  14:00:00,1044.39752629,102.452842213,561.545637636,0.0,220.879908,145.652643033,50.4517860774,0.0,24.1713,26.2804860774
 09/07  15:00:00,1069.76969717,107.183005131,589.658067128,0.0,220.879908,137.835547516,22.3621298045,0.0,4.83426,17.5278698045
 09/07  16:00:00,1084.47840577,105.042950356,611.157770389,0.0,220.879908,133.019064,40.4334206827,0.0,4.83426,35.5991606827
 09/07  17:00:00,987.316435736,102.108079468,596.998356119,0.0,220.879908,53.238744,40.4328883371,0.0,4.83426,35.5986283371
 09/07  18:00:00,972.676170045,98.8124766959,585.925550582,0.0,220.879908,53.238744,49.5061147845,0.0,4.83426,44.6718547845
 09/07  19:00:00,939.161055196,89.2730978579,561.794446239,0.0,220.879908,53.238744,13.5280843299,0.0,4.83426,8.69382432992
 09/07  20:00:00,923.232580619,84.6773997074,534.986290894,0.0,220.879908,53.238744,22.1808779121,0.0,4.83426,17.3466179121
 09/07  21:00:00,490.03104558,3.09381948621,365.199734906,0.0,43.513341876,52.539744,13.5174791835,0.0,4.83426,8.68321918347
 09/07  22:00:00,403.538818942,2.72346823642,279.726936967,0.0,43.513341876,52.539744,13.4802113282,0.0,4.83426,8.64595132821
 09/07  23:00:00,331.558952502,1.95217649783,208.377331571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,343.096172114,2.06957353861,220.509459109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,207.936247273,0.629902112778,88.068916408,0.0,43.513341876,52.539744,13.4542331935,0.0,4.83426,8.61997319347
 09/08  02:00:00,118.370433747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.356571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.092045365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.666334384,0.0,0.0,0.0,43.513341876,52.539744,13.4540958023,0.0,4.83426,8.61983580234
 09/08  06:00:00,642.560587325,75.4466835576,440.542795686,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/08  07:00:00,784.328327446,74.4668244765,419.096178802,0.0,220.879908,53.238744,31.2032958259,0.0,4.83426,26.3690358259
 09/08  08:00:00,860.244792144,83.4333671535,398.854373869,0.0,220.879908,145.652643033,53.7878234499,0.0,36.25695,17.5308734499
 09/08  09:00:00,887.786676868,86.3159424684,422.282848196,0.0,220.879908,145.652643033,62.537761852,0.0,36.25695,26.280811852
 09/08  10:00:00,926.719741761,90.5746654545,450.58617159,0.0,220.879908,151.653867033,65.8702241234,0.0,48.3426,17.5276241234
 09/08  11:00:00,967.854871749,96.0459931139,484.938297884,0.0,220.879908,151.653867033,74.6239585049,0.0,48.3426,26.2813585049
 09/08  12:00:00,1007.35039984,100.592393271,520.061386924,0.0,220.879908,151.653867033,65.8710659911,0.0,48.3426,17.5284659911
 09/08  13:00:00,1024.90235667,103.376188082,540.664445971,0.0,220.879908,145.652643033,41.7101130571,0.0099803456109,24.1713,17.5288327115
 09/08  14:00:00,1039.82464901,105.222899095,553.717077787,0.0,220.879908,145.652643033,50.4559270782,0.0,24.1713,26.2846270782
 09/08  15:00:00,1055.47577595,107.380634266,575.021485954,0.0,220.879908,137.835547516,22.363970852,0.0,4.83426,17.529710852
 09/08  16:00:00,1079.6980444,104.986774506,606.420598034,0.0,220.879908,133.019064,49.3268175657,0.0,4.83426,44.4925575657
 09/08  17:00:00,974.985033513,101.843964368,584.909809731,0.0,220.879908,53.238744,40.4323990177,0.0,4.83426,35.5981390177
 09/08  18:00:00,955.291823117,98.315421713,568.971442603,0.0,220.879908,53.238744,40.5723418266,0.0,4.83426,35.7380818266
 09/08  19:00:00,928.120456091,92.0735722921,548.450582944,0.0,220.879908,53.238744,22.2027864758,0.0,4.83426,17.3685264758
 09/08  20:00:00,917.923840367,87.0629494663,528.922334181,0.0,220.879908,53.238744,13.517126088,0.0,4.83426,8.682866088
 09/08  21:00:00,463.115627388,3.19216806203,338.746702433,0.0,43.513341876,52.539744,13.5177808682,0.0,4.83426,8.68352086824
 09/08  22:00:00,404.068909253,2.94399828295,279.367729396,0.0,43.513341876,52.539744,13.4802618965,0.0,4.83426,8.64600189652
 09/08  23:00:00,331.993037197,2.85969970304,206.417716016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,329.009079222,2.74998883465,204.06654959,0.0,43.513341876,52.539744,13.454195429,0.0,4.83426,8.61993542895
 09/09  01:00:00,154.960917237,0.227445112993,36.0428470355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.304575529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.280010249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.745836081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.669081972,0.0,0.0,0.0,43.513341876,52.539744,13.4467379345,0.0,4.83426,8.61247793447
 09/09  06:00:00,118.680929873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,106.597298594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.685040084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,147.647048358,0.361512522805,46.0728543737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,410.166534236,2.62669541028,303.583489338,0.0,43.513341876,52.539744,22.2719880384,0.0,4.83426,17.4377280384
 09/09  11:00:00,466.144113988,9.41777595428,351.290537007,0.0,43.513341876,52.539744,13.4921074455,0.0,4.83426,8.65784744548
 09/09  12:00:00,539.556005073,10.993186806,422.986082613,0.0,43.513341876,52.539744,13.492057667,0.0,4.83426,8.65779766701
 09/09  13:00:00,535.137523093,12.8846861296,417.124282869,0.0,43.513341876,52.539744,13.4831829371,0.0,4.83426,8.64892293705
 09/09  14:00:00,561.666964943,12.4418677606,443.574219953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,543.957033045,13.694365069,425.208221849,0.0,43.513341876,52.539744,13.4845814919,0.0,4.83426,8.65032149189
 09/09  16:00:00,560.827926942,12.5889456444,442.804391435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,538.496409175,12.6119273595,421.044397179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,535.723180512,6.80111598905,421.489644744,0.0,43.513341876,52.539744,13.4468149965,0.0,4.83426,8.61255499647
 09/09  19:00:00,497.081148736,4.33897723338,386.226192741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,480.043440123,4.2370223514,355.279876879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,385.436182677,3.20515818577,260.632640645,0.0,43.513341876,52.539744,31.2930558703,0.0,4.83426,26.4587958703
 09/09  22:00:00,241.459390675,1.70446120926,120.187869224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,211.966476365,1.51780236956,90.4055156787,0.0,43.513341876,52.539744,13.4467346304,0.0,4.83426,8.61247463042
 09/09  24:00:00,118.116339987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.102921973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.098600413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.104806998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.595810326,0.0,0.0,0.0,43.513341876,52.539744,13.4466740257,0.0,4.83426,8.61241402567
 09/10  05:00:00,118.549256872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.51031539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,106.380321707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.378307222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.39328334,0.0,0.0,0.0,43.513341876,52.539744,13.4540431315,0.0,4.83426,8.61978313148
 09/10  10:00:00,100.365399424,0.0,0.0,0.0,43.513341876,52.539744,13.5617155612,0.0,4.83426,8.72745556125
 09/10  11:00:00,101.162579649,0.0,0.0,0.0,43.513341876,52.539744,13.4920093485,0.0,4.83426,8.65774934851
 09/10  12:00:00,100.289686127,0.0,0.0,0.0,43.513341876,52.539744,13.491769927,0.0,4.83426,8.65750992698
 09/10  13:00:00,100.406999377,0.0,0.0,0.0,43.513341876,52.539744,13.4915317771,0.0,4.83426,8.65727177715
 09/10  14:00:00,102.622225351,0.107531250682,2.01659943795,0.0,43.513341876,52.539744,13.4842753097,0.0,4.83426,8.65001530973
 09/10  15:00:00,168.9289726,2.62244842853,65.007221422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,181.236674932,2.68561437957,77.2269640425,0.0,43.513341876,52.539744,13.4468122228,0.0,4.83426,8.61255222277
 09/10  17:00:00,182.268119304,2.82463729006,78.0801204621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,171.059788182,2.79314563026,67.0487119932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,129.03586386,1.52497641843,26.4146978048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,115.563540348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.27860469,0.0,0.0,0.0,43.513341876,52.539744,40.100635772,0.0,4.83426,35.266375772
 09/10  22:00:00,117.893675605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.75376045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,117.877664048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.895690918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,117.898569376,0.0,0.0,0.0,43.513341876,52.539744,13.4540546632,0.0,4.83426,8.61979466321
 09/11  03:00:00,117.87722205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.314058081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.281454061,0.0,0.0,0.0,43.513341876,52.539744,13.4533168475,0.0,4.83426,8.6190568475
 09/11  06:00:00,192.424430119,73.5587073337,0.00258609098823,0.0,43.513341876,53.238744,419.848082365,414.993822365,4.83426,0.02
 09/11  07:00:00,358.168161101,73.5587073337,0.0,0.0,220.879908,53.238744,389.831645866,358.630727648,4.83426,26.3666582174
 09/11  08:00:00,488.061632555,74.3255182884,41.9564703558,0.0,220.879908,145.652643033,224.908876341,171.121691821,36.25695,17.5302345192
 09/11  09:00:00,619.898796549,75.7503777402,170.801963235,0.0,220.879908,145.652643033,126.87423509,64.3333691914,36.25695,26.2839158983
 09/11  10:00:00,785.91407161,77.8851589218,327.613195454,0.0,220.879908,151.653867033,67.9486523667,2.07775685318,48.3426,17.5282955136
 09/11  11:00:00,875.844820473,81.5604047007,412.652597206,0.0,220.879908,151.653867033,65.8713076384,0.0,48.3426,17.5287076384
 09/11  12:00:00,881.219544306,85.4612783142,414.828120612,0.0,220.879908,151.653867033,74.627111618,0.0,48.3426,26.284511618
 09/11  13:00:00,872.792597429,89.0649612153,408.132211578,0.0,220.879908,145.652643033,41.7099493354,0.00892422623661,24.1713,17.5297251092
 09/11  14:00:00,887.536523944,91.6144379353,420.332265161,0.0,220.879908,145.652643033,50.4558559644,0.0,24.1713,26.2845559644
 09/11  15:00:00,899.693566804,94.4253626176,437.600380969,0.0,220.879908,137.835547516,22.3676626725,0.00471170006734,4.83426,17.5286909724
 09/11  16:00:00,921.778039351,90.3334322788,468.843429113,0.0,220.879908,133.019064,40.4366106194,0.0,4.83426,35.6023506194
 09/11  17:00:00,822.520791415,83.9815310619,455.641145488,0.0,220.879908,53.238744,49.3297911882,0.0,4.83426,44.4955311882
 09/11  18:00:00,815.918907125,81.4913228175,451.654154537,0.0,220.879908,53.238744,40.5765524275,0.0,4.83426,35.7422924275
 09/11  19:00:00,730.896563466,79.1021275335,369.171371668,0.0,220.879908,53.238744,22.2024989779,0.0,4.83426,17.3682389779
 09/11  20:00:00,587.621188923,76.8937772082,214.369578385,0.0,220.879908,53.238744,19.7529185283,6.23531904944,4.83426,8.68333947888
 09/11  21:00:00,118.312333407,0.0,0.0,0.0,43.513341876,52.539744,13.5175224533,0.0,4.83426,8.68326245334
 09/11  22:00:00,118.06765235,0.0,0.0,0.0,43.513341876,52.539744,13.4802061802,0.0,4.83426,8.64594618016
 09/11  23:00:00,119.007242949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.109648914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.102637952,0.0,0.0,0.0,43.513341876,52.539744,13.4542303211,0.0,4.83426,8.61997032105
 09/12  02:00:00,118.094186417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.072059349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.458572732,0.0,0.0,0.0,43.513341876,52.539744,13.4541122729,0.0,4.83426,8.61985227286
 09/12  05:00:00,120.071504512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,315.679393385,73.7002639131,120.662121394,0.0,43.513341876,53.238744,153.363153908,148.508893908,4.83426,0.02
 09/12  07:00:00,476.518634159,73.5587073337,113.602646765,0.0,220.879908,53.238744,149.354104186,118.152329955,4.83426,26.3675142311
 09/12  08:00:00,616.9119652,76.7842925077,166.823083286,0.0,220.879908,145.652643033,59.1255439898,3.16448739073,36.25695,19.7041065991
 09/12  09:00:00,732.365899833,78.9522230032,279.37632401,0.0,220.879908,145.652643033,60.3660337248,0.0,36.25695,24.1090837248
 09/12  10:00:00,863.136753293,82.2448018974,400.178178791,0.0,220.879908,151.653867033,65.8713205325,0.0,48.3426,17.5287205325
 09/12  11:00:00,907.051354918,87.0686725528,437.805306954,0.0,220.879908,151.653867033,74.6273321675,0.0,48.3426,26.2847321675
 09/12  12:00:00,927.863800182,91.4388988253,454.636009564,0.0,220.879908,151.653867033,65.8723743858,0.0,48.3426,17.5297743858
 09/12  13:00:00,927.674615049,94.590941625,456.254704497,0.0,220.879908,145.652643033,50.4677619445,0.010152004305,24.1713,26.2863099402
 09/12  14:00:00,941.510116514,97.1186238053,466.773221411,0.0,220.879908,145.652643033,41.7021206236,0.0,24.1713,17.5308206236
 09/12  15:00:00,958.303604994,100.327838455,487.99928201,0.0,220.879908,137.835547516,31.1184280913,0.0,4.83426,26.2841680913
 09/12  16:00:00,993.323997691,95.9682260004,532.880133681,0.0,220.879908,133.019064,40.4370158093,0.0,4.83426,35.6027558093
 09/12  17:00:00,898.667296259,90.5580387137,523.787111357,0.0,220.879908,53.238744,40.4362547042,0.0,4.83426,35.6019947042
 09/12  18:00:00,884.752171184,86.3414488025,514.280489191,0.0,220.879908,53.238744,49.5087964296,0.0,4.83426,44.6745364296
 09/12  19:00:00,864.885918083,82.8590567485,498.049597383,0.0,220.879908,53.238744,13.5287958637,0.0,4.83426,8.69453586375
 09/12  20:00:00,866.858020781,80.038079869,484.818302236,0.0,220.879908,53.238744,13.517917035,0.0,4.83426,8.68365703499
 09/12  21:00:00,194.661275753,0.706495783356,75.1650961267,0.0,43.513341876,52.539744,13.5179029723,0.0,4.83426,8.68364297233
 09/12  22:00:00,152.166902546,0.352451561696,33.2537256636,0.0,43.513341876,52.539744,13.4801704033,0.0,4.83426,8.64591040326
 09/12  23:00:00,119.11574294,0.0,0.0,0.0,43.513341876,52.539744,13.4689538736,0.0,4.83426,8.63469387361
 09/12  24:00:00,118.174373321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.113036321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.063256435,0.0,0.0,0.0,43.513341876,52.539744,13.4540611143,0.0,4.83426,8.61980111429
 09/13  03:00:00,118.030734011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.484811295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.436099517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,275.006514454,73.8704284031,81.140623535,0.0,43.513341876,53.238744,250.836581415,237.382293109,4.83426,8.62002830579
 09/13  07:00:00,431.805165983,73.5587373641,69.2780244777,0.0,220.879908,53.238744,231.382356566,201.825116741,4.83426,24.7229798247
 09/13  08:00:00,542.761875344,77.4034392861,92.4957094983,0.0,220.879908,145.652643033,134.567682906,79.1459151855,36.25695,19.1648177205
 09/13  09:00:00,599.810713124,79.1034223855,147.362316116,0.0,220.879908,145.652643033,84.7376040807,30.9514857871,36.25695,17.5291682936
 09/13  10:00:00,634.138693865,80.252284148,174.607266958,0.0,220.879908,151.653867033,81.3327531907,6.70465652569,48.3426,26.285496665
 09/13  11:00:00,678.571245199,81.3363873715,217.022500832,0.0,220.879908,151.653867033,66.0082445702,0.13530829302,48.3426,17.5303362772
 09/13  12:00:00,773.615652854,85.5486013933,308.364881155,0.0,220.879908,151.653867033,74.6281546457,0.0,48.3426,26.2855546457
 09/13  13:00:00,854.011832763,89.7997996148,390.103169333,0.0,220.879908,145.652643033,41.7049298082,0.00565598424873,24.1713,17.5279738239
 09/13  14:00:00,870.466023032,90.6758755451,405.519094852,0.0,220.879908,145.652643033,50.4542296489,0.0,24.1713,26.2829296489
 09/13  15:00:00,867.253223713,91.9093116271,408.879245922,0.0,220.879908,137.835547516,22.363908185,0.0,4.83426,17.529648185
 09/13  16:00:00,822.724594711,84.8097139107,376.890621345,0.0,220.879908,133.019064,40.4399265187,0.0,4.83426,35.6056665187
 09/13  17:00:00,614.022508508,78.6116160073,254.621516788,0.0,220.879908,53.238744,51.6896255992,2.35389393512,4.83426,44.5014716641
 09/13  18:00:00,551.283585171,76.8090669444,193.924798608,0.0,220.879908,53.238744,58.5181419326,17.9366253592,4.83426,35.7472565734
 09/13  19:00:00,510.745760717,75.9160203903,154.080449105,0.0,220.879908,53.238744,55.9227840671,33.7196983788,4.83426,17.3688256883
 09/13  20:00:00,509.635863776,75.2364061905,135.858311676,0.0,220.879908,53.238744,70.561153004,57.0440563925,4.83426,8.68283661142
 09/13  21:00:00,118.256425511,0.0,0.0,0.0,43.513341876,52.539744,13.5170301366,0.0,4.83426,8.6827701366
 09/13  22:00:00,118.00054799,0.0,0.0,0.0,43.513341876,52.539744,13.4804371174,0.0,4.83426,8.64617711738
 09/13  23:00:00,118.942761801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.065537489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.065715935,0.0,0.0,0.0,43.513341876,52.539744,13.4540036966,0.0,4.83426,8.61974369664
 09/14  02:00:00,118.079992813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.089748808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.586850562,0.0,0.0,0.0,43.513341876,52.539744,13.4542371015,0.0,4.83426,8.61997710153
 09/14  05:00:00,118.536205884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,490.384615522,73.6269888243,294.115956711,0.0,43.513341876,53.238744,103.961368187,99.1071081865,4.83426,0.02
 09/14  07:00:00,611.628889677,73.5587073337,247.123929462,0.0,220.879908,53.238744,132.374627179,101.17323335,4.83426,26.3671338283
 09/14  08:00:00,731.618593556,76.0382817565,281.235914029,0.0,220.879908,145.652643033,66.0373202298,12.2501177087,36.25695,17.5302525211
 09/14  09:00:00,799.238658323,77.0645636715,347.567837554,0.0,220.879908,145.652643033,63.2522210151,0.708594454504,36.25695,26.2866765606
 09/14  10:00:00,833.163639058,77.7066446788,374.750064741,0.0,220.879908,151.653867033,65.8738522835,0.0,48.3426,17.5312522835
 09/14  11:00:00,861.521126653,78.3787397881,401.376117843,0.0,220.879908,151.653867033,74.6281149125,0.0,48.3426,26.2855149125
 09/14  12:00:00,862.363890951,79.2458274398,401.939887679,0.0,220.879908,151.653867033,65.8720917633,0.0,48.3426,17.5294917633
 09/14  13:00:00,853.457011029,79.5996260587,398.687233114,0.0,220.879908,145.652643033,50.4787544137,0.0222812108255,24.1713,26.2851732029
 09/14  14:00:00,684.779072413,79.3923918131,232.057386692,0.0,220.879908,145.652643033,91.9467424407,50.2447825866,24.1713,17.5306598541
 09/14  15:00:00,565.416733433,80.4206087267,120.423391245,0.0,220.879908,137.835547516,83.9625209897,58.0554355967,4.83426,21.072825393
