Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  16:00:00,601.482692061,77.0350642298,164.185583757,0.0,220.879908,133.019064,56.5213037147,10.7860016577,4.83426,40.901042057
 09/14  17:00:00,506.050050551,75.6009940143,149.69783178,0.0,220.879908,53.238744,59.9261700967,19.4857693853,4.83426,35.6061407114
 09/14  18:00:00,473.532405781,75.1192789936,117.787378988,0.0,220.879908,53.238744,87.9272537084,38.416746178,4.83426,44.6762475304
 09/14  19:00:00,405.171746444,74.3166353437,50.8586400539,0.0,220.879908,53.238744,84.5100373791,70.9813380948,4.83426,8.69443928423
 09/14  20:00:00,370.69681592,73.8981015756,0.0,0.0,220.879908,53.238744,262.439573452,248.921760679,4.83426,8.6835527731
 09/14  21:00:00,117.975403828,0.0,0.0,0.0,43.513341876,52.539744,13.5177382253,0.0,4.83426,8.68347822529
 09/14  22:00:00,117.752916711,0.0,0.0,0.0,43.513341876,52.539744,13.4800320022,0.0,4.83426,8.64577200215
 09/14  23:00:00,118.722315919,0.0,0.0,0.0,43.513341876,52.539744,13.468808289,0.0,4.83426,8.63454828899
 09/14  24:00:00,117.785149081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,117.750939512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.742901494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.744304451,0.0,0.0,0.0,43.513341876,52.539744,13.4542452362,0.0,4.83426,8.61998523616
 09/15  04:00:00,119.830711825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,119.469118579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,193.395017691,73.5587073337,0.00236564618656,0.0,43.513341876,53.238744,1214.12844744,1200.67430662,4.83426,8.61988082158
 09/15  07:00:00,361.28240062,73.5587073337,0.0,0.0,220.879908,53.238744,949.113683718,926.695511225,4.83426,17.5839124924
 09/15  08:00:00,444.758103834,73.6778501525,0.00196137728779,0.0,220.879908,145.652643033,577.739053611,515.196806582,36.25695,26.2852970293
 09/15  09:00:00,449.326515171,74.3319884178,3.78519831628,0.0,220.879908,145.652643033,312.449710569,258.663152706,36.25695,17.5296078628
 09/15  10:00:00,511.958029506,75.5007139683,58.0999382053,0.0,220.879908,151.653867033,201.93689746,127.30804555,48.3426,26.2862519102
 09/15  11:00:00,571.017963085,77.9358388426,113.06686091,0.0,220.879908,151.653867033,108.319419968,42.4459165246,48.3426,17.530903443
 09/15  12:00:00,638.834946676,81.2872608174,178.537616921,0.0,220.879908,151.653867033,87.1654124387,12.5363158149,48.3426,26.2864966239
 09/15  13:00:00,724.779446042,84.4546716956,265.716988816,0.0,220.879908,145.652643033,43.9627822952,2.26223250162,24.1713,17.5292497936
 09/15  14:00:00,749.721128334,87.3274405811,287.544178855,0.0,220.879908,145.652643033,50.4553405682,0.0,24.1713,26.2840405682
 09/15  15:00:00,785.233141172,89.8076418393,328.299443072,0.0,220.879908,137.835547516,24.0188837282,1.65415113854,4.83426,17.5304725897
 09/15  16:00:00,676.614824404,85.1049802618,230.715771099,0.0,220.879908,133.019064,44.0237808907,3.58119524627,4.83426,35.6083256444
 09/15  17:00:00,602.450203927,79.5460837613,242.260224142,0.0,220.879908,53.238744,57.4387283894,8.09821557548,4.83426,44.5062528139
 09/15  18:00:00,541.46913189,77.8540214705,182.332895731,0.0,220.879908,53.238744,63.7372799343,23.1521531977,4.83426,35.7508667366
 09/15  19:00:00,470.22020803,76.191309656,113.411063053,0.0,220.879908,53.238744,66.035348823,43.8314360106,4.83426,17.3696528123
 09/15  20:00:00,389.560412002,75.0415691792,17.7840885972,0.0,220.879908,53.238744,111.821030782,98.303519669,4.83426,8.68325111263
 09/15  21:00:00,117.680197431,0.0,0.0,0.0,43.513341876,52.539744,13.5174566622,0.0,4.83426,8.68319666218
 09/15  22:00:00,117.712845115,0.0,0.0,0.0,43.513341876,52.539744,13.4800463322,0.0,4.83426,8.64578633225
 09/15  23:00:00,118.727702624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.792988026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.85064718,0.0,0.0,0.0,43.513341876,52.539744,13.4467704594,0.0,4.83426,8.61251045944
 09/16  02:00:00,117.891630619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.865988571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.239926656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.18216859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.205290879,0.0,0.0,0.0,43.513341876,52.539744,13.4468461409,0.0,4.83426,8.61258614093
 09/16  07:00:00,109.115895952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.185890445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.327332305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.478101862,0.0,0.0,0.0,43.513341876,52.539744,22.2718206821,0.0,4.83426,17.4375606821
 09/16  11:00:00,101.360935607,0.0,0.0,0.0,43.513341876,52.539744,13.4923797965,0.0,4.83426,8.65811979645
 09/16  12:00:00,100.543489635,0.0,0.0,0.0,43.513341876,52.539744,13.4921715729,0.0,4.83426,8.65791157291
 09/16  13:00:00,237.10714126,2.70262023538,131.877118629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,335.847791817,4.20562122514,228.21566853,0.0,43.513341876,52.539744,13.4848742099,0.0,4.83426,8.65061420991
 09/16  15:00:00,324.64502364,3.93605233299,217.657036347,0.0,43.513341876,52.539744,13.4848238748,0.0,4.83426,8.65056387476
 09/16  16:00:00,329.15012384,4.13316503064,222.065040243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,296.922437668,3.84133162716,190.520778617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,288.011331387,4.11520201922,181.43250761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,176.574965716,2.25924112354,72.6249948288,0.0,43.513341876,52.539744,13.4468711125,0.0,4.83426,8.61261111254
 09/16  20:00:00,123.024163542,0.215062501364,4.15369660321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.309662233,0.0,0.0,0.0,43.513341876,52.539744,31.2923281517,0.0,4.83426,26.4580681517
 09/16  22:00:00,117.932992858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.75642119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.864530015,0.0,0.0,0.0,43.513341876,52.539744,13.4466944496,0.0,4.83426,8.61243444961
 09/17  01:00:00,117.829908132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.822672759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.823392127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.283211935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.265636844,0.0,0.0,0.0,43.513341876,52.539744,13.4467778948,0.0,4.83426,8.61251789478
 09/17  06:00:00,118.266233283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,109.175278339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.25756199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.351076069,0.0,0.0,0.0,43.513341876,52.539744,13.4527260318,0.0,4.83426,8.61846603177
 09/17  10:00:00,100.429601126,0.0,0.0,0.0,43.513341876,52.539744,13.5638334743,0.0,4.83426,8.72957347428
 09/17  11:00:00,101.336019451,0.0,0.0,0.0,43.513341876,52.539744,13.4916126701,0.0,4.83426,8.65735267011
 09/17  12:00:00,268.23738472,1.88512228795,163.977397321,0.0,43.513341876,52.539744,13.4924263855,0.0,4.83426,8.65816638548
 09/17  13:00:00,471.665226515,3.74717154507,363.247516155,0.0,43.513341876,52.539744,13.4924204099,0.0,4.83426,8.6581604099
 09/17  14:00:00,492.953704537,4.39375870105,383.187440461,0.0,43.513341876,52.539744,13.4832521161,0.0,4.83426,8.64899211605
 09/17  15:00:00,524.27611984,4.79955282268,413.540547614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,492.026129911,4.61576535758,381.696480878,0.0,43.513341876,52.539744,13.4468750701,0.0,4.83426,8.6126150701
 09/17  17:00:00,498.619708291,4.60889856839,388.844804096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,473.272704294,4.49537842722,363.86571304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,360.37249675,3.75410680373,249.866075209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,201.749935528,1.57651744326,80.5326992789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,128.470338534,0.215062501364,9.75555215264,0.0,43.513341876,52.539744,31.2944725155,0.0,4.83426,26.4602125155
 09/17  22:00:00,118.014632048,0.0,0.0,0.0,43.513341876,52.539744,13.4467306164,0.0,4.83426,8.61247061645
 09/17  23:00:00,118.889788743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.998509002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.000358842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.018385542,0.0,0.0,0.0,43.513341876,52.539744,13.4543064157,0.0,4.83426,8.62004641572
 09/18  03:00:00,118.009641779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.418182491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.341742367,0.0,0.0,0.0,43.513341876,52.539744,13.4542189525,0.0,4.83426,8.61995895253
 09/18  06:00:00,271.192586335,73.6355044455,77.5504891946,0.0,43.513341876,53.238744,309.821563767,304.967303767,4.83426,0.02
 09/18  07:00:00,445.994272734,73.5587073337,83.5265009746,0.0,220.879908,53.238744,293.489332885,262.28481125,4.83426,26.370261635
 09/18  08:00:00,601.357033927,74.9182752418,153.217017288,0.0,220.879908,145.652643033,175.46980651,112.642676393,36.25695,26.5701801168
 09/18  09:00:00,718.997595855,76.63691021,268.241629722,0.0,220.879908,145.652643033,130.134942663,49.0960965386,36.25695,44.7818961249
 09/18  10:00:00,821.880042278,78.023198587,363.196995718,0.0,220.879908,151.653867033,97.130654709,3.95101267451,48.3426,44.8370420345
 09/18  11:00:00,864.980075884,80.7459951451,401.626778717,0.0,220.879908,151.653867033,102.380826218,0.00962620398151,48.3426,54.0286000141
 09/18  12:00:00,879.7001641,86.831216757,409.620446124,0.0,220.879908,151.653867033,102.544803862,0.0,48.3426,54.2022038622
 09/18  13:00:00,894.702573916,90.6621760317,426.288496461,0.0,220.879908,145.652643033,78.4680575981,0.00946268456018,24.1713,54.2872949136
 09/18  14:00:00,904.097598922,92.710139439,433.873271999,0.0,220.879908,145.652643033,68.9712209003,0.0,24.1713,44.7999209003
 09/18  15:00:00,886.182587103,92.1606770312,424.129938882,0.0,220.879908,137.835547516,49.7203307184,0.0,4.83426,44.8860707184
 09/18  16:00:00,892.448374795,84.8353015027,442.948618372,0.0,220.879908,133.019064,40.462429093,0.017612444609,4.83426,35.6105566484
 09/18  17:00:00,783.826690285,78.6840226389,420.642558658,0.0,220.879908,53.238744,49.3405103127,0.0,4.83426,44.5062503127
 09/18  18:00:00,779.74699689,78.3280398933,417.184146346,0.0,220.879908,53.238744,40.5853403418,0.0,4.83426,35.7510803418
 09/18  19:00:00,773.689243143,76.8221883713,409.660741443,0.0,220.879908,53.238744,22.2033394166,0.0,4.83426,17.3690794166
 09/18  20:00:00,778.127038285,75.9425179615,400.502549431,0.0,220.879908,53.238744,14.7193844475,1.20136754629,4.83426,8.68375690117
 09/18  21:00:00,118.381029382,0.0,0.0,0.0,43.513341876,52.539744,13.5179799749,0.0,4.83426,8.68371997488
 09/18  22:00:00,118.071155111,0.0,0.0,0.0,43.513341876,52.539744,13.4804847185,0.0,4.83426,8.64622471853
 09/18  23:00:00,118.971889918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.088061484,0.0,0.0,0.0,43.513341876,52.539744,11.3058148777,0.0,4.83426,6.4715548777
 09/19  01:00:00,118.057928281,0.0,0.0,0.0,43.513341876,52.539744,7.00124906391,0.0,4.83426,2.16698906391
 09/19  02:00:00,118.020040139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.026286975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.433545738,0.0,0.0,0.0,43.513341876,52.539744,13.4543171794,0.0,4.83426,8.62005717945
 09/19  05:00:00,120.089995595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,599.273012096,73.622841629,400.994280538,0.0,43.513341876,53.238744,96.1745363666,91.3202763666,4.83426,0.02
 09/19  07:00:00,773.517272981,73.5587073337,403.777686818,0.0,220.879908,53.238744,76.2759159078,45.0717913913,4.83426,26.3698645165
 09/19  08:00:00,846.157273477,75.8158405861,393.169126962,0.0,220.879908,145.652643033,71.6745666665,0.0,36.25695,35.4176166665
 09/19  09:00:00,839.856710551,76.7523830299,385.607837733,0.0,220.879908,145.652643033,81.0386513587,0.0,36.25695,44.7817013587
 09/19  10:00:00,840.670095061,77.3615748198,378.824878765,0.0,220.879908,151.653867033,93.1894663385,0.0,48.3426,44.8468663385
 09/19  11:00:00,840.974924178,78.3894619773,376.131363154,0.0,220.879908,151.653867033,93.3652642894,0.0,48.3426,45.0226642894
 09/19  12:00:00,845.952399399,79.1559165387,380.835783833,0.0,220.879908,151.653867033,102.553357949,0.0,48.3426,54.2107579485
 09/19  13:00:00,828.646669334,79.8141143335,368.855753284,0.0,220.879908,145.652643033,78.490395965,0.010051389997,24.1713,54.309044575
 09/19  14:00:00,817.973804869,80.3252442823,357.603377729,0.0,220.879908,145.652643033,68.9762770679,0.0,24.1713,44.8049770679
 09/19  15:00:00,826.02525638,80.8147580917,373.125720709,0.0,220.879908,137.835547516,56.6467905812,0.00566049548146,4.83426,51.8068700857
 09/19  16:00:00,872.141196099,76.8321841399,428.40020599,0.0,220.879908,133.019064,42.4833701969,0.010802925386,4.83426,37.6383072715
 09/19  17:00:00,780.284680693,74.8617271419,419.102940405,0.0,220.879908,53.238744,40.4446532699,0.0,4.83426,35.6103932699
 09/19  18:00:00,780.603421158,74.5906110018,420.171091376,0.0,220.879908,53.238744,49.5216571872,0.0,4.83426,44.6873971872
 09/19  19:00:00,777.783607872,74.4221512103,414.696498032,0.0,220.879908,53.238744,13.5296906942,0.0,4.83426,8.69543069418
 09/19  20:00:00,784.593989607,74.259178751,407.200082972,0.0,220.879908,53.238744,13.5173919834,0.0,4.83426,8.68313198342
 09/19  21:00:00,118.078305641,0.0,0.0,0.0,43.513341876,52.539744,22.1815182519,0.0,4.83426,17.3472582519
 09/19  22:00:00,118.093003135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,118.947029133,0.0,0.0,0.0,43.513341876,52.539744,13.4690219451,0.0,4.83426,8.63476194514
 09/19  24:00:00,118.057485287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.040642983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.017207986,0.0,0.0,0.0,43.513341876,52.539744,13.4543254148,0.0,4.83426,8.62006541478
 09/20  03:00:00,117.983396516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.439321155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.400987319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,296.338066535,73.5587073337,102.473803765,0.0,43.513341876,53.238744,289.009250391,275.554856748,4.83426,8.62013364302
 09/20  07:00:00,467.610246628,73.5587073337,101.900131102,0.0,220.879908,53.238744,259.366005338,228.161091183,4.83426,26.3706541542
 09/20  08:00:00,547.279525788,74.6162096616,100.044692188,0.0,220.879908,145.652643033,178.745443127,115.917398915,36.25695,26.5710942125
 09/20  09:00:00,566.615998204,75.7646807079,118.095359993,0.0,220.879908,145.652643033,192.378438126,111.336645788,36.25695,44.784842338
 09/20  10:00:00,617.115396779,76.2109951456,161.764856469,0.0,220.879908,151.653867033,200.368302193,107.182802583,48.3426,44.8428996096
 09/20  11:00:00,661.6901843,76.5451236007,204.759213518,0.0,220.879908,151.653867033,188.442407139,86.0662608926,48.3426,54.0335462463
 09/20  12:00:00,662.48711348,76.662420234,206.347322944,0.0,220.879908,151.653867033,187.215397588,84.6796546843,48.3426,54.193142904
 09/20  13:00:00,660.266779931,76.6573167537,210.066584302,0.0,220.879908,145.652643033,175.7818996,97.3149430312,24.1713,54.2956565688
 09/20  14:00:00,724.255296304,77.3984589474,272.813716306,0.0,220.879908,145.652643033,147.560483118,78.5871116217,24.1713,44.802071496
 09/20  15:00:00,759.8076885,77.7353835348,315.60390599,0.0,220.879908,137.835547516,102.840144596,53.1128453276,4.83426,44.8930392685
 09/20  16:00:00,707.265070462,74.8857850027,271.051351195,0.0,220.879908,133.019064,57.6374033163,17.1894498857,4.83426,35.6136934307
 09/20  17:00:00,588.310558602,73.8133652405,232.986768195,0.0,220.879908,53.238744,90.6511501646,41.30555177,4.83426,44.5113383946
 09/20  18:00:00,609.15027681,73.7420988797,253.523499992,0.0,220.879908,53.238744,83.6447083001,43.055106193,4.83426,35.7553421071
 09/20  19:00:00,613.758102474,73.6806724175,254.724978923,0.0,220.879908,53.238744,63.0212576458,40.8165918755,4.83426,17.3704057703
 09/20  20:00:00,612.468035451,73.6751562573,238.71509739,0.0,220.879908,53.238744,63.4139675065,49.8966429227,4.83426,8.68306458385
 09/20  21:00:00,118.264971212,0.0,0.0,0.0,43.513341876,52.539744,13.5173016575,0.0,4.83426,8.68304165747
 09/20  22:00:00,117.951849961,0.0,0.0,0.0,43.513341876,52.539744,13.4803554846,0.0,4.83426,8.64609548459
 09/20  23:00:00,118.845925562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.938549046,0.0,0.0,0.0,43.513341876,52.539744,13.4543137857,0.0,4.83426,8.62005378569
 09/21  01:00:00,117.930969521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.93552644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.947751717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.418896191,0.0,0.0,0.0,43.513341876,52.539744,13.4542516879,0.0,4.83426,8.61999168787
 09/21  05:00:00,118.347496323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,204.662860126,73.5587073337,12.0718150909,0.0,43.513341876,53.238744,394.287224885,389.432964885,4.83426,0.02
 09/21  07:00:00,364.10155105,73.5587073337,0.0,0.0,220.879908,53.238744,435.775752317,404.567671961,4.83426,26.3738203558
 09/21  08:00:00,453.226865351,73.8922060653,8.12637041792,0.0,220.879908,145.652643033,321.952785727,250.273971224,36.25695,35.4218645032
 09/21  09:00:00,497.519449971,75.0876909419,50.3131117249,0.0,220.879908,145.652643033,240.53572333,159.495246585,36.25695,44.7835267445
 09/21  10:00:00,517.247133849,76.3461476335,62.4525875085,0.0,220.879908,151.653867033,220.235884321,127.04398983,48.3426,44.8492944914
 09/21  11:00:00,539.451689021,78.0694589478,81.7212101203,0.0,220.879908,151.653867033,183.070979794,86.5123905239,48.3426,48.2159892702
 09/21  12:00:00,565.759318976,80.5851043731,106.075090141,0.0,220.879908,151.653867033,168.270521934,68.9099314303,48.3426,51.0179905041
 09/21  13:00:00,539.781233419,81.197541392,86.2699419837,0.0,220.879908,145.652643033,137.458737365,58.9649046681,24.1713,54.3225326973
 09/21  14:00:00,553.0689593,81.7770405984,99.1523395902,0.0,220.879908,145.652643033,145.960874356,76.9819314242,24.1713,44.8076429314
 09/21  15:00:00,545.264345091,82.3878257279,98.6692902315,0.0,220.879908,137.835547516,124.003895167,65.3048605535,4.83426,53.8647746138
 09/21  16:00:00,542.170113082,79.2080103446,103.775345034,0.0,220.879908,133.019064,59.8946340504,19.4464374162,4.83426,35.6139366341
 09/21  17:00:00,463.035567335,76.4174855763,107.124673501,0.0,220.879908,53.238744,80.8342133027,40.3845780071,4.83426,35.6153752956
 09/21  18:00:00,448.360165782,75.2790931361,93.623759211,0.0,220.879908,53.238744,100.420113215,50.8929397166,4.83426,44.6929134982
 09/21  19:00:00,403.160939806,74.3925556504,46.3338772604,0.0,220.879908,53.238744,89.7875814513,76.2578355496,4.83426,8.69548590177
 09/21  20:00:00,379.60160954,74.0064825698,8.70580370645,0.0,220.879908,53.238744,133.212918121,111.031939059,4.83426,17.3467190623
 09/21  21:00:00,118.063590646,0.0,0.0,0.0,43.513341876,52.539744,13.5175833245,0.0,4.83426,8.6833233245
 09/21  22:00:00,117.792940621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.751706345,0.0,0.0,0.0,43.513341876,52.539744,13.4694241553,0.0,4.83426,8.63516415534
 09/21  24:00:00,117.822311557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.818514885,0.0,0.0,0.0,43.513341876,52.539744,13.4541701284,0.0,4.83426,8.61991012843
 09/22  02:00:00,117.811640909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.798410442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.906916339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.577129058,0.0,0.0,0.0,43.513341876,52.539744,13.4535727839,0.0,4.83426,8.61931278395
 09/22  06:00:00,193.105866831,73.5587073337,0.00242057788558,0.0,43.513341876,53.238744,691.085863726,686.231603726,4.83426,0.02
 09/22  07:00:00,364.137315066,73.5587073337,0.0,0.0,220.879908,53.238744,702.047163358,670.836003114,4.83426,26.3769002431
 09/22  08:00:00,444.832484122,73.7271316464,0.00203060047871,0.0,220.879908,145.652643033,614.711499197,545.64094568,36.25695,32.813603517
 09/22  09:00:00,445.396698368,74.2386909845,0.00283912231441,0.0,220.879908,145.652643033,546.813455415,471.683815803,36.25695,38.8726896122
 09/22  10:00:00,451.611412968,74.4471220392,0.00173890366654,0.0,220.879908,151.653867033,558.013402542,456.255399031,48.3426,53.4154035111
 09/22  11:00:00,453.206212339,75.1350085699,0.0,0.0,220.879908,151.653867033,450.831804375,357.450928414,48.3426,45.0382759608
 09/22  12:00:00,453.75706535,76.6084788516,0.0,0.0,220.879908,151.653867033,401.999236022,299.44529361,48.3426,54.2113424123
 09/22  13:00:00,449.151987614,77.959511119,0.0,0.0,220.879908,145.652643033,398.787186909,320.305224487,24.1713,54.3106624223
 09/22  14:00:00,449.007749133,77.8286260203,0.0,0.0,220.879908,145.652643033,390.85263045,321.871519097,24.1713,44.8098113524
 09/22  15:00:00,441.721377172,78.4170405297,0.0,0.0,220.879908,137.835547516,293.112542673,243.391195225,4.83426,44.8870874485
 09/22  16:00:00,433.569672367,75.3387244258,0.0,0.0,220.879908,133.019064,168.340961805,118.992259114,4.83426,44.5144426915
 09/22  17:00:00,352.382935483,73.9643043375,0.0,0.0,220.879908,53.238744,247.899877953,207.450852143,4.83426,35.6147658099
 09/22  18:00:00,352.181016775,73.7519818704,0.0,0.0,220.879908,53.238744,301.093957677,251.569210034,4.83426,44.6904876426
 09/22  19:00:00,358.055575701,73.6686446388,0.0,0.0,220.879908,53.238744,319.340354942,305.810965112,4.83426,8.69512983072
 09/22  20:00:00,369.951489512,73.6207156125,0.0,0.0,220.879908,53.238744,326.399624938,312.881154312,4.83426,8.68421062608
 09/22  21:00:00,117.630675516,0.0,0.0,0.0,43.513341876,52.539744,13.5184485885,0.0,4.83426,8.68418858852
 09/22  22:00:00,117.700096279,0.0,0.0,0.0,43.513341876,52.539744,13.4804976061,0.0,4.83426,8.6462376061
 09/22  23:00:00,118.697963463,0.0,0.0,0.0,43.513341876,52.539744,13.4692372936,0.0,4.83426,8.63497729363
 09/22  24:00:00,117.759566684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.765584116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.752854657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.74188237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.143020438,0.0,0.0,0.0,43.513341876,52.539744,13.4469316874,0.0,4.83426,8.61267168739
 09/23  05:00:00,118.093346684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.095018037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,111.961746465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.036890052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.120372511,0.0,0.0,0.0,43.513341876,52.539744,13.4544689758,0.0,4.83426,8.62020897581
 09/23  10:00:00,100.163759905,0.0,0.0,0.0,43.513341876,52.539744,22.2731102224,0.0,4.83426,17.4388502224
 09/23  11:00:00,101.036568571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.171568435,0.0,0.0,0.0,43.513341876,52.539744,13.4922645959,0.0,4.83426,8.65800459589
 09/23  13:00:00,100.240618542,0.0,0.0,0.0,43.513341876,52.539744,13.4852539202,0.0,4.83426,8.65099392022
 09/23  14:00:00,100.204237514,0.0,0.0,0.0,43.513341876,52.539744,13.4851044035,0.0,4.83426,8.6508444035
 09/23  15:00:00,100.143215817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,99.9225956966,0.0,0.0,0.0,43.513341876,52.539744,13.44681525,0.0,4.83426,8.61255524996
 09/23  17:00:00,99.9010696465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,99.8852249173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,106.262703451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.169438592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,117.969331693,0.0,0.0,0.0,43.513341876,52.539744,40.1108550695,0.0,4.83426,35.2765950695
 09/23  22:00:00,117.642158026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.571677669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.649852264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.652085416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.655075236,0.0,0.0,0.0,43.513341876,52.539744,13.4468790015,0.0,4.83426,8.61261900153
 09/24  03:00:00,117.642221938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.064315758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.024645021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.024238038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,111.885438035,0.0,0.0,0.0,43.513341876,52.539744,13.4467837618,0.0,4.83426,8.61252376182
 09/24  08:00:00,99.9521761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.067115673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.096492343,0.0,0.0,0.0,43.513341876,52.539744,22.2740947707,0.0,4.83426,17.4398347707
 09/24  11:00:00,100.942056799,0.0,0.0,0.0,43.513341876,52.539744,13.4928675685,0.0,4.83426,8.65860756846
 09/24  12:00:00,100.044781494,0.0,0.0,0.0,43.513341876,52.539744,13.492716176,0.0,4.83426,8.65845617597
 09/24  13:00:00,100.128942644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,100.172365002,0.0,0.0,0.0,43.513341876,52.539744,13.4849792691,0.0,4.83426,8.65071926914
 09/24  15:00:00,100.160930485,0.0,0.0,0.0,43.513341876,52.539744,13.4848184752,0.0,4.83426,8.65055847518
 09/24  16:00:00,99.96295776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,99.9824151539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,99.9824165925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,106.321360193,0.0,0.0,0.0,43.513341876,52.539744,13.4468517382,0.0,4.83426,8.61259173823
 09/24  20:00:00,118.186796201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,117.974291426,0.0,0.0,0.0,43.513341876,52.539744,31.2992382046,0.0,4.83426,26.4649782046
 09/24  22:00:00,117.628244002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.571931617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.666698723,0.0,0.0,0.0,43.513341876,52.539744,13.4467845548,0.0,4.83426,8.61252455476
 09/25  01:00:00,117.661890235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.666962484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.677284692,0.0,0.0,0.0,43.513341876,52.539744,13.4542303311,0.0,4.83426,8.61997033115
 09/25  04:00:00,118.101807128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.074217598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.621405632,73.5587073337,0.0,0.0,43.513341876,53.238744,879.982222951,875.127962951,4.83426,0.02
 09/25  07:00:00,364.146368763,73.5587073337,0.0,0.0,220.879908,53.238744,701.396436565,670.18326137,4.83426,26.3789151957
 09/25  08:00:00,444.605098353,73.5587073337,0.00221590395501,0.0,220.879908,145.652643033,544.139720762,472.455049535,36.25695,35.4277212265
 09/25  09:00:00,444.669259295,73.5587073337,0.00338333562392,0.0,220.879908,145.652643033,466.093782102,385.039224335,36.25695,44.7976077661
 09/25  10:00:00,450.703638465,73.5707532894,0.00210233163296,0.0,220.879908,151.653867033,383.802813175,290.601827859,48.3426,44.8583853158
 09/25  11:00:00,499.037176541,73.7187129673,46.5388213842,0.0,220.879908,151.653867033,262.317054533,159.934814142,48.3426,54.0396403904
 09/25  12:00:00,511.293892214,73.7603980946,59.1561601862,0.0,220.879908,151.653867033,227.639288844,125.095040969,48.3426,54.2016478744
 09/25  13:00:00,461.594280848,73.824607861,16.2030811097,0.0,220.879908,145.652643033,296.741206391,218.265816054,24.1713,54.3040903364
 09/25  14:00:00,445.121333632,73.9455822894,0.0,0.0,220.879908,145.652643033,392.830467024,323.84432265,24.1713,44.8148443742
 09/25  15:00:00,437.348758767,74.0188949562,0.0,0.0,220.879908,137.835547516,385.736600312,335.99851143,4.83426,44.9038288825
 09/25  16:00:00,431.831269487,73.5587073337,0.0,0.0,220.879908,133.019064,298.256199586,257.798973735,4.83426,35.6229658513
 09/25  17:00:00,352.041652135,73.5587073337,0.0,0.0,220.879908,53.238744,424.506967862,375.15222534,4.83426,44.5204825214
 09/25  18:00:00,352.063885894,73.5587073337,0.0,0.0,220.879908,53.238744,490.763154023,450.164933293,4.83426,35.7639607298
 09/25  19:00:00,358.466583624,73.5587073337,0.0,0.0,220.879908,53.238744,546.698283211,524.49440488,4.83426,17.3696183311
 09/25  20:00:00,370.398431051,73.5587073337,0.0,0.0,220.879908,53.238744,564.970968216,551.453110994,4.83426,8.68359722207
 09/25  21:00:00,117.886464944,0.0,0.0,0.0,43.513341876,52.539744,13.5178724071,0.0,4.83426,8.6836124071
 09/25  22:00:00,117.654951776,0.0,0.0,0.0,43.513341876,52.539744,13.4807523238,0.0,4.83426,8.64649232375
 09/25  23:00:00,118.654891529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.711273721,0.0,0.0,0.0,43.513341876,52.539744,13.4542520715,0.0,4.83426,8.61999207148
 09/26  01:00:00,117.710236381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.704974404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.69985535,0.0,0.0,0.0,43.513341876,52.539744,13.454227742,0.0,4.83426,8.61996774203
 09/26  04:00:00,119.817020756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.484226527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,193.314517742,73.5587073337,0.0,0.0,43.513341876,53.238744,953.023805285,948.169545285,4.83426,0.02
 09/26  07:00:00,364.24964375,73.5587073337,0.0,0.0,220.879908,53.238744,877.322928532,846.109973035,4.83426,26.3786954974
 09/26  08:00:00,444.732331298,73.5587073337,0.00200755007572,0.0,220.879908,145.652643033,795.57754144,723.889991186,36.25695,35.4306002543
 09/26  09:00:00,444.787669186,73.5587073337,0.00248089505361,0.0,220.879908,145.652643033,785.636900761,704.581201739,36.25695,44.7987490224
 09/26  10:00:00,450.784640064,73.5587073337,0.0018362882347,0.0,220.879908,151.653867033,758.126602951,664.922880481,48.3426,44.8611224691
 09/26  11:00:00,451.731916879,73.5587073337,0.0,0.0,220.879908,151.653867033,732.186116418,629.801419652,48.3426,54.0420967662
 09/26  12:00:00,450.784507498,73.5622814993,0.0,0.0,220.879908,151.653867033,714.580381933,612.033282712,48.3426,54.204499221
 09/26  13:00:00,445.059093954,73.8162073359,0.0,0.0,220.879908,145.652643033,660.670558686,582.191906568,24.1713,54.3073521185
 09/26  14:00:00,446.030362507,74.8276693975,0.0,0.0,220.879908,145.652643033,546.271569044,477.28303384,24.1713,44.8172352039
 09/26  15:00:00,439.347525852,76.0444904253,0.0,0.0,220.879908,137.835547516,364.160357822,314.41965278,4.83426,44.9064450416
 09/26  16:00:00,432.766082543,74.5477457906,0.0,0.0,220.879908,133.019064,200.101010906,159.641765113,4.83426,35.6249857931
 09/26  17:00:00,352.1535577,73.732327188,0.0,0.0,220.879908,53.238744,276.642938337,227.285444633,4.83426,44.5232337035
 09/26  18:00:00,352.028274989,73.5974222928,0.0,0.0,220.879908,53.238744,294.90987283,254.309111578,4.83426,35.7665012516
 09/26  19:00:00,357.96583989,73.5640335287,0.0,0.0,220.879908,53.238744,379.795578293,357.590729826,4.83426,17.3705884668
 09/26  20:00:00,370.120664037,73.5587073337,0.0,0.0,220.879908,53.238744,701.504725167,687.986582635,4.83426,8.68388253214
 09/26  21:00:00,117.456189473,0.0,0.0,0.0,43.513341876,52.539744,13.5181659109,0.0,4.83426,8.68390591094
 09/26  22:00:00,117.533849357,0.0,0.0,0.0,43.513341876,52.539744,13.4810083521,0.0,4.83426,8.64674835209
 09/26  23:00:00,118.609623609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,117.62972182,0.0,0.0,0.0,43.513341876,52.539744,13.4544811176,0.0,4.83426,8.62022111758
 09/27  01:00:00,117.627513261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.624451235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.628285468,0.0,0.0,0.0,43.513341876,52.539744,13.4544648243,0.0,4.83426,8.62020482426
 09/27  04:00:00,118.022332323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,117.967618962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,193.557412055,73.5587073337,0.00152233417215,0.0,43.513341876,53.238744,1594.20433739,1589.35007739,4.83426,0.02
 09/27  07:00:00,368.087407887,73.5587073337,0.0,0.0,220.879908,53.238744,1381.91465435,1350.7001188,4.83426,26.38027555
 09/27  08:00:00,445.214905783,73.5587073337,0.00166745890005,0.0,220.879908,145.652643033,1091.56900747,1019.88235783,36.25695,35.429699635
 09/27  09:00:00,444.82035475,73.5708916933,0.00138651372937,0.0,220.879908,145.652643033,725.512953541,644.449794384,36.25695,44.8062091568
 09/27  10:00:00,451.036854663,73.8852304669,0.00211684442331,0.0,220.879908,151.653867033,464.051193587,370.844246685,48.3426,44.8643469013
 09/27  11:00:00,452.540480329,74.4642294067,0.0,0.0,220.879908,151.653867033,348.605915404,246.215485352,48.3426,54.0478300525
 09/27  12:00:00,461.074303113,76.0780569532,7.63899012193,0.0,220.879908,151.653867033,286.478155313,183.924568492,48.3426,54.2109868215
 09/27  13:00:00,466.893351979,78.5777379212,16.712598523,0.0,220.879908,145.652643033,258.053918609,179.568050403,24.1713,54.3145682058
 09/27  14:00:00,469.655512435,80.7913237723,17.3587997273,0.0,220.879908,145.652643033,241.147503449,172.153276523,24.1713,44.8229269261
 09/27  15:00:00,468.130838162,82.3571138549,22.1236479513,0.0,220.879908,137.835547516,174.108350703,124.364969487,4.83426,44.9091212164
 09/27  16:00:00,447.760487361,78.7037035304,10.6812575306,0.0,220.879908,133.019064,77.5602316456,37.1018458964,4.83426,35.6241257492
 09/27  17:00:00,354.0758654,75.65888122,0.0,0.0,220.879908,53.238744,175.484182909,126.1260833,4.83426,44.5238396095
 09/27  18:00:00,352.888932275,74.468641701,0.0,0.0,220.879908,53.238744,225.396744675,184.289476215,4.83426,36.2730084606
 09/27  19:00:00,361.744446078,73.8895721036,0.0,0.0,220.879908,53.238744,397.849554146,376.136059335,4.83426,16.8792348118
 09/27  20:00:00,370.640834658,73.6468442808,0.0,0.0,220.879908,53.238744,671.789119784,658.270098793,4.83426,8.68476099102
 09/27  21:00:00,117.803387739,0.0,0.0,0.0,43.513341876,52.539744,13.5190497916,0.0,4.83426,8.68478979161
 09/27  22:00:00,117.585245494,0.0,0.0,0.0,43.513341876,52.539744,13.4810680408,0.0,4.83426,8.64680804083
 09/27  23:00:00,118.649169969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.686850806,0.0,0.0,0.0,43.513341876,52.539744,13.4542593085,0.0,4.83426,8.6199993085
 09/28  01:00:00,117.691410307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.671532923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.675020491,0.0,0.0,0.0,43.513341876,52.539744,13.4526487566,0.0,4.83426,8.61838875664
 09/28  04:00:00,118.093605831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.028278591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.863692368,73.5587073337,0.00185701991297,0.0,43.513341876,53.238744,1185.69760659,1172.24302489,4.83426,8.62032170487
 09/28  07:00:00,367.253355614,73.5587073337,0.0,0.0,220.879908,53.238744,897.406069766,874.979960261,4.83426,17.5918495052
 09/28  08:00:00,444.732293124,73.5747276491,0.00186940311185,0.0,220.879908,145.652643033,751.005155759,679.315814166,36.25695,35.4323915933
 09/28  09:00:00,444.894996387,73.6920048051,0.00234659545267,0.0,220.879908,145.652643033,728.458364052,647.396522049,36.25695,44.8048920025
 09/28  10:00:00,450.953482009,73.766204974,0.0016445239008,0.0,220.879908,151.653867033,689.850536257,596.644673967,48.3426,44.8632622905
 09/28  11:00:00,451.929205438,73.8315148767,0.0,0.0,220.879908,151.653867033,594.286427706,491.885830998,48.3426,54.0579967083
 09/28  12:00:00,451.159802426,74.0135938188,0.0,0.0,220.879908,151.653867033,533.474261042,430.90957531,48.3426,54.2220857323
 09/28  13:00:00,445.445884224,74.2422335721,0.0,0.0,220.879908,145.652643033,544.843209102,466.345111735,24.1713,54.3267973674
 09/28  14:00:00,445.813518218,74.5951171919,0.0,0.0,220.879908,145.652643033,549.380718961,480.382712438,24.1713,44.8267065237
 09/28  15:00:00,438.167764622,74.8119114498,0.0,0.0,220.879908,137.835547516,457.097075144,407.358129104,4.83426,44.9046860401
 09/28  16:00:00,431.859582736,73.5914575958,0.0,0.0,220.879908,133.019064,312.169156346,262.806252603,4.83426,44.5286437424
 09/28  17:00:00,352.034788676,73.5587073337,0.0,0.0,220.879908,53.238744,377.645210759,337.182166008,4.83426,35.6287847513
 09/28  18:00:00,352.053175389,73.5587073337,0.0,0.0,220.879908,53.238744,411.743731106,362.204997009,4.83426,44.7044740976
 09/28  19:00:00,361.421063301,73.5587073337,0.0,0.0,220.879908,53.238744,399.678322044,386.148309611,4.83426,8.69575243275
 09/28  20:00:00,370.354597197,73.5587073337,0.0,0.0,220.879908,53.238744,410.825394431,397.306332996,4.83426,8.68480143576
 09/28  21:00:00,117.954377441,0.0,0.0,0.0,43.513341876,52.539744,13.5190911335,0.0,4.83426,8.68483113348
 09/28  22:00:00,117.717481824,0.0,0.0,0.0,43.513341876,52.539744,13.4809031215,0.0,4.83426,8.64664312155
 09/28  23:00:00,118.696121259,0.0,0.0,0.0,43.513341876,52.539744,13.4696072977,0.0,4.83426,8.63534729771
 09/28  24:00:00,117.758571527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.756400877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.748888489,0.0,0.0,0.0,43.513341876,52.539744,13.4545749244,0.0,4.83426,8.6203149244
 09/29  03:00:00,117.737956733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.847711667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.511003419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,193.237242757,73.5587073337,0.00165301437115,0.0,43.513341876,53.238744,862.604874369,849.150301849,4.83426,8.62031251964
 09/29  07:00:00,367.174967246,73.5587073337,0.0,0.0,220.879908,53.238744,771.483837337,740.271742897,4.83426,26.3778344399
 09/29  08:00:00,444.686025654,73.5587073337,0.00212731722558,0.0,220.879908,145.652643033,678.815276616,615.97705679,36.25695,26.5812698256
 09/29  09:00:00,444.736203231,73.5587073337,0.00275197212668,0.0,220.879908,145.652643033,658.987451014,577.924997251,36.25695,44.8055037631
 09/29  10:00:00,450.778117355,73.6077054604,0.00207675140202,0.0,220.879908,151.653867033,594.322941328,497.707140454,48.3426,48.2732008744
 09/29  11:00:00,451.858600248,73.7868293549,0.0,0.0,220.879908,151.653867033,497.158694124,398.168223593,48.3426,50.6478705304
 09/29  12:00:00,451.258965335,74.0918782032,0.0,0.0,220.879908,151.653867033,476.437451645,373.858762157,48.3426,54.2360894875
 09/29  13:00:00,445.565131101,74.3598065509,0.0,0.0,220.879908,145.652643033,430.903304994,352.393350352,24.1713,54.3386546416
 09/29  14:00:00,445.901879753,74.7005282558,0.0,0.0,220.879908,145.652643033,358.995586164,289.997766062,24.1713,44.8265201011
 09/29  15:00:00,438.32652827,74.9792106681,0.0,0.0,220.879908,137.835547516,253.928452942,197.516520323,4.83426,51.577672619
 09/29  16:00:00,431.926421519,73.6389094019,0.0,0.0,220.879908,133.019064,112.403571359,69.6564011976,4.83426,37.9129101614
 09/29  17:00:00,352.061261599,73.5660334501,0.0,0.0,220.879908,53.238744,177.265560451,136.800414906,4.83426,35.6308855458
 09/29  18:00:00,352.066418087,73.5601005689,0.0,0.0,220.879908,53.238744,190.417958575,140.87318351,4.83426,44.7105150648
 09/29  19:00:00,361.006948685,73.5587073337,0.0,0.0,220.879908,53.238744,160.35846543,146.827987624,4.83426,8.69621780573
 09/29  20:00:00,369.973560707,73.5587073337,0.0,0.0,220.879908,53.238744,178.603537385,156.42114034,4.83426,17.3481370455
 09/29  21:00:00,117.776127265,0.0,0.0,0.0,43.513341876,52.539744,13.5183881842,0.0,4.83426,8.68412818422
 09/29  22:00:00,117.846344761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.795660452,0.0,0.0,0.0,43.513341876,52.539744,13.4698093393,0.0,4.83426,8.63554933933
 09/29  24:00:00,117.898894791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.887992574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.885009885,0.0,0.0,0.0,43.513341876,52.539744,13.4469272554,0.0,4.83426,8.6126672554
 09/30  03:00:00,117.887218812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.355928202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.318701765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.364741131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,115.237935002,0.0,0.0,0.0,43.513341876,52.539744,13.4468779561,0.0,4.83426,8.61261795614
 09/30  08:00:00,100.317175398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.367625887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.422547513,0.0,0.0,0.0,43.513341876,52.539744,22.2759123135,0.0,4.83426,17.4416523135
 09/30  11:00:00,101.296411331,0.0,0.0,0.0,43.513341876,52.539744,13.4932255462,0.0,4.83426,8.65896554616
 09/30  12:00:00,100.495653798,0.0,0.0,0.0,43.513341876,52.539744,13.4931303661,0.0,4.83426,8.65887036614
 09/30  13:00:00,100.605017601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,100.687829378,0.0,0.0,0.0,43.513341876,52.539744,13.4854955963,0.0,4.83426,8.65123559634
 09/30  15:00:00,100.664473146,0.0,0.0,0.0,43.513341876,52.539744,13.4853895564,0.0,4.83426,8.65112955641
 09/30  16:00:00,100.393180739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.28050089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,100.221309733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,109.644602869,0.0,0.0,0.0,43.513341876,52.539744,13.4469504174,0.0,4.83426,8.61269041741
 09/30  20:00:00,118.554009883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.320786721,0.0,0.0,0.0,43.513341876,52.539744,31.3076514493,0.0,4.83426,26.4733914493
 09/30  22:00:00,117.941400417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.782503981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.914697036,0.0,0.0,0.0,43.513341876,52.539744,13.4468858377,0.0,4.83426,8.61262583772
 10/01  01:00:00,117.902686876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.890236982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.875899089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.322032062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.284779903,0.0,0.0,0.0,43.513341876,52.539744,13.4463706038,0.0,4.83426,8.61211060383
 10/01  06:00:00,118.281261983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,115.183456397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.329219791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.386753251,0.0,0.0,0.0,43.513341876,52.539744,13.4546706442,0.0,4.83426,8.6204106442
 10/01  10:00:00,100.348336755,0.0,0.0,0.0,43.513341876,52.539744,13.566334697,0.0,4.83426,8.73207469697
 10/01  11:00:00,101.136761045,0.0,0.0,0.0,43.513341876,52.539744,13.4928606369,0.0,4.83426,8.65860063691
 10/01  12:00:00,100.342733813,0.0,0.0,0.0,43.513341876,52.539744,13.4933022547,0.0,4.83426,8.65904225473
 10/01  13:00:00,100.432039372,0.0,0.0,0.0,43.513341876,52.539744,13.492700843,0.0,4.83426,8.658440843
 10/01  14:00:00,100.454557814,0.0,0.0,0.0,43.513341876,52.539744,13.4854403723,0.0,4.83426,8.6511803723
 10/01  15:00:00,100.455890695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,198.079609513,2.47978261771,94.1353315932,0.0,43.513341876,52.539744,13.4470238782,0.0,4.83426,8.61276387818
 10/01  17:00:00,179.321475583,2.52174046121,75.591497989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,118.588465149,0.652296831825,17.5056473222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,109.57833541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.48626091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.260330432,0.0,0.0,0.0,43.513341876,52.539744,40.122116623,0.0,4.83426,35.287856623
 10/01  22:00:00,117.87500484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.724371647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.827571431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.795938956,0.0,0.0,0.0,43.513341876,52.539744,9.04980534918,0.0,4.83426,4.21554534918
 10/02  02:00:00,117.767051421,0.0,0.0,0.0,43.513341876,52.539744,9.25720773273,0.0,4.83426,4.42294773273
 10/02  03:00:00,117.742201255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.155785329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.112518729,0.0,0.0,0.0,43.513341876,52.539744,13.454373069,0.0,4.83426,8.62011306899
 10/02  06:00:00,192.439047799,73.5587073337,0.0,0.0,43.513341876,53.238744,777.275855555,772.421595555,4.83426,0.02
 10/02  07:00:00,367.087690828,73.5587073337,0.0,0.0,220.879908,53.238744,710.868082253,679.647295193,4.83426,26.3865270596
