Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  08:00:00,444.642769196,73.5641313586,0.00182978777929,0.0,220.879908,145.652643033,666.294669394,594.60220519,36.25695,35.4355142041
 10/02  09:00:00,444.819242968,73.6403312749,0.0,0.0,220.879908,145.652643033,740.043785852,658.969858491,36.25695,44.8169773605
 10/02  10:00:00,450.93926407,73.7338281501,0.00164871153185,0.0,220.879908,151.653867033,752.048316988,658.826360868,48.3426,44.8793561195
 10/02  11:00:00,451.992856302,73.8660759896,0.0,0.0,220.879908,151.653867033,661.394570946,568.000159882,48.3426,45.051811064
 10/02  12:00:00,451.330172841,74.1430024931,0.0,0.0,220.879908,151.653867033,644.081346983,541.472026797,48.3426,54.2667201862
 10/02  13:00:00,445.654943396,74.4245510422,0.0,0.0,220.879908,145.652643033,656.603365749,569.028469312,24.1713,63.4035964364
 10/02  14:00:00,445.967612664,74.7372518796,0.0,0.0,220.879908,145.652643033,636.19206713,567.183624112,24.1713,44.8371430181
 10/02  15:00:00,438.372357819,74.9775724235,0.0,0.0,220.879908,137.835547516,594.97267919,545.212756181,4.83426,44.9256630089
 10/02  16:00:00,431.968597381,73.6749927235,0.0,0.0,220.879908,133.019064,461.401663135,420.930470261,4.83426,35.6369328733
 10/02  17:00:00,352.066114912,73.5587073337,0.0,0.0,220.879908,53.238744,566.161553595,516.786744763,4.83426,44.5405488322
 10/02  18:00:00,352.122210105,73.5587073337,0.0,0.0,220.879908,53.238744,634.377978775,593.76189491,4.83426,35.7818238648
 10/02  19:00:00,364.531615983,73.5587073337,0.0,0.0,220.879908,53.238744,691.458519636,669.250667306,4.83426,17.3735923301
 10/02  20:00:00,370.623954174,73.5587073337,0.0,0.0,220.879908,53.238744,804.042800416,790.523175077,4.83426,8.6853653388
 10/02  21:00:00,117.748833268,0.0,0.0,0.0,43.513341876,52.539744,13.5197027789,0.0,4.83426,8.68544277888
 10/02  22:00:00,117.506229703,0.0,0.0,0.0,43.513341876,52.539744,13.480709952,0.0,4.83426,8.64644995203
 10/02  23:00:00,118.574317735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.556542437,0.0,0.0,0.0,43.513341876,52.539744,13.4545447706,0.0,4.83426,8.62028477056
 10/03  01:00:00,117.596774652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.605059081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.600387035,0.0,0.0,0.0,43.513341876,52.539744,13.4545811895,0.0,4.83426,8.62032118954
 10/03  04:00:00,119.721570408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.372231737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,194.129810012,73.5587073337,0.0012687633586,0.0,43.513341876,53.238744,1513.53197092,1500.07735886,4.83426,8.62035205315
 10/03  07:00:00,368.107797224,73.5587073337,0.0,0.0,220.879908,53.238744,1399.10922677,1376.68259074,4.83426,17.5923760366
 10/03  08:00:00,445.297070234,73.5587073337,0.00142912175841,0.0,220.879908,145.652643033,1147.96887329,1076.2728027,36.25695,35.4391205929
 10/03  09:00:00,444.943711437,73.5587073337,0.00103100265608,0.0,220.879908,145.652643033,897.189161055,816.111478864,36.25695,44.8207321908
 10/03  10:00:00,450.900326281,73.6557740706,0.00158481095742,0.0,220.879908,151.653867033,754.112848361,660.893593996,48.3426,44.8766543646
 10/03  11:00:00,452.059899522,73.9289702154,0.0,0.0,220.879908,151.653867033,624.93959556,522.510835279,48.3426,54.0861602805
 10/03  12:00:00,452.21976379,75.0511158799,0.0,0.0,220.879908,151.653867033,543.132606616,440.537100604,48.3426,54.2529060116
 10/03  13:00:00,447.953394152,76.7685102379,0.0,0.0,220.879908,145.652643033,477.33396311,398.804959723,24.1713,54.3577033863
 10/03  14:00:00,450.160397637,79.0121626553,0.0,0.0,220.879908,145.652643033,382.848348746,313.836608179,24.1713,44.8404405667
 10/03  15:00:00,444.123644662,80.8497929371,0.0,0.0,220.879908,137.835547516,283.483834742,224.749556057,4.83426,53.9000186845
 10/03  16:00:00,435.733579681,77.506015725,0.0,0.0,220.879908,133.019064,181.762067169,141.292569166,4.83426,35.6352380034
 10/03  17:00:00,353.251534752,74.8261600627,0.0,0.0,220.879908,53.238744,263.647813181,223.175704449,4.83426,35.6378487323
 10/03  18:00:00,352.431242225,73.9844169903,0.0,0.0,220.879908,53.238744,323.132910993,273.575951709,4.83426,44.7226992845
 10/03  19:00:00,364.085885127,73.7101597458,0.0,0.0,220.879908,53.238744,313.153961673,290.947419911,4.83426,17.3722817622
 10/03  20:00:00,369.989314884,73.6397231692,0.0,0.0,220.879908,53.238744,276.422810406,262.904036339,4.83426,8.68451406754
 10/03  21:00:00,117.695572671,0.0,0.0,0.0,43.513341876,52.539744,13.5188594334,0.0,4.83426,8.68459943343
 10/03  22:00:00,117.77590931,0.0,0.0,0.0,43.513341876,52.539744,13.4807660353,0.0,4.83426,8.64650603532
 10/03  23:00:00,118.725574875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.7955687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.793636088,0.0,0.0,0.0,43.513341876,52.539744,13.4546536805,0.0,4.83426,8.62039368047
 10/04  02:00:00,117.799052641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.810867858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.226241206,0.0,0.0,0.0,43.513341876,52.539744,13.454696362,0.0,4.83426,8.62043636204
 10/04  05:00:00,118.175754645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,192.438371037,73.5587073337,0.00179173816774,0.0,43.513341876,53.238744,626.057808405,621.203548405,4.83426,0.02
 10/04  07:00:00,370.10752723,73.5587073337,0.0,0.0,220.879908,53.238744,572.663366904,541.443862624,4.83426,26.3852442803
 10/04  08:00:00,444.685824635,73.5923154097,0.00251923904171,0.0,220.879908,145.652643033,479.685826375,407.988253745,36.25695,35.4406226296
 10/04  09:00:00,444.867061993,73.7069156664,0.00335369739613,0.0,220.879908,145.652643033,443.429683712,362.352281421,36.25695,44.8204522908
 10/04  10:00:00,450.95555199,73.7750024866,0.00249563625793,0.0,220.879908,151.653867033,409.456801843,316.22965968,48.3426,44.8845421625
 10/04  11:00:00,451.991415802,73.9061452744,0.0,0.0,220.879908,151.653867033,343.784513427,241.365351814,48.3426,54.0765616127
 10/04  12:00:00,451.287413357,74.0961605264,0.0,0.0,220.879908,151.653867033,344.933136238,242.346550733,48.3426,54.243985505
 10/04  13:00:00,445.460863429,74.2407116499,0.0,0.0,220.879908,145.652643033,388.021975477,309.498855055,24.1713,54.3518204216
 10/04  14:00:00,445.574395868,74.3677162875,0.0,0.0,220.879908,145.652643033,396.134552548,327.120021852,24.1713,44.8432306959
 10/04  15:00:00,438.102419391,74.7562316274,0.0,0.0,220.879908,137.835547516,324.510410148,274.751152746,4.83426,44.9249974017
 10/04  16:00:00,431.874483149,73.5909439331,0.0,0.0,220.879908,133.019064,274.297316674,224.919498494,4.83426,44.5435581798
 10/04  17:00:00,352.055214955,73.5587073337,0.0,0.0,220.879908,53.238744,447.417918823,406.942950169,4.83426,35.6407086541
 10/04  18:00:00,352.093509595,73.5587073337,0.0,0.0,220.879908,53.238744,553.10778981,503.545921219,4.83426,44.7276085908
 10/04  19:00:00,364.452693456,73.5587073337,0.0,0.0,220.879908,53.238744,560.384604739,546.853865195,4.83426,8.69647954345
 10/04  20:00:00,370.405608687,73.5587073337,0.0,0.0,220.879908,53.238744,593.126495784,579.606558667,4.83426,8.6856771171
 10/04  21:00:00,117.876548327,0.0,0.0,0.0,43.513341876,52.539744,22.1859548708,0.0,4.83426,17.3516948708
 10/04  22:00:00,117.653959462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.647744932,0.0,0.0,0.0,43.513341876,52.539744,13.4698020754,0.0,4.83426,8.63554207535
 10/04  24:00:00,117.701086187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.702000245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.686605715,0.0,0.0,0.0,43.513341876,52.539744,13.4547466169,0.0,4.83426,8.62048661691
 10/05  03:00:00,117.676089622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.099204697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.066575757,0.0,0.0,0.0,43.513341876,52.539744,13.453265477,0.0,4.83426,8.61900547695
 10/05  06:00:00,192.67690968,73.5587073337,0.0,0.0,43.513341876,53.238744,1058.93857965,1054.08431965,4.83426,0.02
 10/05  07:00:00,370.233134789,73.5587073337,0.0,0.0,220.879908,53.238744,965.786890072,934.562743923,4.83426,26.3898861485
 10/05  08:00:00,444.752214058,73.5587073337,0.00156598228879,0.0,220.879908,145.652643033,881.8394401,810.140202766,36.25695,35.4422873339
 10/05  09:00:00,444.773410574,73.5587073337,0.00244739438254,0.0,220.879908,145.652643033,800.749457295,719.665860654,36.25695,44.8266466413
 10/05  10:00:00,450.739602895,73.5695921133,0.00152979258463,0.0,220.879908,151.653867033,704.257552368,611.022591799,48.3426,44.8923605689
 10/05  11:00:00,451.90099818,73.8068505097,0.0,0.0,220.879908,151.653867033,609.882170976,507.466311731,48.3426,54.0732592448
 10/05  12:00:00,451.774519115,74.5989632013,0.0,0.0,220.879908,151.653867033,584.016594082,481.43385797,48.3426,54.2401361129
 10/05  13:00:00,446.437632036,75.2150119696,0.0,0.0,220.879908,145.652643033,587.994141503,509.474934917,24.1713,54.3479065856
 10/05  14:00:00,446.659088869,75.4640022247,0.0,0.0,220.879908,145.652643033,551.940458573,482.921412973,24.1713,44.8477456003
 10/05  15:00:00,441.000983851,77.6573633245,0.0,0.0,220.879908,137.835547516,460.286300368,410.521006222,4.83426,44.9310341457
 10/05  16:00:00,433.834468638,75.5877545852,0.0,0.0,220.879908,133.019064,333.016159121,283.633426207,4.83426,44.5484729134
 10/05  17:00:00,352.45934595,74.0309522633,0.0,0.0,220.879908,53.238744,417.065952963,376.588157405,4.83426,35.6435355583
 10/05  18:00:00,352.090809156,73.6277182729,0.0,0.0,220.879908,53.238744,505.627022756,456.06644916,4.83426,44.7263135963
 10/05  19:00:00,364.585731141,73.5661641466,0.0,0.0,220.879908,53.238744,724.883157161,711.351636455,4.83426,8.69726070635
 10/05  20:00:00,370.89427664,73.5587073337,0.0,0.0,220.879908,53.238744,960.031925155,946.512821734,4.83426,8.68484342172
 10/05  21:00:00,117.746507296,0.0,0.0,0.0,43.513341876,52.539744,22.1852555777,0.0,4.83426,17.3509955777
 10/05  22:00:00,117.577368054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.644519349,0.0,0.0,0.0,43.513341876,52.539744,13.4701211238,0.0,4.83426,8.63586112379
 10/05  24:00:00,117.680559321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.690207519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.692833435,0.0,0.0,0.0,43.513341876,52.539744,13.4545488317,0.0,4.83426,8.62028883172
 10/06  03:00:00,117.678678001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.784567753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.451134775,0.0,0.0,0.0,43.513341876,52.539744,13.454610621,0.0,4.83426,8.620350621
 10/06  06:00:00,193.420526649,73.5587073337,0.0014542916006,0.0,43.513341876,53.238744,1051.47117807,1046.61691807,4.83426,0.02
 10/06  07:00:00,370.375844942,73.5587073337,0.0,0.0,220.879908,53.238744,1038.06975459,1006.84731294,4.83426,26.3881816526
 10/06  08:00:00,444.86510775,73.5587073337,0.00181326344915,0.0,220.879908,145.652643033,936.384829091,864.685502265,36.25695,35.4423768258
 10/06  09:00:00,444.90014211,73.5587073337,0.00226871336272,0.0,220.879908,145.652643033,907.334652766,826.250279388,36.25695,44.8274233782
 10/06  10:00:00,450.916476738,73.560474988,0.00166491305995,0.0,220.879908,151.653867033,902.609186046,809.371391051,48.3426,44.8951949944
 10/06  11:00:00,451.952422048,73.721214234,0.0,0.0,220.879908,151.653867033,743.115596951,649.618545441,48.3426,45.1544515105
 10/06  12:00:00,450.912103691,73.7163467277,0.0,0.0,220.879908,151.653867033,632.281658933,528.668316822,48.3426,55.2707421111
 10/06  13:00:00,444.976891001,73.7258993591,0.0,0.0,220.879908,145.652643033,661.418861949,574.913632602,24.1713,62.3339293468
 10/06  14:00:00,445.075846643,73.8141665932,0.0,0.0,220.879908,145.652643033,680.277334464,611.258062154,24.1713,44.8479723096
 10/06  15:00:00,437.357134017,73.9425041465,0.0,0.0,220.879908,137.835547516,635.730829762,585.958179157,4.83426,44.9383906057
 10/06  16:00:00,431.92234256,73.5587073337,0.0,0.0,220.879908,133.019064,546.916620556,503.177756319,4.83426,38.904604237
 10/06  17:00:00,352.162598507,73.5587073337,0.0,0.0,220.879908,53.238744,670.144059589,624.018901719,4.83426,41.2908978703
 10/06  18:00:00,352.245190388,73.5587073337,0.0,0.0,220.879908,53.238744,762.610272557,713.044871495,4.83426,44.7311410613
 10/06  19:00:00,364.251209791,73.5587073337,0.0,0.0,220.879908,53.238744,802.210640898,788.679261444,4.83426,8.69711945379
 10/06  20:00:00,370.292830214,73.5587073337,0.0,0.0,220.879908,53.238744,850.947918125,837.427539261,4.83426,8.68611886402
 10/06  21:00:00,117.441347395,0.0,0.0,0.0,43.513341876,52.539744,22.1850023789,0.0,4.83426,17.3507423789
 10/06  22:00:00,117.535889407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.593766694,0.0,0.0,0.0,43.513341876,52.539744,13.4699270408,0.0,4.83426,8.63566704076
 10/06  24:00:00,117.596844053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.59590504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.578661453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.567854857,0.0,0.0,0.0,43.513341876,52.539744,13.4470102512,0.0,4.83426,8.61275025123
 10/07  04:00:00,117.99008741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.956587139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,117.979915988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,117.858316978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9231362909,0.0,0.0,0.0,43.513341876,52.539744,13.4470240976,0.0,4.83426,8.61276409763
 10/07  09:00:00,99.9837115088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.036748604,0.0,0.0,0.0,43.513341876,52.539744,22.2779983987,0.0,4.83426,17.4437383987
 10/07  11:00:00,100.915351984,0.0,0.0,0.0,43.513341876,52.539744,13.4937929401,0.0,4.83426,8.65953294013
 10/07  12:00:00,99.9751553997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.055268974,0.0,0.0,0.0,43.513341876,52.539744,13.4860449521,0.0,4.83426,8.65178495215
 10/07  14:00:00,100.095711021,0.0,0.0,0.0,43.513341876,52.539744,13.4860162227,0.0,4.83426,8.65175622265
 10/07  15:00:00,100.082034897,0.0,0.0,0.0,43.513341876,52.539744,13.4859870289,0.0,4.83426,8.65172702893
 10/07  16:00:00,99.8798572824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,99.8753238986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,99.8553521333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,115.136608653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.028935241,0.0,0.0,0.0,43.513341876,52.539744,13.4469407015,0.0,4.83426,8.61268070146
 10/07  21:00:00,117.81955747,0.0,0.0,0.0,43.513341876,52.539744,31.3143074286,0.0,4.83426,26.4800474286
 10/07  22:00:00,117.493365713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.494931538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.547927997,0.0,0.0,0.0,43.513341876,52.539744,13.4469854844,0.0,4.83426,8.61272548445
 10/08  01:00:00,117.554924142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.551287526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.554043473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.969543305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.93604011,0.0,0.0,0.0,43.513341876,52.539744,13.4470138682,0.0,4.83426,8.61275386818
 10/08  06:00:00,117.967720409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,117.838798448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.910016165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,99.939607158,0.0,0.0,0.0,43.513341876,52.539744,9.52076949772,0.0,4.83426,4.68650949772
 10/08  10:00:00,99.9401897819,0.0,0.0,0.0,43.513341876,52.539744,17.5520852503,0.0,4.83426,12.7178252503
 10/08  11:00:00,100.838043317,0.0,0.0,0.0,43.513341876,52.539744,13.4933209886,0.0,4.83426,8.65906098858
 10/08  12:00:00,99.9181576743,0.0,0.0,0.0,43.513341876,52.539744,13.4933193085,0.0,4.83426,8.65905930849
 10/08  13:00:00,100.009324328,0.0,0.0,0.0,43.513341876,52.539744,13.4933152822,0.0,4.83426,8.65905528224
 10/08  14:00:00,100.058451127,0.0,0.0,0.0,43.513341876,52.539744,13.4860523348,0.0,4.83426,8.65179233481
 10/08  15:00:00,100.048705803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,99.8537248487,0.0,0.0,0.0,43.513341876,52.539744,13.4470202802,0.0,4.83426,8.61276028019
 10/08  17:00:00,99.8569098232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,99.8413168737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,115.190427436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.144385691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.951429118,0.0,0.0,0.0,43.513341876,52.539744,40.1315386181,0.0,4.83426,35.2972786181
 10/08  22:00:00,117.613606294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.509971896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.592500223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.576742813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.572317935,0.0,0.0,0.0,43.513341876,52.539744,13.4471643231,0.0,4.83426,8.61290432308
 10/09  03:00:00,117.576654307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.003786467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,117.974885164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,117.995136077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,117.86055225,0.0,0.0,0.0,43.513341876,52.539744,13.4471979359,0.0,4.83426,8.6129379359
 10/09  08:00:00,99.9332528934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,99.9619178424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,99.9382959468,0.0,0.0,0.0,43.513341876,52.539744,13.4548325198,0.0,4.83426,8.62057251983
 10/09  11:00:00,100.821026362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,99.8972502657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,99.984124534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.005490082,0.0,0.0,0.0,43.513341876,52.539744,13.447101542,0.0,4.83426,8.61284154204
 10/09  15:00:00,99.9833397303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.7939728262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.793628979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,99.7857446258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,115.139087677,0.0,0.0,0.0,43.513341876,52.539744,13.4471343996,0.0,4.83426,8.6128743996
 10/09  20:00:00,118.085647706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.796041073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.436621293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,119.948892202,1.52676549275,0.0,0.0,43.513341876,52.539744,5.73079894765,0.876538947648,4.83426,0.02
 10/09  24:00:00,119.636062628,2.17195299684,0.0,0.0,43.513341876,52.539744,14.7547114306,1.30754423999,4.83426,8.61290719064
 10/10  01:00:00,120.872071661,3.38278498086,0.0,0.0,43.513341876,52.539744,6.93523192221,2.08097192221,4.83426,0.02
 10/10  02:00:00,121.593469477,4.10377634285,0.0,0.0,43.513341876,52.539744,7.83075385238,2.97649385238,4.83426,0.02
 10/10  03:00:00,121.850643657,4.35153992935,0.0,0.0,43.513341876,52.539744,15.0914597578,3.64245836976,4.83426,6.61474138806
 10/10  04:00:00,123.97646812,4.33874405064,0.0,0.0,43.513341876,52.539744,11.5329154048,4.67410596401,4.83426,2.02454944074
 10/10  05:00:00,123.642957475,4.35153992935,0.0,0.0,43.513341876,52.539744,10.5212377537,5.66697775372,4.83426,0.02
 10/10  06:00:00,195.523929178,73.5587073337,0.0,0.0,43.513341876,53.238744,1798.1951401,1793.3408801,4.83426,0.02
 10/10  07:00:00,371.008928568,73.5587073337,0.0,0.0,220.879908,53.238744,1370.53039754,1339.30200333,4.83426,26.3941342053
 10/10  08:00:00,445.047579756,73.5587073337,0.00256678246497,0.0,220.879908,145.652643033,1126.81421886,1055.10095166,36.25695,35.4563172032
 10/10  09:00:00,444.920626487,73.5587073337,0.0027980170262,0.0,220.879908,145.652643033,966.800629837,885.702444176,36.25695,44.8412356604
 10/10  10:00:00,450.801278635,73.5587073337,0.00159249645121,0.0,220.879908,151.653867033,840.790281299,747.547439687,48.3426,44.9002416117
 10/10  11:00:00,451.636603198,73.5587073337,0.0,0.0,220.879908,151.653867033,635.716668878,533.253741327,48.3426,54.1203275508
 10/10  12:00:00,450.654466818,73.5587073337,0.0,0.0,220.879908,151.653867033,434.829757625,332.194882374,48.3426,54.2922752515
 10/10  13:00:00,466.643635559,73.8384353887,21.3159992153,0.0,220.879908,145.652643033,281.627298912,203.053900492,24.1713,54.4020984197
 10/10  14:00:00,502.749932349,74.9563111351,55.8403537053,0.0,220.879908,145.652643033,210.025361185,132.022382829,24.1713,53.8316783564
 10/10  15:00:00,520.979323008,75.7871176838,80.8931242351,0.0,220.879908,137.835547516,124.214123331,74.425990189,4.83426,44.9538731424
 10/10  16:00:00,513.245113904,74.6547083815,79.3421906438,0.0,220.879908,133.019064,71.5006594023,31.0103990593,4.83426,35.656000343
 10/10  17:00:00,374.674395522,73.692383725,22.1597059126,0.0,220.879908,53.238744,157.910179013,108.515786294,4.83426,44.5601327192
 10/10  18:00:00,352.004805993,73.5745928768,0.0,0.0,220.879908,53.238744,225.434032194,175.855716989,4.83426,44.7440552054
 10/10  19:00:00,366.902619906,73.5587073337,0.0,0.0,220.879908,53.238744,243.198492834,229.667057226,4.83426,8.69717560793
 10/10  20:00:00,369.898017348,73.5587073337,0.0,0.0,220.879908,53.238744,249.415376481,235.894976853,4.83426,8.6861396276
 10/10  21:00:00,117.670080553,0.0,0.0,0.0,43.513341876,52.539744,13.5205617691,0.0,4.83426,8.68630176909
 10/10  22:00:00,117.721125351,0.0,0.0,0.0,43.513341876,52.539744,13.4817745321,0.0,4.83426,8.64751453207
 10/10  23:00:00,118.695744215,0.0,0.0,0.0,43.513341876,52.539744,13.4703888974,0.0,4.83426,8.63612889737
 10/10  24:00:00,117.781348409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.77799132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.774016261,0.0,0.0,0.0,43.513341876,52.539744,13.454840929,0.0,4.83426,8.62058092901
 10/11  03:00:00,117.770438199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.200811476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.155964361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.501725996,73.5587073337,0.0,0.0,43.513341876,53.238744,718.418392869,704.963430995,4.83426,8.62070187379
 10/11  07:00:00,370.118029472,73.5587073337,0.0,0.0,220.879908,53.238744,623.718358644,592.491271726,4.83426,26.3928269185
 10/11  08:00:00,447.620205163,73.5587073337,0.00232705506418,0.0,220.879908,145.652643033,506.531241652,437.518057868,36.25695,32.7562337845
 10/11  09:00:00,444.731807182,73.5946734173,0.00350514584031,0.0,220.879908,145.652643033,456.550531551,372.719601174,36.25695,47.5739803767
 10/11  10:00:00,471.956659052,74.1451374628,20.232719507,0.0,220.879908,151.653867033,308.007286789,214.752544257,48.3426,44.9121425323
 10/11  11:00:00,539.837245866,75.2807835742,84.9029584934,0.0,220.879908,151.653867033,179.061270301,76.6151583681,48.3426,54.1035119331
 10/11  12:00:00,670.704015432,77.5136411516,213.149233151,0.0,220.879908,151.653867033,106.423090713,3.78453235721,48.3426,54.2959583561
 10/11  13:00:00,856.608579907,81.1412870945,400.049009334,0.0,220.879908,145.652643033,78.5623427318,0.00441707932703,24.1713,54.3866256524
 10/11  14:00:00,897.047348538,83.9324270427,437.174079415,0.0,220.879908,145.652643033,69.0384775492,0.0,24.1713,44.8671775492
 10/11  15:00:00,912.823646151,86.5318219778,458.036444922,0.0,220.879908,137.835547516,49.7802307748,0.0,4.83426,44.9459707748
 10/11  16:00:00,936.719084036,82.6305101516,490.650423083,0.0,220.879908,133.019064,49.4113551196,0.010553742429,4.83426,44.5665413771
 10/11  17:00:00,834.818802999,77.7795181828,473.427943338,0.0,220.879908,53.238744,40.4863718719,0.0,4.83426,35.6521118719
 10/11  18:00:00,743.001225642,75.9046834024,384.393199446,0.0,220.879908,53.238744,49.5829826311,0.0,4.83426,44.7487226311
 10/11  19:00:00,652.210477681,74.8611082482,279.921949935,0.0,220.879908,53.238744,22.2094457512,0.0,4.83426,17.3751857512
 10/11  20:00:00,612.278535388,74.4900845188,237.681257456,0.0,220.879908,53.238744,13.5202067922,0.0,4.83426,8.68594679224
 10/11  21:00:00,118.328977692,0.0,0.0,0.0,43.513341876,52.539744,13.5203851782,0.0,4.83426,8.68612517821
 10/11  22:00:00,118.013874138,0.0,0.0,0.0,43.513341876,52.539744,13.4818673793,0.0,4.83426,8.64760737935
 10/11  23:00:00,118.928921317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.032863363,0.0,0.0,0.0,43.513341876,52.539744,13.4547763047,0.0,4.83426,8.62051630467
 10/12  01:00:00,118.028272716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.013471044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,118.001640607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.476965594,0.0,0.0,0.0,43.513341876,52.539744,13.4549135916,0.0,4.83426,8.62065359164
 10/12  05:00:00,118.427325707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,294.657094279,73.5587073337,100.550275027,0.0,43.513341876,53.238744,204.996058078,200.141798078,4.83426,0.02
 10/12  07:00:00,449.20988725,73.5587073337,77.7559527883,0.0,220.879908,53.238744,222.500943751,191.27133339,4.83426,26.3953503611
 10/12  08:00:00,476.490287919,74.2790346676,27.6198846287,0.0,220.879908,145.652643033,264.680827882,192.964341977,36.25695,35.4595359043
 10/12  09:00:00,446.021593902,74.8384049072,0.0,0.0,220.879908,145.652643033,370.609126322,289.501573231,36.25695,44.8506030912
 10/12  10:00:00,452.221142872,75.0222191095,0.00220773673552,0.0,220.879908,151.653867033,463.942962056,370.69282853,48.3426,44.907533526
 10/12  11:00:00,453.128218797,75.0023063684,0.0,0.0,220.879908,151.653867033,529.232873232,426.759457699,48.3426,54.1308155328
 10/12  12:00:00,452.016178099,74.7785627384,0.0,0.0,220.879908,151.653867033,596.276306863,493.629263243,48.3426,54.3044436201
 10/12  13:00:00,446.462290638,75.1588652723,0.0,0.0,220.879908,145.652643033,649.604185013,568.582327628,24.1713,56.8505573853
 10/12  14:00:00,446.698185851,75.3933275918,0.0,0.0,220.879908,145.652643033,658.643953238,583.041089135,24.1713,51.4315641027
 10/12  15:00:00,438.820830816,75.4078923959,0.0,0.0,220.879908,137.835547516,553.73982142,503.942634977,4.83426,44.962926443
 10/12  16:00:00,432.047084642,73.7630227312,0.0,0.0,220.879908,133.019064,383.007337388,342.514190224,4.83426,35.6588871639
 10/12  17:00:00,352.036652907,73.5601235422,0.0,0.0,220.879908,53.238744,465.679525428,416.273940355,4.83426,44.5713250732
 10/12  18:00:00,352.045678349,73.5587073337,0.0,0.0,220.879908,53.238744,492.90330979,443.318918924,4.83426,44.7501308663
 10/12  19:00:00,370.3803447,73.5587073337,0.0,0.0,220.879908,53.238744,509.77909947,496.246231532,4.83426,8.69860793817
 10/12  20:00:00,370.369497065,73.5587073337,0.0,0.0,220.879908,53.238744,565.36450122,551.844129072,4.83426,8.68611214816
 10/12  21:00:00,117.844818835,0.0,0.0,0.0,43.513341876,52.539744,22.1875821136,0.0,4.83426,17.3533221136
 10/12  22:00:00,117.608584877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.62901741,0.0,0.0,0.0,43.513341876,52.539744,13.4704335039,0.0,4.83426,8.63617350385
 10/12  24:00:00,117.644348139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.643765538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.63131365,0.0,0.0,0.0,43.513341876,52.539744,13.4550059411,0.0,4.83426,8.62074594109
 10/13  03:00:00,117.617864244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.720144209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.373241072,0.0,0.0,0.0,43.513341876,52.539744,13.4547906753,0.0,4.83426,8.62053067529
 10/13  06:00:00,194.066697177,73.5587073337,0.0013655923788,0.0,43.513341876,53.238744,1549.61985896,1544.76559896,4.83426,0.02
 10/13  07:00:00,370.930016235,73.5587073337,0.0,0.0,220.879908,53.238744,1358.50595896,1327.27251241,4.83426,26.3991865537
 10/13  08:00:00,448.313444774,73.5587073337,0.00103500883018,0.0,220.879908,145.652643033,1181.22032882,1109.50297448,36.25695,35.4604043374
 10/13  09:00:00,445.197770383,73.5587073337,0.00149174585105,0.0,220.879908,145.652643033,1075.52934556,994.41854198,36.25695,44.8538535762
 10/13  10:00:00,451.201707917,73.5587073337,0.00102222078727,0.0,220.879908,151.653867033,1069.84622556,976.581605494,48.3426,44.9220200673
 10/13  11:00:00,452.77417451,73.5587073337,0.0,0.0,220.879908,151.653867033,1224.12751196,1121.66374416,48.3426,54.1211678024
 10/13  12:00:00,451.921773059,73.5587073337,0.0,0.0,220.879908,151.653867033,1220.97008351,1118.3320871,48.3426,54.2953964103
 10/13  13:00:00,445.674903106,73.573701141,0.0,0.0,220.879908,145.652643033,1140.82909051,1062.2460176,24.1713,54.4117729049
 10/13  14:00:00,445.526245728,73.6068437479,0.0,0.0,220.879908,145.652643033,1085.52470919,1016.48333053,24.1713,44.8700786594
 10/13  15:00:00,437.625339639,73.6315180737,0.0,0.0,220.879908,137.835547516,1016.21548649,957.43307456,4.83426,53.9481519286
 10/13  16:00:00,432.469376604,73.5587073337,0.0,0.0,220.879908,133.019064,872.178038933,831.679329967,4.83426,35.6644489668
 10/13  17:00:00,352.664086674,73.5587073337,0.0,0.0,220.879908,53.238744,955.325528246,905.921091081,4.83426,44.5701771651
 10/13  18:00:00,352.756452013,73.5587073337,0.0,0.0,220.879908,53.238744,996.317784953,946.906823583,4.83426,44.5767013706
 10/13  19:00:00,370.72036214,73.5587073337,0.0,0.0,220.879908,53.238744,991.894584842,978.187171161,4.83426,8.87315368084
 10/13  20:00:00,370.627107426,73.5587073337,0.0,0.0,220.879908,53.238744,971.646801039,958.126634896,4.83426,8.68590614325
 10/13  21:00:00,117.350435562,0.0,0.0,0.0,43.513341876,52.539744,13.5211400596,0.0,4.83426,8.68688005958
 10/13  22:00:00,117.445960079,0.0,0.0,0.0,43.513341876,52.539744,13.4822084218,0.0,4.83426,8.6479484218
 10/13  23:00:00,118.549506068,0.0,0.0,0.0,43.513341876,52.539744,13.4688110113,0.0,4.83426,8.63455101134
 10/13  24:00:00,117.509916706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.518870221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.513422113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.50620674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,117.925623636,0.0,0.0,0.0,43.513341876,52.539744,13.4471753812,0.0,4.83426,8.6129153812
 10/14  05:00:00,117.889724986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,117.913286322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,118.284134446,0.499737554812,0.0,0.0,43.513341876,52.539744,5.10440382625,0.250143826251,4.83426,0.02
 10/14  08:00:00,105.064697578,2.22455928841,0.0,0.0,43.513341876,52.539744,5.61540121095,0.761141210953,4.83426,0.02
 10/14  09:00:00,99.883376121,0.0,0.0,0.0,43.513341876,52.539744,13.4547950339,0.0,4.83426,8.62053503387
 10/14  10:00:00,99.9119153334,0.0,0.0,0.0,43.513341876,52.539744,22.2831405043,0.0,4.83426,17.4488805043
 10/14  11:00:00,100.883071137,0.0,0.0,0.0,43.513341876,52.539744,13.4940177843,0.0,4.83426,8.65975778433
 10/14  12:00:00,99.9746296307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,100.085981259,0.0,0.0,0.0,43.513341876,52.539744,13.4862583891,0.0,4.83426,8.65199838905
 10/14  14:00:00,100.178314473,0.0,0.0,0.0,43.513341876,52.539744,13.4863167884,0.0,4.83426,8.65205678837
 10/14  15:00:00,100.195030005,0.0,0.0,0.0,43.513341876,52.539744,13.4863754652,0.0,4.83426,8.65211546518
 10/14  16:00:00,99.9923462086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,99.9865044714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,99.9723382243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.332910955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.287255645,0.0,0.0,0.0,43.513341876,52.539744,13.4471215854,0.0,4.83426,8.61286158537
 10/14  21:00:00,118.059650572,0.0,0.0,0.0,43.513341876,52.539744,31.3241107837,0.0,4.83426,26.4898507837
 10/14  22:00:00,117.700522724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.575257748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.681186601,0.0,0.0,0.0,43.513341876,52.539744,13.4472756972,0.0,4.83426,8.61301569717
 10/15  01:00:00,117.667214362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.638622556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.584181089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,117.983099928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,117.960222225,0.0,0.0,0.0,43.513341876,52.539744,13.4471515316,0.0,4.83426,8.61289153162
 10/15  06:00:00,117.984894821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,117.850501383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,102.903479168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,99.9370226838,0.0,0.0,0.0,43.513341876,52.539744,13.4550763803,0.0,4.83426,8.62081638029
 10/15  10:00:00,99.9129910129,0.0,0.0,0.0,43.513341876,52.539744,13.5678390001,0.0,4.83426,8.73357900011
 10/15  11:00:00,100.811348954,0.0,0.0,0.0,43.513341876,52.539744,13.4946206782,0.0,4.83426,8.66036067825
 10/15  12:00:00,99.8662680302,0.0,0.0,0.0,43.513341876,52.539744,13.4947102082,0.0,4.83426,8.66045020817
 10/15  13:00:00,99.9406247378,0.0,0.0,0.0,43.513341876,52.539744,13.4947963033,0.0,4.83426,8.66053630332
 10/15  14:00:00,99.9429218622,0.0,0.0,0.0,43.513341876,52.539744,13.4866514351,0.0,4.83426,8.65239143514
 10/15  15:00:00,99.9139537167,0.0,0.0,0.0,43.513341876,52.539744,13.4867244843,0.0,4.83426,8.6524644843
 10/15  16:00:00,99.7186319379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.7180610012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,99.6996102915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.025618666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,117.990466731,0.0,0.0,0.0,43.513341876,52.539744,13.4472041067,0.0,4.83426,8.61294410669
 10/15  21:00:00,117.800852477,0.0,0.0,0.0,43.513341876,52.539744,31.3237249628,0.0,4.83426,26.4894649628
 10/15  22:00:00,117.460323426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.426739253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,118.811472554,1.37203851129,0.0,0.0,43.513341876,52.539744,5.24436865591,0.390108655906,4.83426,0.02
 10/16  01:00:00,121.128731155,3.68644721882,0.0,0.0,43.513341876,52.539744,14.5455468316,1.09044986716,4.83426,8.62083696446
 10/16  02:00:00,121.759883682,4.31776985919,0.0,0.0,43.513341876,52.539744,6.3701983035,1.5159383035,4.83426,0.02
 10/16  03:00:00,121.698805333,4.26761951207,0.0,0.0,43.513341876,52.539744,7.14973269903,2.29547269903,4.83426,0.02
 10/16  04:00:00,122.456117325,4.59889024877,0.0,0.0,43.513341876,52.539744,16.6844889472,3.22933373811,4.83426,8.62089520906
 10/16  05:00:00,122.273707235,4.44384529291,0.0,0.0,43.513341876,52.539744,9.14536678916,4.29110678916,4.83426,0.02
 10/16  06:00:00,196.357257915,73.5587073337,0.0,0.0,43.513341876,53.238744,2112.6834591,2107.8291991,4.83426,0.02
 10/16  07:00:00,372.496607278,73.5587073337,0.0,0.0,220.879908,53.238744,1728.18930211,1696.95496249,4.83426,26.4000796209
 10/16  08:00:00,449.265007106,73.5587073337,0.000625568403124,0.0,220.879908,145.652643033,1468.11554725,1396.39153467,36.25695,35.4670625771
 10/16  09:00:00,446.193913083,73.5587073337,0.00144168865661,0.0,220.879908,145.652643033,1401.92892542,1320.81035342,36.25695,44.8616219971
 10/16  10:00:00,451.874957635,73.5587073337,0.00103500922547,0.0,220.879908,151.653867033,1325.43906879,1223.19156517,48.3426,53.9049036179
 10/16  11:00:00,452.611426928,73.5587073337,0.0,0.0,220.879908,151.653867033,1206.01512383,1112.54391065,48.3426,45.1286131818
 10/16  12:00:00,451.517062063,73.5587073337,0.0,0.0,220.879908,151.653867033,1192.50153239,1089.82402451,48.3426,54.3349078838
 10/16  13:00:00,445.44233895,73.5587073337,0.0,0.0,220.879908,145.652643033,1161.16354476,1073.50461845,24.1713,63.4876263087
 10/16  14:00:00,445.301048918,73.5587073337,0.0,0.0,220.879908,145.652643033,1079.39610774,1010.33643648,24.1713,44.8883712662
 10/16  15:00:00,437.470505668,73.5728108522,0.0,0.0,220.879908,137.835547516,1007.24639571,957.442550606,4.83426,44.9695851034
 10/16  16:00:00,432.372976883,73.5587073337,0.0,0.0,220.879908,133.019064,875.455920181,826.038154978,4.83426,44.5835052035
 10/16  17:00:00,352.68950708,73.5587073337,0.0,0.0,220.879908,53.238744,989.330919904,948.829082767,4.83426,35.6675771369
 10/16  18:00:00,353.026011408,73.5587073337,0.0,0.0,220.879908,53.238744,1109.46513643,1059.86297294,4.83426,44.7679034885
 10/16  19:00:00,371.697709822,73.5587073337,0.0,0.0,220.879908,53.238744,1157.7830495,1135.57123808,4.83426,17.3775514224
 10/16  20:00:00,372.679692643,73.5587073337,0.0,0.0,220.879908,53.238744,1300.37854415,1286.85716572,4.83426,8.68711843042
 10/16  21:00:00,117.601669125,0.0,0.0,0.0,43.513341876,52.539744,13.5216245579,0.0,4.83426,8.68736455792
 10/16  22:00:00,117.401320716,0.0,0.0,0.0,43.513341876,52.539744,13.4819992865,0.0,4.83426,8.64773928645
 10/16  23:00:00,118.511900192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.826173572,0.352451561696,0.0,0.0,43.513341876,52.539744,13.5332845857,0.0782118346166,4.83426,8.62081275113
 10/17  01:00:00,118.895018958,1.40980624678,0.0,0.0,43.513341876,52.539744,5.09243955981,0.238179559809,4.83426,0.02
 10/17  02:00:00,118.890057592,1.40980624678,0.0,0.0,43.513341876,52.539744,5.1195864426,0.265326442598,4.83426,0.02
 10/17  03:00:00,118.53145576,1.05735468509,0.0,0.0,43.513341876,52.539744,13.696140771,0.24101032696,4.83426,8.62087044404
 10/17  04:00:00,121.357022929,1.76225780848,0.0,0.0,43.513341876,52.539744,5.24965313815,0.395393138154,4.83426,0.02
 10/17  05:00:00,120.664004499,1.40980624678,0.0,0.0,43.513341876,52.539744,5.20344038179,0.349180381787,4.83426,0.02
 10/17  06:00:00,195.638529827,73.5587073337,0.0,0.0,43.513341876,53.238744,1772.22985142,1767.37559142,4.83426,0.02
 10/17  07:00:00,372.034445687,73.5587073337,0.0,0.0,220.879908,53.238744,1648.21950876,1616.98102035,4.83426,26.4042284101
 10/17  08:00:00,449.478287344,73.5587073337,0.000595929107502,0.0,220.879908,145.652643033,1456.83900561,1385.11317723,36.25695,35.4688783731
 10/17  09:00:00,446.347414938,73.5587073337,0.00174252528651,0.0,220.879908,145.652643033,1361.34067816,1280.21928022,36.25695,44.8644479418
 10/17  10:00:00,451.896407753,73.5587073337,0.00125234355451,0.0,220.879908,151.653867033,1267.32199826,1165.06352102,48.3426,53.9158772369
 10/17  11:00:00,452.626239174,73.5587073337,0.0,0.0,220.879908,151.653867033,1160.03290214,1066.57973997,48.3426,45.1105621684
 10/17  12:00:00,451.256050844,73.5646151092,0.0,0.0,220.879908,151.653867033,1033.0656621,921.353228502,48.3426,63.3698335953
 10/17  13:00:00,445.136772227,73.5762649176,0.0,0.0,220.879908,145.652643033,958.881892254,880.292450854,24.1713,54.4181414005
 10/17  14:00:00,445.437467926,73.5587073337,0.0,0.0,220.879908,145.652643033,1106.00854027,1036.9489023,24.1713,44.8883379734
 10/17  15:00:00,437.681476913,73.5587073337,0.0,0.0,220.879908,137.835547516,1067.67864632,1008.88281783,4.83426,53.9615684878
 10/17  16:00:00,432.596547923,73.5587073337,0.0,0.0,220.879908,133.019064,920.671941757,880.166559971,4.83426,35.671121786
 10/17  17:00:00,352.775983129,73.5587073337,0.0,0.0,220.879908,53.238744,984.48306746,942.060181023,4.83426,37.588626437
 10/17  18:00:00,352.803128186,73.5587073337,0.0,0.0,220.879908,53.238744,1010.52311158,962.842085225,4.83426,42.8467663584
 10/17  19:00:00,370.988096684,73.5587073337,0.0,0.0,220.879908,53.238744,1081.13102974,1058.9186661,4.83426,17.3781036411
 10/17  20:00:00,371.956824825,73.5587073337,0.0,0.0,220.879908,53.238744,1248.36831745,1234.84646352,4.83426,8.68759393376
 10/17  21:00:00,117.328913097,0.0,0.0,0.0,43.513341876,52.539744,13.5206517792,0.0,4.83426,8.68639177923
 10/17  22:00:00,117.430296925,0.0,0.0,0.0,43.513341876,52.539744,13.4822601535,0.0,4.83426,8.64800015348
 10/17  23:00:00,118.526910476,0.0,0.0,0.0,43.513341876,52.539744,13.4706207935,0.0,4.83426,8.63636079348
 10/17  24:00:00,117.491501724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.555599726,1.05735468509,0.0,0.0,43.513341876,52.539744,5.05233503686,0.198075036857,4.83426,0.02
 10/18  02:00:00,119.255245599,1.76225780848,0.0,0.0,43.513341876,52.539744,5.25197478372,0.397714783716,4.83426,0.02
 10/18  03:00:00,118.896094557,1.40980624678,0.0,0.0,43.513341876,52.539744,13.7730380843,0.317980213373,4.83426,8.62079787089
 10/18  04:00:00,121.521153523,3.60542574746,0.0,0.0,43.513341876,52.539744,6.05273812039,1.19847812039,4.83426,0.02
 10/18  05:00:00,122.341092337,4.45622790454,0.0,0.0,43.513341876,52.539744,6.70734393182,1.85308393182,4.83426,0.02
 10/18  06:00:00,196.578325457,73.5587073337,0.0,0.0,43.513341876,53.238744,2042.00473697,2028.54959449,4.83426,8.62088248154
 10/18  07:00:00,372.572923157,73.5587073337,0.0,0.0,220.879908,53.238744,1681.28792417,1650.05122954,4.83426,26.4024346322
 10/18  08:00:00,452.301392437,73.5587073337,0.000857494254659,0.0,220.879908,145.652643033,1426.64782243,1357.56001094,36.25695,32.8308614831
 10/18  09:00:00,445.908077167,73.5587073337,0.00186060110825,0.0,220.879908,145.652643033,1299.28157501,1215.48182385,36.25695,47.5428011576
 10/18  10:00:00,451.627922785,73.5587073337,0.00125708059088,0.0,220.879908,151.653867033,1229.90467595,1136.61775953,48.3426,44.9443164192
 10/18  11:00:00,452.416644208,73.5587073337,0.0,0.0,220.879908,151.653867033,1128.72136698,1026.23329772,48.3426,54.1454692561
 10/18  12:00:00,451.181962444,73.5587073337,0.0,0.0,220.879908,151.653867033,1029.49360185,926.827457604,48.3426,54.3235442414
 10/18  13:00:00,445.192032181,73.5587073337,0.0,0.0,220.879908,145.652643033,1027.34728252,948.733622528,24.1713,54.4423599934
 10/18  14:00:00,445.290351468,73.5587073337,0.0,0.0,220.879908,145.652643033,1071.16703263,998.339501259,24.1713,48.656231371
 10/18  15:00:00,437.409495899,73.5587073337,0.0,0.0,220.879908,137.835547516,985.461574143,930.422026129,4.83426,50.2052880141
 10/18  16:00:00,432.261979,73.5587073337,0.0,0.0,220.879908,133.019064,809.15720629,768.644230564,4.83426,35.6787157263
 10/18  17:00:00,352.456554048,73.5587073337,0.0,0.0,220.879908,53.238744,885.981699498,836.556362558,4.83426,44.5910769399
 10/18  18:00:00,355.457911371,73.5587073337,0.0,0.0,220.879908,53.238744,904.139589534,854.530793326,4.83426,44.7745362081
 10/18  19:00:00,370.74839473,73.5587073337,0.0,0.0,220.879908,53.238744,855.259947178,841.727139266,4.83426,8.69854791218
 10/18  20:00:00,370.684272953,73.5587073337,0.0,0.0,220.879908,53.238744,851.605885269,838.084002674,4.83426,8.68762259515
 10/18  21:00:00,117.764244183,0.0,0.0,0.0,43.513341876,52.539744,22.1889314373,0.0,4.83426,17.3546714373
 10/18  22:00:00,117.534431784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.57806796,0.0,0.0,0.0,43.513341876,52.539744,13.470370108,0.0,4.83426,8.63611010795
 10/18  24:00:00,117.575049307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.56740756,0.0,0.0,0.0,43.513341876,52.539744,13.4549964776,0.0,4.83426,8.62073647759
 10/19  02:00:00,117.56185807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.54857179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,117.965946868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,117.93372409,0.0,0.0,0.0,43.513341876,52.539744,13.4552101513,0.0,4.83426,8.62095015134
 10/19  06:00:00,193.853336571,73.5587073337,0.0,0.0,43.513341876,53.238744,1599.02078082,1594.16652082,4.83426,0.02
 10/19  07:00:00,370.903693012,73.5587073337,0.0,0.0,220.879908,53.238744,1360.42065812,1329.1845989,4.83426,26.4017992206
 10/19  08:00:00,451.20917111,73.5587073337,0.00143550786058,0.0,220.879908,145.652643033,1185.92618106,1114.19497392,36.25695,35.4742571464
 10/19  09:00:00,445.216163813,73.5587073337,0.00193867759945,0.0,220.879908,145.652643033,1111.42099018,1030.28884529,36.25695,44.8751948838
 10/19  10:00:00,451.023439791,73.5587073337,0.00134927606033,0.0,220.879908,151.653867033,995.477479858,902.200009508,48.3426,44.93487035
 10/19  11:00:00,451.913259429,73.5587073337,0.0,0.0,220.879908,151.653867033,912.664462774,810.151636661,48.3426,54.1702261128
 10/19  12:00:00,450.92685077,73.5587073337,0.0,0.0,220.879908,151.653867033,907.855229646,805.162273135,48.3426,54.3503565108
 10/19  13:00:00,444.881051136,73.5587073337,0.0,0.0,220.879908,145.652643033,853.819943953,766.135991923,24.1713,63.5126520298
 10/19  14:00:00,444.893458877,73.5587073337,0.0,0.0,220.879908,145.652643033,853.443636687,784.371045749,24.1713,44.9012909381
 10/19  15:00:00,437.120102694,73.5587073337,0.0,0.0,220.879908,137.835547516,853.251273929,803.43592097,4.83426,44.9810929591
 10/19  16:00:00,432.206328075,73.5587073337,0.0,0.0,220.879908,133.019064,811.836311055,762.408203931,4.83426,44.5938471232
 10/19  17:00:00,352.514361131,73.5587073337,0.0,0.0,220.879908,53.238744,909.123807081,868.610507503,4.83426,35.6790395778
 10/19  18:00:00,355.639455547,73.5587073337,0.0,0.0,220.879908,53.238744,978.426412727,928.811770112,4.83426,44.7803826159
 10/19  19:00:00,371.075994835,73.5587073337,0.0,0.0,220.879908,53.238744,990.577103532,968.365389406,4.83426,17.3774541259
