Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  20:00:00,371.135993246,73.5587073337,0.0,0.0,220.879908,53.238744,1020.8671675,1007.345638,4.83426,8.68726949519
 10/19  21:00:00,117.68586297,0.0,0.0,0.0,43.513341876,52.539744,13.521820987,0.0,4.83426,8.68756098702
 10/19  22:00:00,117.470853136,0.0,0.0,0.0,43.513341876,52.539744,13.4826556628,0.0,4.83426,8.64839566281
 10/19  23:00:00,118.556496216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.533430562,0.0,0.0,0.0,43.513341876,52.539744,13.4550850283,0.0,4.83426,8.62082502834
 10/20  01:00:00,117.538677291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.526257082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.507849465,0.0,0.0,0.0,43.513341876,52.539744,13.4542000575,0.0,4.83426,8.61994005754
 10/20  04:00:00,119.627498125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.284180414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,195.265196856,73.5587073337,0.0,0.0,43.513341876,53.238744,1752.31561068,1738.86042783,4.83426,8.62092284646
 10/20  07:00:00,371.65213593,73.5587073337,0.0,0.0,220.879908,53.238744,1560.96371923,1529.72755146,4.83426,26.4019077751
 10/20  08:00:00,451.942126305,73.5587073337,0.00116483652065,0.0,220.879908,145.652643033,1352.62862806,1289.76092163,36.25695,26.6107564247
 10/20  09:00:00,445.902708231,73.5587073337,0.00150207566081,0.0,220.879908,145.652643033,1309.11173572,1218.99827692,36.25695,53.8565087965
 10/20  10:00:00,451.784129495,73.5587073337,0.00113325852354,0.0,220.879908,151.653867033,1261.66815043,1168.37342477,48.3426,44.9521256629
 10/20  11:00:00,452.522740872,73.5587073337,0.0,0.0,220.879908,151.653867033,1149.86716994,1047.36770699,48.3426,54.1568629436
 10/20  12:00:00,451.560326748,73.5587073337,0.0,0.0,220.879908,151.653867033,1176.81627124,1074.13691637,48.3426,54.3367548707
 10/20  13:00:00,445.634293703,73.5587073337,0.0,0.0,220.879908,145.652643033,1184.03401529,1105.40881051,24.1713,54.453904781
 10/20  14:00:00,445.463688387,73.5587073337,0.0,0.0,220.879908,145.652643033,1123.02780951,1044.97876571,24.1713,53.8777438028
 10/20  15:00:00,437.529433571,73.5587073337,0.0,0.0,220.879908,137.835547516,1025.07388392,975.243639381,4.83426,44.9959845386
 10/20  16:00:00,432.46523303,73.5587073337,0.0,0.0,220.879908,133.019064,910.250237161,860.819742529,4.83426,44.5962346317
 10/20  17:00:00,352.765010622,73.5587073337,0.0,0.0,220.879908,53.238744,1012.10462656,971.590687068,4.83426,35.6796794942
 10/20  18:00:00,355.924770528,73.5587073337,0.0,0.0,220.879908,53.238744,1077.99725162,1028.38041567,4.83426,44.7825759442
 10/20  19:00:00,370.910829313,73.5587073337,0.0,0.0,220.879908,53.238744,1064.78318451,1051.24884645,4.83426,8.70007806568
 10/20  20:00:00,370.914934793,73.5587073337,0.0,0.0,220.879908,53.238744,1082.82665234,1060.63671017,4.83426,17.3556821729
 10/20  21:00:00,117.332625363,0.0,0.0,0.0,43.513341876,52.539744,13.5225448082,0.0,4.83426,8.68828480822
 10/20  22:00:00,117.440151178,0.0,0.0,0.0,43.513341876,52.539744,13.4828146607,0.0,4.83426,8.64855466066
 10/20  23:00:00,118.544701283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.505823213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.505815744,0.0,0.0,0.0,43.513341876,52.539744,13.4472945271,0.0,4.83426,8.61303452708
 10/21  02:00:00,117.506496798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.506072574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.980238867,1.05735468509,0.0,0.0,43.513341876,52.539744,5.14843246746,0.294172467464,4.83426,0.02
 10/21  05:00:00,118.941169116,1.05735468509,0.0,0.0,43.513341876,52.539744,5.18134736898,0.327087368984,4.83426,0.02
 10/21  06:00:00,118.964643353,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7920652321,0.344602528673,4.83426,8.61320270346
 10/21  07:00:00,118.834083686,1.05735468509,0.0,0.0,43.513341876,52.539744,5.15401961691,0.299759616908,4.83426,0.02
 10/21  08:00:00,107.229671471,1.40980624678,0.0,0.0,43.513341876,52.539744,5.30268125148,0.448421251483,4.83426,0.02
 10/21  09:00:00,100.92347518,1.05735468509,0.0,0.0,43.513341876,52.539744,5.19480483825,0.340544838255,4.83426,0.02
 10/21  10:00:00,103.289336787,3.43539127242,0.0,0.0,43.513341876,52.539744,23.5633285537,1.27577264211,4.83426,17.4532959116
 10/21  11:00:00,103.045394746,2.25533511997,0.0,0.0,43.513341876,52.539744,14.2015710363,0.706007132847,4.83426,8.66130390347
 10/21  12:00:00,99.7979305002,0.0,0.0,0.0,43.513341876,52.539744,13.4951933215,0.0,4.83426,8.66093332152
 10/21  13:00:00,99.8730917222,0.0,0.0,0.0,43.513341876,52.539744,13.4870369859,0.0,4.83426,8.65277698589
 10/21  14:00:00,99.8936261959,0.0,0.0,0.0,43.513341876,52.539744,13.4871938193,0.0,4.83426,8.65293381928
 10/21  15:00:00,99.8728245505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.6684647333,0.0,0.0,0.0,43.513341876,52.539744,13.4473038685,0.0,4.83426,8.61304386851
 10/21  17:00:00,99.6600877941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,102.635958896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,119.560971798,1.5570922399,0.0,0.0,43.513341876,52.539744,5.40524533213,0.550985332135,4.83426,0.02
 10/21  20:00:00,120.917867508,2.9384301429,0.0,0.0,43.513341876,52.539744,5.96995755123,1.11569755123,4.83426,0.02
 10/21  21:00:00,122.701715049,4.91621071692,0.0,0.0,43.513341876,52.539744,42.5757421087,2.41371740371,4.83426,35.327764705
 10/21  22:00:00,121.466167689,4.01899357408,0.0,0.0,43.513341876,52.539744,7.55820117002,2.70394117002,4.83426,0.02
 10/21  23:00:00,123.461185449,5.0237419676,0.0,0.0,43.513341876,52.539744,9.60816775553,4.75390775553,4.83426,0.02
 10/21  24:00:00,121.469278479,4.01899357408,0.0,0.0,43.513341876,52.539744,10.3609977318,5.50673773177,4.83426,0.02
 10/22  01:00:00,122.481320566,5.0237419676,0.0,0.0,43.513341876,52.539744,13.5918876379,8.73762763788,4.83426,0.02
 10/22  02:00:00,121.471965219,4.01899357408,0.0,0.0,43.513341876,52.539744,22.6718433764,9.22437664694,4.83426,8.61320672946
 10/22  03:00:00,122.484927646,5.0237419676,0.0,0.0,43.513341876,52.539744,18.4125139044,13.5582539044,4.83426,0.02
 10/22  04:00:00,126.241922173,8.36411311973,0.0,0.0,43.513341876,52.539744,20.7021661625,15.8479061625,4.83426,0.02
 10/22  05:00:00,127.22335656,9.36886151325,0.0,0.0,43.513341876,52.539744,26.6140208891,21.7597608891,4.83426,0.02
 10/22  06:00:00,125.373454697,7.4950892106,0.0,0.0,43.513341876,52.539744,27.888133444,23.033873444,4.83426,0.02
 10/22  07:00:00,124.507185424,6.76178978586,0.0,0.0,43.513341876,52.539744,35.2184126354,21.7710737447,4.83426,8.61307889072
 10/22  08:00:00,115.020542088,9.23313702886,0.0,0.0,43.513341876,52.539744,27.0200814886,22.1658214886,4.83426,0.02
 10/22  09:00:00,104.866934293,5.0237419676,0.0,0.0,43.513341876,52.539744,29.9927334279,25.1384734279,4.83426,0.02
 10/22  10:00:00,103.840339255,4.01899357408,0.0,0.0,43.513341876,52.539744,42.3602380055,20.0726354223,4.83426,17.4533425833
 10/22  11:00:00,105.792005134,5.0237419676,0.0,0.0,43.513341876,52.539744,38.9077372621,25.4119961405,4.83426,8.66148112163
 10/22  12:00:00,103.778321368,4.01899357408,0.0,0.0,43.513341876,52.539744,34.7093394304,21.2152513674,4.83426,8.65982806301
 10/22  13:00:00,104.861110981,5.0237419676,0.0,0.0,43.513341876,52.539744,38.634275535,25.1385081633,4.83426,8.66150737165
 10/22  14:00:00,103.864758398,4.01899357408,0.0,0.0,43.513341876,52.539744,31.6238496815,18.1361700095,4.83426,8.65341967196
 10/22  15:00:00,104.850093324,5.0237419676,0.0,0.0,43.513341876,52.539744,27.0576538747,22.2033938747,4.83426,0.02
 10/22  16:00:00,103.636183052,4.01899357408,0.0,0.0,43.513341876,52.539744,31.7561151522,18.3086577799,4.83426,8.61319737226
 10/22  17:00:00,104.647528651,5.0237419676,0.0,0.0,43.513341876,52.539744,28.7931906408,23.9389306408,4.83426,0.02
 10/22  18:00:00,106.623418062,4.01899357408,0.0,0.0,43.513341876,52.539744,27.0661149746,22.2118549746,4.83426,0.02
 10/22  19:00:00,123.00687142,5.0237419676,0.0,0.0,43.513341876,52.539744,36.5619606773,31.7077006773,4.83426,0.02
 10/22  20:00:00,121.968717054,4.01899357408,0.0,0.0,43.513341876,52.539744,35.1859066538,30.3316466538,4.83426,0.02
 10/22  21:00:00,127.589807255,9.80337346782,0.0,0.0,43.513341876,52.539744,95.5842772842,55.4170502517,4.83426,35.3329670325
 10/22  22:00:00,124.507020753,7.06057725604,0.0,0.0,43.513341876,52.539744,59.8974357222,55.0431757222,4.83426,0.02
 10/22  23:00:00,127.82798737,9.36886151325,0.0,0.0,43.513341876,52.539744,76.2119210632,71.3576610632,4.83426,0.02
 10/22  24:00:00,127.193155424,9.727397823,0.0,0.0,43.513341876,52.539744,77.3363417242,72.4820817242,4.83426,0.02
 10/23  01:00:00,132.659193407,15.1804933638,0.0,0.0,43.513341876,52.539744,95.1692785156,81.7152807005,4.83426,8.61973781512
 10/23  02:00:00,129.180018065,11.7044409996,0.0,0.0,43.513341876,52.539744,85.556450098,80.702190098,4.83426,0.02
 10/23  03:00:00,133.364472371,15.8757124911,0.0,0.0,43.513341876,52.539744,94.7631330737,89.9088730737,4.83426,0.02
 10/23  04:00:00,131.744644376,13.8281354066,0.0,0.0,43.513341876,52.539744,104.862941786,91.4075397222,4.83426,8.6211420638
 10/23  05:00:00,144.46828249,26.5688653787,0.0,0.0,43.513341876,52.539744,102.815147329,97.9608873286,4.83426,0.02
 10/23  06:00:00,197.526847397,73.5587073337,0.0,0.0,43.513341876,53.238744,2645.61647277,2640.76221277,4.83426,0.02
 10/23  07:00:00,373.496772771,73.5587073337,0.0,0.0,220.879908,53.238744,1882.89347958,1851.65162477,4.83426,26.4075948101
 10/23  08:00:00,452.518418389,73.5587073337,0.0,0.0,220.879908,145.652643033,1578.51192346,1506.76844472,36.25695,35.4865287394
 10/23  09:00:00,446.576060868,73.5587073337,0.0016991678943,0.0,220.879908,145.652643033,1545.70526215,1464.55769033,36.25695,44.8906218232
 10/23  10:00:00,452.45322813,73.5587073337,0.00118518952519,0.0,220.879908,151.653867033,1477.69306394,1375.40655296,48.3426,53.9439109837
 10/23  11:00:00,453.322906405,73.5587073337,0.0,0.0,220.879908,151.653867033,1388.48435521,1292.71668485,48.3426,47.4250703629
 10/23  12:00:00,452.09901893,73.5587073337,0.0,0.0,220.879908,151.653867033,1341.68818924,1232.23586772,48.3426,61.1097215273
 10/23  13:00:00,445.995953889,73.5587073337,0.0,0.0,220.879908,145.652643033,1302.3349165,1223.70087173,24.1713,54.4627447715
 10/23  14:00:00,445.7253136,73.5587073337,0.0,0.0,220.879908,145.652643033,1213.11377009,1144.02743971,24.1713,44.9150303845
 10/23  15:00:00,437.685140684,73.5587073337,0.0,0.0,220.879908,137.835547516,1102.24346691,1043.40782601,4.83426,54.0013809041
 10/23  16:00:00,432.863066488,73.5587073337,0.0,0.0,220.879908,133.019064,1045.14723822,1004.62092074,4.83426,35.6920574791
 10/23  17:00:00,353.305428559,73.5587073337,0.0,0.0,220.879908,53.238744,1192.31410141,1142.87069015,4.83426,44.609151258
 10/23  18:00:00,359.46501695,73.5587073337,0.0,0.0,220.879908,53.238744,1243.79296424,1194.16198957,4.83426,44.7967146676
 10/23  19:00:00,371.94846831,73.5587073337,0.0,0.0,220.879908,53.238744,1227.13846696,1213.60421455,4.83426,8.69999241306
 10/23  20:00:00,371.918594867,73.5587073337,0.0,0.0,220.879908,53.238744,1239.91968784,1217.72995733,4.83426,17.3554705123
 10/23  21:00:00,117.616366472,0.0,0.0,0.0,43.513341876,52.539744,13.5224901034,0.0,4.83426,8.68823010344
 10/23  22:00:00,117.404850053,0.0,0.0,0.0,43.513341876,52.539744,13.4825623148,0.0,4.83426,8.64830231485
 10/23  23:00:00,119.563052502,1.05735468509,0.0,0.0,43.513341876,52.539744,5.15467189961,0.300411899614,4.83426,0.02
 10/23  24:00:00,118.88507475,1.40980624678,0.0,0.0,43.513341876,52.539744,5.52204428486,0.667784284865,4.83426,0.02
 10/24  01:00:00,119.236513203,1.76225780848,0.0,0.0,43.513341876,52.539744,14.4586270072,1.00318023838,4.83426,8.62118676886
 10/24  02:00:00,118.878287311,1.40980624678,0.0,0.0,43.513341876,52.539744,5.88609023532,1.03183023532,4.83426,0.02
 10/24  03:00:00,119.227578509,1.76225780848,0.0,0.0,43.513341876,52.539744,6.30907182208,1.45481182208,4.83426,0.02
 10/24  04:00:00,123.359905204,3.76808732249,0.0,0.0,43.513341876,52.539744,16.0799419098,2.6245765699,4.83426,8.62110533991
 10/24  05:00:00,123.623294181,4.36907535987,0.0,0.0,43.513341876,52.539744,8.28566943546,3.43140943546,4.83426,0.02
 10/24  06:00:00,196.380742223,73.5587073337,0.0,0.0,43.513341876,53.238744,1957.40134787,1952.54708787,4.83426,0.02
 10/24  07:00:00,371.98085338,73.5587073337,0.0,0.0,220.879908,53.238744,1646.88596193,1615.63982862,4.83426,26.4118733077
 10/24  08:00:00,452.184309693,73.5587073337,0.00150919372058,0.0,220.879908,145.652643033,1444.29512174,1372.54942161,36.25695,35.4887501291
 10/24  09:00:00,446.065171841,73.5587073337,0.00169724993043,0.0,220.879908,145.652643033,1353.31908671,1272.16440391,36.25695,44.8977328022
 10/24  10:00:00,451.941972879,73.5587073337,0.00112627925469,0.0,220.879908,151.653867033,1335.48045195,1233.18502666,48.3426,53.9528252936
 10/24  11:00:00,452.957864762,73.5587073337,0.0,0.0,220.879908,151.653867033,1285.70579653,1183.19296645,48.3426,54.1702300829
 10/24  12:00:00,451.776821959,73.5587073337,0.0,0.0,220.879908,151.653867033,1211.04360292,1108.34884888,48.3426,54.3521540386
 10/24  13:00:00,445.713512727,73.5587073337,0.0,0.0,220.879908,145.652643033,1176.37717351,1097.72995974,24.1713,54.4759137703
 10/24  14:00:00,445.635623919,73.5868676423,0.0,0.0,220.879908,145.652643033,1136.49838357,1063.31335698,24.1713,49.0137265889
 10/24  15:00:00,437.683576982,73.7054537507,0.0,0.0,220.879908,137.835547516,995.702295791,940.96245625,4.83426,49.9055795402
 10/24  16:00:00,432.335317402,73.5587073337,0.0,0.0,220.879908,133.019064,836.76294245,787.318707703,4.83426,44.6099747472
 10/24  17:00:00,352.545699129,73.5587073337,0.0,0.0,220.879908,53.238744,911.815395598,871.288488731,4.83426,35.6926468666
 10/24  18:00:00,359.151347375,73.5587073337,0.0,0.0,220.879908,53.238744,1126.61613527,1076.98037427,4.83426,44.8015010052
 10/24  19:00:00,371.731949164,73.5587073337,0.0,0.0,220.879908,53.238744,1186.24830754,1171.68240895,4.83426,9.73163858359
 10/24  20:00:00,372.537004863,73.5587073337,0.0,0.0,220.879908,53.238744,1302.75561623,1281.5956865,4.83426,16.3256697333
 10/24  21:00:00,117.312643844,0.0,0.0,0.0,43.513341876,52.539744,13.5225627533,0.0,4.83426,8.68830275331
 10/24  22:00:00,117.417012914,0.0,0.0,0.0,43.513341876,52.539744,13.4832211547,0.0,4.83426,8.64896115473
 10/24  23:00:00,118.521074237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,118.542851527,1.05735468509,0.0,0.0,43.513341876,52.539744,13.6250083404,0.169768320384,4.83426,8.62098002002
 10/25  01:00:00,118.904502432,1.40980624678,0.0,0.0,43.513341876,52.539744,5.13825451911,0.283994519115,4.83426,0.02
 10/25  02:00:00,119.251089026,1.76225780848,0.0,0.0,43.513341876,52.539744,5.30359035888,0.449330358875,4.83426,0.02
 10/25  03:00:00,118.892831854,1.40980624678,0.0,0.0,43.513341876,52.539744,14.059872557,0.604445548072,4.83426,8.62116700889
 10/25  04:00:00,121.63144193,3.71914830395,0.0,0.0,43.513341876,52.539744,6.10522565519,1.25096565519,4.83426,0.02
 10/25  05:00:00,121.825261162,3.94379055103,0.0,0.0,43.513341876,52.539744,6.47726486188,1.62300486188,4.83426,0.02
 10/25  06:00:00,195.242547195,73.5587073337,0.0,0.0,43.513341876,53.238744,1836.12102837,1831.26676837,4.83426,0.02
 10/25  07:00:00,371.705556245,73.5587073337,0.0,0.0,220.879908,53.238744,1580.09575746,1548.84552211,4.83426,26.4159753505
 10/25  08:00:00,454.863507162,73.5587073337,0.00136121505128,0.0,220.879908,145.652643033,1380.33741553,1308.59155863,36.25695,35.4889068956
 10/25  09:00:00,445.806160497,73.5587073337,0.0018300619787,0.0,220.879908,145.652643033,1304.3396095,1214.20502707,36.25695,53.8776324261
 10/25  10:00:00,451.629076462,73.5587073337,0.00127383217297,0.0,220.879908,151.653867033,1238.98549234,1145.66731398,48.3426,44.9755783617
 10/25  11:00:00,452.415905392,73.5587073337,0.0,0.0,220.879908,151.653867033,1133.03286742,1030.50416102,48.3426,54.1861064043
 10/25  12:00:00,451.240182072,73.5587073337,0.0,0.0,220.879908,151.653867033,1062.90919548,960.19584671,48.3426,54.370748769
 10/25  13:00:00,445.230010398,73.5587073337,0.0,0.0,220.879908,145.652643033,1047.5332232,968.869235491,24.1713,54.4926877089
 10/25  14:00:00,445.161763694,73.5587073337,0.0,0.0,220.879908,145.652643033,1018.06304644,939.981158623,24.1713,53.9105878195
 10/25  15:00:00,437.204407545,73.5587073337,0.0,0.0,220.879908,137.835547516,889.678507337,839.82997813,4.83426,45.0142692066
 10/25  16:00:00,432.113799125,73.5587073337,0.0,0.0,220.879908,133.019064,755.685402988,706.233942222,4.83426,44.6172007659
 10/25  17:00:00,352.33989735,73.5587073337,0.0,0.0,220.879908,53.238744,833.341923306,792.810970892,4.83426,35.6966924149
 10/25  18:00:00,358.432559218,73.5587073337,0.0,0.0,220.879908,53.238744,917.79013025,868.150446107,4.83426,44.8054241427
 10/25  19:00:00,370.93791541,73.5587073337,0.0,0.0,220.879908,53.238744,968.788656785,946.573479741,4.83426,17.3809170434
 10/25  20:00:00,370.891674205,73.5587073337,0.0,0.0,220.879908,53.238744,947.021784247,933.498538934,4.83426,8.68898531287
 10/25  21:00:00,117.724741183,0.0,0.0,0.0,43.513341876,52.539744,13.5232031642,0.0,4.83426,8.68894316415
 10/25  22:00:00,117.500831726,0.0,0.0,0.0,43.513341876,52.539744,13.4832228777,0.0,4.83426,8.64896287767
 10/25  23:00:00,118.565556016,0.0,0.0,0.0,43.513341876,52.539744,13.4708766002,0.0,4.83426,8.63661660022
 10/25  24:00:00,117.555132156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.546484885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.535397078,0.0,0.0,0.0,43.513341876,52.539744,13.4554239623,0.0,4.83426,8.62116396226
 10/26  03:00:00,117.529829281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,119.018587945,1.05735468509,0.0,0.0,43.513341876,52.539744,5.24138975641,0.387129756406,4.83426,0.02
 10/26  05:00:00,118.990619601,1.05735468509,0.0,0.0,43.513341876,52.539744,5.25983505951,0.40557505951,4.83426,0.02
 10/26  06:00:00,193.788456672,73.5587073337,0.0,0.0,43.513341876,53.238744,1526.42474661,1512.96922913,4.83426,8.62125747583
 10/26  07:00:00,370.777139681,73.5587073337,0.0,0.0,220.879908,53.238744,1295.94776377,1264.69901023,4.83426,26.4144935402
 10/26  08:00:00,454.11232591,73.5587073337,0.00161689068154,0.0,220.879908,145.652643033,1146.44587507,1074.69750219,36.25695,35.4914228799
 10/26  09:00:00,445.196016271,73.5587073337,0.00213489508716,0.0,220.879908,145.652643033,1105.2811326,1024.1131287,36.25695,44.9110539033
 10/26  10:00:00,451.153628276,73.5587073337,0.00143858161434,0.0,220.879908,151.653867033,1066.98672058,973.671157444,48.3426,44.9729631354
 10/26  11:00:00,452.103560339,73.5587073337,0.0,0.0,220.879908,151.653867033,1016.5163545,913.963175037,48.3426,54.2105794581
 10/26  12:00:00,451.056087712,73.5587073337,0.0,0.0,220.879908,151.653867033,977.37954797,874.379743994,48.3426,54.6572039757
 10/26  13:00:00,445.103281419,73.5587073337,0.0,0.0,220.879908,145.652643033,997.725283862,910.258577314,24.1713,63.2954065481
 10/26  14:00:00,445.178718717,73.5587073337,0.0,0.0,220.879908,145.652643033,1023.77563149,954.675279977,24.1713,44.9290515152
 10/26  15:00:00,437.234540304,73.5587073337,0.0,0.0,220.879908,137.835547516,914.119758149,855.271876205,4.83426,54.0136219441
 10/26  16:00:00,432.157673375,73.5587073337,0.0,0.0,220.879908,133.019064,772.296229628,731.763343172,4.83426,35.6986264561
 10/26  17:00:00,352.415214073,73.5587073337,0.0,0.0,220.879908,53.238744,886.582444607,837.12943279,4.83426,44.6187518179
 10/26  18:00:00,358.456010108,73.5587073337,0.0,0.0,220.879908,53.238744,925.342733638,875.699611702,4.83426,44.8088619357
 10/26  19:00:00,370.910901405,73.5587073337,0.0,0.0,220.879908,53.238744,946.950439172,933.415630763,4.83426,8.70054840959
 10/26  20:00:00,371.087333472,73.5587073337,0.0,0.0,220.879908,53.238744,1045.00314941,1022.8123393,4.83426,17.356550107
 10/26  21:00:00,117.684819509,0.0,0.0,0.0,43.513341876,52.539744,13.5230965537,0.0,4.83426,8.68883655367
 10/26  22:00:00,117.473084564,0.0,0.0,0.0,43.513341876,52.539744,13.4829561711,0.0,4.83426,8.64869617112
 10/26  23:00:00,118.55091157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.528387239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.533023376,0.0,0.0,0.0,43.513341876,52.539744,13.4555254439,0.0,4.83426,8.62126544392
 10/27  02:00:00,117.518157371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.522858091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.644137321,0.0,0.0,0.0,43.513341876,52.539744,13.4554832625,0.0,4.83426,8.62122326253
 10/27  05:00:00,120.367567699,1.05735468509,0.0,0.0,43.513341876,52.539744,5.20164619475,0.347386194748,4.83426,0.02
 10/27  06:00:00,194.7337512,73.5587073337,0.0,0.0,43.513341876,53.238744,1615.80078652,1610.94652652,4.83426,0.02
 10/27  07:00:00,371.110767402,73.5587073337,0.0,0.0,220.879908,53.238744,1442.5316187,1411.28206719,4.83426,26.4152915018
 10/27  08:00:00,454.438267588,73.5587073337,0.00123336303326,0.0,220.879908,145.652643033,1275.94889784,1204.1981559,36.25695,35.493791934
 10/27  09:00:00,445.617917678,73.5587073337,0.00154608568761,0.0,220.879908,145.652643033,1259.80232407,1178.63754455,36.25695,44.9078295231
 10/27  10:00:00,451.699074402,73.5587073337,0.00113257688345,0.0,220.879908,151.653867033,1269.28495556,1166.96722271,48.3426,53.975132847
 10/27  11:00:00,452.72526998,73.5587073337,0.0,0.0,220.879908,151.653867033,1221.37844683,1118.84077792,48.3426,54.1950689045
 10/27  12:00:00,451.605876773,73.5587073337,0.0,0.0,220.879908,151.653867033,1182.33734125,1079.61357106,48.3426,54.3811701952
 10/27  13:00:00,445.478885397,73.5587073337,0.0,0.0,220.879908,145.652643033,1134.77577843,1056.09954741,24.1713,54.5049310158
 10/27  14:00:00,445.489507883,73.5587073337,0.0,0.0,220.879908,145.652643033,1148.44174801,1070.34891734,24.1713,53.921530666
 10/27  15:00:00,437.691284824,73.5587073337,0.0,0.0,220.879908,137.835547516,1087.62718812,1037.76830675,4.83426,45.0246213683
 10/27  16:00:00,432.64442712,73.5587073337,0.0,0.0,220.879908,133.019064,969.231929868,919.771092133,4.83426,44.6265777351
 10/27  17:00:00,352.779256517,73.5587073337,0.0,0.0,220.879908,53.238744,1010.36739511,969.828383693,4.83426,35.7047514151
 10/27  18:00:00,358.796186138,73.5587073337,0.0,0.0,220.879908,53.238744,1049.63140616,999.98010106,4.83426,44.8170451023
 10/27  19:00:00,370.882380262,73.5587073337,0.0,0.0,220.879908,53.238744,1081.36472404,1059.14730975,4.83426,17.3831542935
 10/27  20:00:00,370.949184137,73.5587073337,0.0,0.0,220.879908,53.238744,1093.68100689,1080.15815609,4.83426,8.68859079334
 10/27  21:00:00,117.350703178,0.0,0.0,0.0,43.513341876,52.539744,13.5238246107,0.0,4.83426,8.68956461069
 10/27  22:00:00,117.451351259,0.0,0.0,0.0,43.513341876,52.539744,13.4833740643,0.0,4.83426,8.64911406432
 10/27  23:00:00,118.544833943,0.0,0.0,0.0,43.513341876,52.539744,13.4711997316,0.0,4.83426,8.63693973164
 10/27  24:00:00,117.506858683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.503336381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.496015373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.548890131,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7522194482,0.304618788632,4.83426,8.6133406596
 10/28  04:00:00,119.324507136,1.40980624678,0.0,0.0,43.513341876,52.539744,5.36366379695,0.509403796951,4.83426,0.02
 10/28  05:00:00,119.642338792,1.76225780848,0.0,0.0,43.513341876,52.539744,5.45452110677,0.600261106775,4.83426,0.02
 10/28  06:00:00,121.928900677,4.01960558869,0.0,0.0,43.513341876,52.539744,6.87580511916,2.02154511916,4.83426,0.02
 10/28  07:00:00,120.780452564,3.00588946407,0.0,0.0,43.513341876,52.539744,6.24395340443,1.38969340443,4.83426,0.02
 10/28  08:00:00,112.609262935,3.80037640885,0.0,0.0,43.513341876,52.539744,15.5889877395,2.14136157709,4.83426,8.61336616244
 10/28  09:00:00,104.260727053,4.37144513578,0.0,0.0,43.513341876,52.539744,7.34242832719,2.48816832719,4.83426,0.02
 10/28  10:00:00,102.305720196,2.38185355517,0.0,0.0,43.513341876,52.539744,23.5136902791,1.22207302818,4.83426,17.4573572509
 10/28  11:00:00,101.923174137,1.05735468509,0.0,0.0,43.513341876,52.539744,14.1020728104,0.605466366064,4.83426,8.6623464443
 10/28  12:00:00,99.9018932855,0.0,0.0,0.0,43.513341876,52.539744,13.4958180675,0.0,4.83426,8.66155806749
 10/28  13:00:00,99.9747702301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.008973501,0.0,0.0,0.0,43.513341876,52.539744,13.4882851612,0.0,4.83426,8.6540251612
 10/28  15:00:00,99.9950124005,0.0,0.0,0.0,43.513341876,52.539744,13.4885514122,0.0,4.83426,8.65429141217
 10/28  16:00:00,99.7846736641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.7529232358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,105.6999636,0.0,0.0,0.0,43.513341876,52.539744,13.4474893112,0.0,4.83426,8.61322931123
 10/28  19:00:00,118.069225522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.04544856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.840620972,0.0,0.0,0.0,43.513341876,52.539744,31.3441823447,0.0,4.83426,26.5099223447
 10/28  22:00:00,117.495327496,0.0,0.0,0.0,43.513341876,52.539744,13.4475577314,0.0,4.83426,8.61329773138
 10/28  23:00:00,119.51429572,1.05735468509,0.0,0.0,43.513341876,52.539744,5.21365223057,0.359392230569,4.83426,0.02
 10/28  24:00:00,120.605345255,3.12362365485,0.0,0.0,43.513341876,52.539744,5.84832877901,0.994068779014,4.83426,0.02
 10/29  01:00:00,121.672196344,4.1987740188,0.0,0.0,43.513341876,52.539744,6.5261043152,1.6718443152,4.83426,0.02
 10/29  02:00:00,121.699588909,4.23405607545,0.0,0.0,43.513341876,52.539744,6.98084648925,2.12658648925,4.83426,0.02
 10/29  03:00:00,121.90758457,4.45622790454,0.0,0.0,43.513341876,52.539744,16.6088976024,3.16122476959,4.83426,8.6134128328
 10/29  04:00:00,122.463390509,4.58650763714,0.0,0.0,43.513341876,52.539744,9.07644102837,4.22218102837,4.83426,0.02
 10/29  05:00:00,122.323740312,4.45622790454,0.0,0.0,43.513341876,52.539744,9.77670677716,4.92244677716,4.83426,0.02
 10/29  06:00:00,122.493077062,4.58650763714,0.0,0.0,43.513341876,52.539744,10.7565436694,5.90228366943,4.83426,0.02
 10/29  07:00:00,122.228394576,4.45622790454,0.0,0.0,43.513341876,52.539744,9.90721376671,5.05295376671,4.83426,0.02
 10/29  08:00:00,113.39518039,4.58650763714,0.0,0.0,43.513341876,52.539744,19.2499287377,5.79428486307,4.83426,8.62138387465
 10/29  09:00:00,104.154922763,4.2800021237,0.0,0.0,43.513341876,52.539744,10.3035039494,5.44924394938,4.83426,0.02
 10/29  10:00:00,103.755900911,3.86551627515,0.0,0.0,43.513341876,52.539744,26.3142466276,4.02139320353,4.83426,17.4585934241
 10/29  11:00:00,103.395794266,2.58412017783,0.0,0.0,43.513341876,52.539744,15.6094711963,2.11272276952,4.83426,8.66248842675
 10/29  12:00:00,99.8658369144,0.0,0.0,0.0,43.513341876,52.539744,13.4959746192,0.0,4.83426,8.66171461921
 10/29  13:00:00,99.9480485979,0.0,0.0,0.0,43.513341876,52.539744,13.4962661561,0.0,4.83426,8.66200615608
 10/29  14:00:00,99.9770182179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,99.9672077205,0.0,0.0,0.0,43.513341876,52.539744,13.4887346791,0.0,4.83426,8.65447467911
 10/29  16:00:00,99.777018549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,99.7667899481,0.0,0.0,0.0,43.513341876,52.539744,13.4475444165,0.0,4.83426,8.61328441653
 10/29  18:00:00,108.699993922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.067068673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.025230972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,117.806407378,0.0,0.0,0.0,43.513341876,52.539744,40.1782215681,0.0,4.83426,35.3439615681
 10/29  22:00:00,121.265761974,3.80129443077,0.0,0.0,43.513341876,52.539744,6.94496497468,2.09070497468,4.83426,0.02
 10/29  23:00:00,122.572889923,4.13535277253,0.0,0.0,43.513341876,52.539744,7.586256428,2.731996428,4.83426,0.02
 10/29  24:00:00,121.487171222,4.01016562632,0.0,0.0,43.513341876,52.539744,8.22230824913,3.36804824913,4.83426,0.02
 10/30  01:00:00,121.373878205,3.89398712538,0.0,0.0,43.513341876,52.539744,17.7825498068,4.32690346827,4.83426,8.62138633856
 10/30  02:00:00,122.155176869,4.67881300071,0.0,0.0,43.513341876,52.539744,11.1352708788,6.28101087879,4.83426,0.02
 10/30  03:00:00,121.717382274,4.24643868708,0.0,0.0,43.513341876,52.539744,12.2367588439,7.38249884387,4.83426,0.02
 10/30  04:00:00,122.706427855,4.79629685461,0.0,0.0,43.513341876,52.539744,23.0556637411,9.59995733167,4.83426,8.62144640946
 10/30  05:00:00,122.133856298,4.24643868708,0.0,0.0,43.513341876,52.539744,15.408658941,10.554398941,4.83426,0.02
 10/30  06:00:00,195.163072126,73.5587073337,0.000549433519795,0.0,43.513341876,53.238744,1950.34881961,1945.49455961,4.83426,0.02
 10/30  07:00:00,371.352040453,73.5587073337,0.0,0.0,220.879908,53.238744,1493.56696796,1462.31217349,4.83426,26.420534468
 10/30  08:00:00,454.481539337,73.5587073337,0.00229819683245,0.0,220.879908,145.652643033,1345.63196598,1273.87381948,36.25695,35.5011964944
 10/30  09:00:00,445.599691976,73.5587073337,0.00192305221862,0.0,220.879908,145.652643033,1311.75604319,1230.57770123,36.25695,44.9213919672
 10/30  10:00:00,451.6763682,73.5587073337,0.0012413103123,0.0,220.879908,151.653867033,1321.50114964,1219.16483895,48.3426,53.9937106868
 10/30  11:00:00,452.748586852,73.5587073337,0.0,0.0,220.879908,151.653867033,1274.97569015,1172.41636245,48.3426,54.2167276989
 10/30  12:00:00,451.627045834,73.5587073337,0.0,0.0,220.879908,151.653867033,1221.77469477,1119.02561114,48.3426,54.4064836296
 10/30  13:00:00,445.669850927,73.5587073337,0.0,0.0,220.879908,145.652643033,1233.99995002,1146.21717409,24.1713,63.6114759233
 10/30  14:00:00,445.838403459,73.5587073337,0.0,0.0,220.879908,145.652643033,1254.94974506,1185.82830648,24.1713,44.9501385829
 10/30  15:00:00,438.062975334,73.5587073337,0.0,0.0,220.879908,137.835547516,1197.31413928,1138.44844711,4.83426,54.0314321709
 10/30  16:00:00,433.016268951,73.5587073337,0.0,0.0,220.879908,133.019064,1067.22923584,1026.68200788,4.83426,35.712967964
 10/30  17:00:00,353.266703967,73.5587073337,0.0,0.0,220.879908,53.238744,1177.72809487,1128.25904366,4.83426,44.6347912034
 10/30  18:00:00,362.246836752,73.5587073337,0.0,0.0,220.879908,53.238744,1198.07877262,1148.41512167,4.83426,44.8293909529
 10/30  19:00:00,371.609771629,73.5587073337,0.0,0.0,220.879908,53.238744,1170.07983019,1156.54565499,4.83426,8.69991519893
 10/30  20:00:00,371.578346084,73.5587073337,0.0,0.0,220.879908,53.238744,1185.11268051,1166.1917116,4.83426,14.0867089167
 10/30  21:00:00,117.61264424,0.0,0.0,0.0,43.513341876,52.539744,16.7942402484,0.0,4.83426,11.9599802484
 10/30  22:00:00,117.405987554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,119.563967154,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7789709376,0.30720985851,4.83426,8.63750107913
 10/30  24:00:00,118.532421931,1.05735468509,0.0,0.0,43.513341876,52.539744,5.19944393112,0.345183931122,4.83426,0.02
 10/31  01:00:00,118.888716355,1.40980624678,0.0,0.0,43.513341876,52.539744,14.0828879315,0.627460803834,4.83426,8.62116712768
 10/31  02:00:00,119.23622919,1.76225780848,0.0,0.0,43.513341876,52.539744,5.79026601309,0.93600601309,4.83426,0.02
 10/31  03:00:00,119.970315143,2.49933740907,0.0,0.0,43.513341876,52.539744,6.39582881293,1.54156881293,4.83426,0.02
 10/31  04:00:00,123.96606414,4.36907535987,0.0,0.0,43.513341876,52.539744,16.4121371346,2.95644869443,4.83426,8.62142844013
 10/31  05:00:00,123.715081146,4.45622790454,0.0,0.0,43.513341876,52.539744,8.73058202285,3.87632202285,4.83426,0.02
 10/31  06:00:00,197.499460402,73.5587073337,0.0,0.0,43.513341876,53.238744,2120.89869954,2116.04443954,4.83426,0.02
 10/31  07:00:00,373.152633736,73.5587073337,0.0,0.0,220.879908,53.238744,1782.90653635,1751.64998972,4.83426,26.422286632
 10/31  08:00:00,456.32642801,73.5587073337,0.0,0.0,220.879908,145.652643033,1560.85013739,1489.08815491,36.25695,35.5050324825
 10/31  09:00:00,447.395008777,73.5587073337,0.0,0.0,220.879908,145.652643033,1517.26161527,1427.09666055,36.25695,53.9080047198
 10/31  10:00:00,453.173219824,73.5587073337,0.0,0.0,220.879908,151.653867033,1467.41484387,1374.06781776,48.3426,45.0044261042
 10/31  11:00:00,453.728615592,73.5587073337,0.0,0.0,220.879908,151.653867033,1375.00967245,1272.44007678,48.3426,54.2269956695
 10/31  12:00:00,452.507098285,73.5587073337,0.0,0.0,220.879908,151.653867033,1348.03368428,1245.27258631,48.3426,54.4184979781
 10/31  13:00:00,446.804235383,73.5587073337,0.0,0.0,220.879908,145.652643033,1393.57800663,1305.79305091,24.1713,63.6136557169
 10/31  14:00:00,447.00090481,73.5587073337,0.0,0.0,220.879908,145.652643033,1380.45693458,1311.3330367,24.1713,44.9525978856
 10/31  15:00:00,438.845457271,73.5587073337,0.0,0.0,220.879908,137.835547516,1277.97452526,1219.0984299,4.83426,54.0418353583
 10/31  16:00:00,433.433960538,73.5587073337,0.0,0.0,220.879908,133.019064,1114.6383186,1074.08817913,4.83426,35.715879468
 10/31  17:00:00,353.555433225,73.5587073337,0.0,0.0,220.879908,53.238744,1217.05769646,1167.58364643,4.83426,44.6397900296
 10/31  18:00:00,362.537815162,73.5587073337,0.0,0.0,220.879908,53.238744,1240.89239866,1191.22386885,4.83426,44.8342698098
 10/31  19:00:00,371.480577095,73.5587073337,0.0,0.0,220.879908,53.238744,1213.89247745,1200.35586725,4.83426,8.70235019592
 10/31  20:00:00,371.913499673,73.5587073337,0.0,0.0,220.879908,53.238744,1304.60107019,1282.40669969,4.83426,17.3601104989
 10/31  21:00:00,117.305427026,0.0,0.0,0.0,43.513341876,52.539744,13.524306535,0.0,4.83426,8.69004653502
 10/31  22:00:00,118.479592463,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7097453237,0.226069708739,4.83426,8.64941561498
 10/31  23:00:00,119.613066958,1.05735468509,0.0,0.0,43.513341876,52.539744,5.09011914958,0.235859149579,4.83426,0.02
 10/31  24:00:00,118.618050245,1.05735468509,0.0,0.0,43.513341876,52.539744,13.706383993,0.250662429769,4.83426,8.62146156325
 11/01  01:00:00,118.647808577,1.05735468509,0.0,0.0,43.513341876,52.539744,5.11846011104,0.264200111037,4.83426,0.02
 11/01  02:00:00,118.67655478,1.05735468509,0.0,0.0,43.513341876,52.539744,5.1035662262,0.249306226196,4.83426,0.02
 11/01  03:00:00,118.001342842,0.352451561696,0.0,0.0,43.513341876,52.539744,4.94839144731,0.0941314473131,4.83426,0.02
 11/01  04:00:00,118.814137864,0.704903123392,0.0,0.0,43.513341876,52.539744,13.5651166057,0.10935905145,4.83426,8.62149755429
 11/01  05:00:00,118.070687351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,193.172074153,73.5587073337,0.0,0.0,43.513341876,53.238744,961.488433688,956.634173688,4.83426,0.02
 11/01  07:00:00,370.298361475,73.5587073337,0.0,0.0,220.879908,53.238744,793.598876496,762.33738665,4.83426,26.4272298456
 11/01  08:00:00,456.601354374,73.5587073337,0.00239211015392,0.0,220.879908,145.652643033,589.775577015,518.007814876,36.25695,35.5108121387
 11/01  09:00:00,444.696921777,73.5587073337,0.00320082485316,0.0,220.879908,145.652643033,554.386644182,464.207124152,36.25695,53.9225700304
 11/01  10:00:00,450.70734792,73.5587073337,0.00236503718119,0.0,220.879908,151.653867033,488.359249204,395.010681307,48.3426,45.0059678977
 11/01  11:00:00,451.610136619,73.5587073337,0.0,0.0,220.879908,151.653867033,405.064751626,302.478375746,48.3426,54.2437758799
 11/01  12:00:00,450.708749087,73.5587073337,0.0,0.0,220.879908,151.653867033,362.864436937,258.458243099,48.3426,56.0635938374
 11/01  13:00:00,514.986388968,73.561149443,68.9096243289,0.0,220.879908,145.652643033,236.834308597,150.686166048,24.1713,61.9768425488
 11/01  14:00:00,585.339222336,74.1856663277,137.255994683,0.0,220.879908,145.652643033,94.0982654744,24.9653312041,24.1713,44.9616342703
 11/01  15:00:00,600.408546619,74.7873383587,159.594210518,0.0,220.879908,137.835547516,68.8179401154,9.92622931958,4.83426,54.0574507958
 11/01  16:00:00,591.227598316,73.6350498392,156.793879451,0.0,220.879908,133.019064,56.3617597787,6.88189884713,4.83426,44.6456009315
 11/01  17:00:00,494.027041118,73.5587073337,139.818659084,0.0,220.879908,53.238744,60.0947543927,19.538160403,4.83426,35.7223339897
 11/01  18:00:00,450.874306324,73.5587073337,88.4007862375,0.0,220.879908,53.238744,106.528394591,56.8557690383,4.83426,44.8383655529
 11/01  19:00:00,435.933723024,73.5587073337,64.3702692616,0.0,220.879908,53.238744,94.4008367906,72.1839213744,4.83426,17.3826554162
 11/01  20:00:00,427.244161366,73.5587073337,55.8226085182,0.0,220.879908,53.238744,100.324353777,86.800273995,4.83426,8.68981978221
 11/01  21:00:00,118.11934476,0.0,0.0,0.0,43.513341876,52.539744,13.5245688852,0.0,4.83426,8.69030888522
 11/01  22:00:00,117.841927902,0.0,0.0,0.0,43.513341876,52.539744,13.4836560217,0.0,4.83426,8.64939602172
 11/01  23:00:00,118.797181514,0.0,0.0,0.0,43.513341876,52.539744,13.4718543414,0.0,4.83426,8.63759434138
 11/01  24:00:00,117.91046415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.883425806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.877580189,0.0,0.0,0.0,43.513341876,52.539744,13.4556301089,0.0,4.83426,8.62137010893
 11/02  03:00:00,117.887734273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.348825303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.340897252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,262.018938572,73.5587073337,68.2608242895,0.0,43.513341876,53.238744,335.61635754,322.160500034,4.83426,8.62159750659
 11/02  07:00:00,424.259606346,73.5587073337,53.1323506992,0.0,220.879908,53.238744,304.477287057,273.217089814,4.83426,26.4259372422
 11/02  08:00:00,476.687541266,73.5587073337,19.6916457296,0.0,220.879908,145.652643033,301.326666807,229.559931419,36.25695,35.5097853886
 11/02  09:00:00,462.661606957,73.6128951395,17.5157948495,0.0,220.879908,145.652643033,301.61149463,220.411690624,36.25695,44.942854006
 11/02  10:00:00,499.344794125,73.9201708302,47.2637264327,0.0,220.879908,151.653867033,253.752306374,151.410633778,48.3426,53.9990725953
 11/02  11:00:00,536.663988785,75.5089859968,81.5987984473,0.0,220.879908,151.653867033,185.370658218,82.7975528889,48.3426,54.2305053292
 11/02  12:00:00,609.98470969,78.6795181424,151.784962901,0.0,220.879908,151.653867033,139.61457203,36.8556884372,48.3426,54.416283593
 11/02  13:00:00,619.022227974,81.7792461905,163.862463132,0.0,220.879908,145.652643033,92.9454227425,14.2246362069,24.1713,54.5494865356
 11/02  14:00:00,632.7288212,83.625571449,176.432767449,0.0,220.879908,145.652643033,104.014210999,25.8850756674,24.1713,53.9578353312
 11/02  15:00:00,653.65512373,84.8837140003,203.930975547,0.0,220.879908,137.835547516,66.4532026362,16.5705067052,4.83426,45.048435931
 11/02  16:00:00,628.857266522,80.2127769916,188.964406631,0.0,220.879908,133.019064,63.2678551646,13.7836216262,4.83426,44.6499735384
 11/02  17:00:00,490.918127582,75.9894501861,135.296087103,0.0,220.879908,53.238744,87.6073626425,38.1227629308,4.83426,44.6503397117
 11/02  18:00:00,432.529517281,74.4050620714,69.9941106467,0.0,220.879908,53.238744,119.861115435,70.1826373467,4.83426,44.8442180884
 11/02  19:00:00,388.080502889,73.9773858093,17.1407386603,0.0,220.879908,53.238744,120.583123651,107.047061206,4.83426,8.70180244455
 11/02  20:00:00,370.45657045,73.7471566149,0.0,0.0,220.879908,53.238744,183.244793985,161.050070684,4.83426,17.3604633009
 11/02  21:00:00,117.996563321,0.0,0.0,0.0,43.513341876,52.539744,13.524465872,0.0,4.83426,8.69020587202
 11/02  22:00:00,117.750297706,0.0,0.0,0.0,43.513341876,52.539744,13.4838066196,0.0,4.83426,8.64954661962
 11/02  23:00:00,118.735146482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.814866156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.810035167,0.0,0.0,0.0,43.513341876,52.539744,13.4556848221,0.0,4.83426,8.62142482206
 11/03  02:00:00,117.79123882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.7588649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.850373826,0.0,0.0,0.0,43.513341876,52.539744,13.4557393933,0.0,4.83426,8.62147939334
 11/03  05:00:00,119.498622357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.218618365,73.5587073337,0.00168547775156,0.0,43.513341876,53.238744,988.553898559,983.699638559,4.83426,0.02
 11/03  07:00:00,370.160402089,73.5587073337,0.0,0.0,220.879908,53.238744,904.510806236,873.248504927,4.83426,26.4280413088
 11/03  08:00:00,456.7132155,73.5764404234,0.00157122015649,0.0,220.879908,145.652643033,851.244013174,779.472993673,36.25695,35.5140695012
 11/03  09:00:00,444.929616405,73.6527127204,0.00202836416594,0.0,220.879908,145.652643033,873.78584449,783.597673797,36.25695,53.9312206923
 11/03  10:00:00,450.989565914,73.712029502,0.00157611540301,0.0,220.879908,151.653867033,835.167295395,741.808071138,48.3426,45.0166242572
 11/03  11:00:00,452.087807857,73.8339339631,0.0,0.0,220.879908,151.653867033,807.462480873,704.863750685,48.3426,54.2561301873
 11/03  12:00:00,451.128351883,73.8212348583,0.0,0.0,220.879908,151.653867033,824.414630606,716.622991994,48.3426,59.4490386119
 11/03  13:00:00,445.340894987,73.8865534148,0.0,0.0,220.879908,145.652643033,913.632062287,830.843497533,24.1713,58.6172647541
 11/03  14:00:00,445.485193604,73.9848312746,0.0,0.0,220.879908,145.652643033,924.189536401,855.057251955,24.1713,44.9609844466
 11/03  15:00:00,437.595251498,73.9904800552,0.0,0.0,220.879908,137.835547516,838.468307581,779.560467306,4.83426,54.0735802751
 11/03  16:00:00,432.09107121,73.5587073337,0.0,0.0,220.879908,133.019064,722.897426269,673.406500414,4.83426,44.6566658553
 11/03  17:00:00,352.332838567,73.5587073337,0.0,0.0,220.879908,53.238744,804.491897697,763.930364017,4.83426,35.7272736797
 11/03  18:00:00,361.265318275,73.5587073337,0.0,0.0,220.879908,53.238744,791.741101563,742.059887226,4.83426,44.8469543373
 11/03  19:00:00,370.162026201,73.5587073337,0.0,0.0,220.879908,53.238744,755.128742298,732.908509806,4.83426,17.3859724916
 11/03  20:00:00,370.152785432,73.5587073337,0.0,0.0,220.879908,53.238744,759.983216511,746.45899416,4.83426,8.68996235133
 11/03  21:00:00,117.45977519,0.0,0.0,0.0,43.513341876,52.539744,13.5247370464,0.0,4.83426,8.69047704636
 11/03  22:00:00,117.548135008,0.0,0.0,0.0,43.513341876,52.539744,13.4843414137,0.0,4.83426,8.65008141367
 11/03  23:00:00,118.603206416,0.0,0.0,0.0,43.513341876,52.539744,13.4720784529,0.0,4.83426,8.6378184529
 11/03  24:00:00,117.607209591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.609789804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.603477639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.59691407,0.0,0.0,0.0,43.513341876,52.539744,13.4477388451,0.0,4.83426,8.61347884512
 11/04  04:00:00,118.01911689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.985611847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.009379242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.887527821,0.0,0.0,0.0,43.513341876,52.539744,13.4476195758,0.0,4.83426,8.61335957584
 11/04  08:00:00,111.909003128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9671892372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9456244063,0.0,0.0,0.0,43.513341876,52.539744,22.2958998366,0.0,4.83426,17.4616398366
 11/04  11:00:00,100.854345707,0.0,0.0,0.0,43.513341876,52.539744,13.4973797864,0.0,4.83426,8.66311978641
 11/04  12:00:00,99.9031846834,0.0,0.0,0.0,43.513341876,52.539744,13.4967186029,0.0,4.83426,8.66245860288
 11/04  13:00:00,99.9982899958,0.0,0.0,0.0,43.513341876,52.539744,13.4893106933,0.0,4.83426,8.6550506933
 11/04  14:00:00,100.059762551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,100.051351612,0.0,0.0,0.0,43.513341876,52.539744,13.4892532411,0.0,4.83426,8.65499324108
 11/04  16:00:00,99.8450783162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.8398134433,0.0,0.0,0.0,43.513341876,52.539744,13.4477773983,0.0,4.83426,8.61351739828
 11/04  18:00:00,111.742079237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.08114862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.02837416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.852619294,0.0,0.0,0.0,43.513341876,52.539744,40.1915182679,0.0,4.83426,35.3572582679
 11/04  22:00:00,117.527283623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.474789555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.509228469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.503391287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.493814677,0.0,0.0,0.0,43.513341876,52.539744,13.4477477703,0.0,4.83426,8.6134877703
 11/05  03:00:00,117.497637229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.920658953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.884030866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,119.835934597,1.92299539825,0.0,0.0,43.513341876,52.539744,14.2546317408,0.806870936478,4.83426,8.61350080437
 11/05  07:00:00,118.007174504,0.227445112993,0.0,0.0,43.513341876,52.539744,4.92093964087,0.0666796408709,4.83426,0.02
 11/05  08:00:00,113.913953343,2.11547564166,0.0,0.0,43.513341876,52.539744,5.73856946562,0.884309465616,4.83426,0.02
 11/05  09:00:00,100.95920439,1.05735468509,0.0,0.0,43.513341876,52.539744,5.27373748839,0.41947748839,4.83426,0.02
 11/05  10:00:00,99.962734093,0.0,0.0,0.0,43.513341876,52.539744,22.2970937571,0.0,4.83426,17.4628337571
 11/05  11:00:00,100.890116403,0.0,0.0,0.0,43.513341876,52.539744,13.4976721497,0.0,4.83426,8.66341214971
 11/05  12:00:00,99.9943267151,0.0,0.0,0.0,43.513341876,52.539744,13.4970247837,0.0,4.83426,8.6627647837
 11/05  13:00:00,100.110434265,0.0,0.0,0.0,43.513341876,52.539744,13.4974326562,0.0,4.83426,8.66317265619
 11/05  14:00:00,100.211225511,0.0,0.0,0.0,43.513341876,52.539744,13.4892383561,0.0,4.83426,8.65497835615
 11/05  15:00:00,100.224038784,0.0,0.0,0.0,43.513341876,52.539744,13.4879409009,0.0,4.83426,8.65368090095
 11/05  16:00:00,100.020576238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.9738653787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,111.847189797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.22875741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
