Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  20:00:00,118.204658876,0.0,0.0,0.0,43.513341876,52.539744,13.4477210595,0.0,4.83426,8.61346105949
 11/05  21:00:00,117.997762002,0.0,0.0,0.0,43.513341876,52.539744,31.3604249339,0.0,4.83426,26.5261649339
 11/05  22:00:00,117.662707651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.545528183,0.0,0.0,0.0,43.513341876,52.539744,13.4478233957,0.0,4.83426,8.61356339568
 11/05  24:00:00,117.645245983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.647468586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.652172357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.651254594,0.0,0.0,0.0,43.513341876,52.539744,13.4557297324,0.0,4.83426,8.62146973244
 11/06  04:00:00,117.657674398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.090885561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.054607688,0.0,0.0,0.0,43.513341876,52.539744,13.4558254046,0.0,4.83426,8.62156540463
 11/06  07:00:00,192.743188023,73.5587073337,0.0,0.0,43.513341876,53.238744,855.616391392,850.762131392,4.83426,0.02
 11/06  08:00:00,364.177652868,73.5587073337,0.0,0.0,220.879908,53.238744,752.997772181,721.73517112,4.83426,26.4283410611
 11/06  09:00:00,444.625868034,73.5587073337,0.00310686486898,0.0,220.879908,145.652643033,671.854702399,600.072809871,36.25695,35.5249425285
 11/06  10:00:00,444.668276192,73.5587073337,0.00286982842941,0.0,220.879908,145.652643033,618.597640127,537.38672208,36.25695,44.9539680472
 11/06  11:00:00,450.664507592,73.5587073337,0.00181418116678,0.0,220.879908,151.653867033,591.928898555,489.548413649,48.3426,54.0378849064
 11/06  12:00:00,451.581099928,73.5701611791,0.0,0.0,220.879908,151.653867033,498.212289639,395.600916152,48.3426,54.2687734867
 11/06  13:00:00,450.809335985,73.7165833031,0.0,0.0,220.879908,151.653867033,403.639431641,300.829318333,48.3426,54.467513308
 11/06  14:00:00,444.808023826,73.6891849931,0.0,0.0,220.879908,145.652643033,382.149553533,294.324074133,24.1713,63.6541793996
 11/06  15:00:00,444.862791016,73.7600539861,0.0,0.0,220.879908,145.652643033,360.614871026,291.469365665,24.1713,44.974205361
 11/06  16:00:00,437.287038663,74.0503847202,0.0,0.0,220.879908,137.835547516,321.734623795,262.808746021,4.83426,54.091617774
 11/06  17:00:00,431.7299856,73.5587073337,0.0,0.0,220.879908,133.019064,232.787963573,183.28304947,4.83426,44.6706541029
 11/06  18:00:00,363.897059581,73.5587073337,0.0,0.0,220.879908,53.238744,341.666206048,301.096103907,4.83426,35.735842141
 11/06  19:00:00,369.894092662,73.5587073337,0.0,0.0,220.879908,53.238744,409.122173108,350.457133812,4.83426,53.8307792962
 11/06  20:00:00,370.32915017,73.5587073337,0.0,0.0,220.879908,53.238744,440.96732221,427.430574537,4.83426,8.70248767285
 11/06  21:00:00,370.356869155,73.5587073337,0.0,0.0,220.879908,53.238744,514.176635551,500.651166312,4.83426,8.69120923843
 11/06  22:00:00,117.889841936,0.0,0.0,0.0,43.513341876,52.539744,22.1964099968,0.0,4.83426,17.3621499968
 11/06  23:00:00,117.643969681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.642913133,0.0,0.0,0.0,43.513341876,52.539744,13.4717856041,0.0,4.83426,8.63752560415
 11/07  01:00:00,117.680631306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.671288484,0.0,0.0,0.0,43.513341876,52.539744,13.455781009,0.0,4.83426,8.62152100901
 11/07  03:00:00,117.655521464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.643811061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.761821049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.435057425,0.0,0.0,0.0,43.513341876,52.539744,13.4558909445,0.0,4.83426,8.62163094452
 11/07  07:00:00,193.459918355,73.5587073337,0.0,0.0,43.513341876,53.238744,1079.45331186,1074.59905186,4.83426,0.02
 11/07  08:00:00,367.245067245,73.5587073337,0.0,0.0,220.879908,53.238744,887.647954454,856.381395844,4.83426,26.4322986103
 11/07  09:00:00,444.70622596,73.5587073337,0.00213508648875,0.0,220.879908,145.652643033,759.090121366,687.308850117,36.25695,35.5243212486
 11/07  10:00:00,444.766609228,73.5587073337,0.00271505466822,0.0,220.879908,145.652643033,763.226962228,673.020091574,36.25695,53.9499206542
 11/07  11:00:00,450.780162014,73.5587073337,0.00193630567733,0.0,220.879908,151.653867033,752.691975992,659.308538105,48.3426,45.0408378876
 11/07  12:00:00,451.689295711,73.5587073337,0.0,0.0,220.879908,151.653867033,664.418371607,561.793233555,48.3426,54.2825380517
 11/07  13:00:00,450.747374599,73.5587073337,0.0,0.0,220.879908,151.653867033,628.251519443,516.353928853,48.3426,63.55499059
 11/07  14:00:00,444.771549025,73.5587073337,0.0,0.0,220.879908,145.652643033,595.879805583,517.139681613,24.1713,54.5688239698
 11/07  15:00:00,444.758011559,73.5621996945,0.0,0.0,220.879908,145.652643033,574.88954935,496.741096576,24.1713,53.9771527741
 11/07  16:00:00,436.939096881,73.5910472861,0.0,0.0,220.879908,137.835547516,522.73306727,472.814649371,4.83426,45.0841578999
 11/07  17:00:00,431.844303005,73.5587073337,0.0,0.0,220.879908,133.019064,397.383281083,347.874095276,4.83426,44.6749258067
 11/07  18:00:00,364.015497949,73.5587073337,0.0,0.0,220.879908,53.238744,481.168537187,431.665143136,4.83426,44.6691340504
 11/07  19:00:00,369.970759878,73.5587073337,0.0,0.0,220.879908,53.238744,451.959124551,402.257711327,4.83426,44.867153224
 11/07  20:00:00,369.917311392,73.5587073337,0.0,0.0,220.879908,53.238744,434.942037623,421.404860303,4.83426,8.70291731997
 11/07  21:00:00,369.925005315,73.5587073337,0.0,0.0,220.879908,53.238744,513.618582646,491.421670201,4.83426,17.3626524449
 11/07  22:00:00,117.538299236,0.0,0.0,0.0,43.513341876,52.539744,13.5256764672,0.0,4.83426,8.69141646721
 11/07  23:00:00,117.598909649,0.0,0.0,0.0,43.513341876,52.539744,13.4846260327,0.0,4.83426,8.65036603267
 11/07  24:00:00,118.597658021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.615524167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.606113282,0.0,0.0,0.0,43.513341876,52.539744,13.4558932049,0.0,4.83426,8.62163320491
 11/08  03:00:00,117.589027521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.575164215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,117.99188048,0.0,0.0,0.0,43.513341876,52.539744,13.4560185633,0.0,4.83426,8.62175856326
 11/08  06:00:00,117.952006385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,193.549155537,73.5587073337,0.0,0.0,43.513341876,53.238744,1634.27122787,1629.41696787,4.83426,0.02
 11/08  08:00:00,367.886904498,73.5587073337,0.0,0.0,220.879908,53.238744,1356.16391125,1324.89148704,4.83426,26.4381642121
 11/08  09:00:00,445.320419277,73.5587073337,0.00136660932834,0.0,220.879908,145.652643033,1197.4344707,1124.66400283,36.25695,36.5135178672
 11/08  10:00:00,445.381879286,73.5587073337,0.00167807125526,0.0,220.879908,145.652643033,1171.40584359,1082.17599109,36.25695,52.9729024962
 11/08  11:00:00,451.396975898,73.5587073337,0.00124170704847,0.0,220.879908,151.653867033,1155.64284694,1062.26931216,48.3426,45.0309347749
 11/08  12:00:00,452.410457946,73.5587073337,0.0,0.0,220.879908,151.653867033,1127.5116967,1020.44910236,48.3426,58.7199943364
 11/08  13:00:00,451.401838642,73.5587073337,0.0,0.0,220.879908,151.653867033,1117.48004331,1010.03723176,48.3426,59.1002115572
 11/08  14:00:00,445.368308727,73.5587073337,0.0,0.0,220.879908,145.652643033,1093.47700672,1007.12424295,24.1713,62.181463769
 11/08  15:00:00,445.308359875,73.5587073337,0.0,0.0,220.879908,145.652643033,1058.14816855,987.484080791,24.1713,46.4927877632
 11/08  16:00:00,437.443073221,73.5587073337,0.0,0.0,220.879908,137.835547516,996.785973289,937.862893329,4.83426,54.0888199596
 11/08  17:00:00,432.444133981,73.5587073337,0.0,0.0,220.879908,133.019064,891.463036024,850.884698705,4.83426,35.7440773189
 11/08  18:00:00,364.660934451,73.5587073337,0.0,0.0,220.879908,53.238744,998.265597762,948.752729019,4.83426,44.678608743
 11/08  19:00:00,370.738268023,73.5587073337,0.0,0.0,220.879908,53.238744,1039.76942544,990.062665127,4.83426,44.8725003163
 11/08  20:00:00,371.292632591,73.5587073337,0.0,0.0,220.879908,53.238744,1066.08038051,1043.85782785,4.83426,17.3882926595
 11/08  21:00:00,371.454389553,73.5587073337,0.0,0.0,220.879908,53.238744,1114.35351564,1100.82837418,4.83426,8.69088146969
 11/08  22:00:00,117.641871846,0.0,0.0,0.0,43.513341876,52.539744,13.5257954032,0.0,4.83426,8.69153540316
 11/08  23:00:00,117.438323024,0.0,0.0,0.0,43.513341876,52.539744,13.4842750643,0.0,4.83426,8.6500150643
 11/08  24:00:00,118.53995502,0.0,0.0,0.0,43.513341876,52.539744,13.472389407,0.0,4.83426,8.63812940702
 11/09  01:00:00,117.504040578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.511092018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.504753315,0.0,0.0,0.0,43.513341876,52.539744,13.4560152049,0.0,4.83426,8.62175520486
 11/09  04:00:00,117.498169412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,117.920476966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,117.886929197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,194.789751266,73.5587073337,0.0,0.0,43.513341876,53.238744,1786.30775422,1772.85159567,4.83426,8.62189855063
 11/09  08:00:00,368.639011567,73.5587073337,0.0,0.0,220.879908,53.238744,1540.9394479,1509.66639355,4.83426,26.4387943506
 11/09  09:00:00,445.877765923,73.5587073337,0.00134384516757,0.0,220.879908,145.652643033,1346.27354386,1274.48614467,36.25695,35.5304491897
 11/09  10:00:00,445.795382643,73.5587073337,0.00177643860482,0.0,220.879908,145.652643033,1269.81069993,1188.58183583,36.25695,44.971914105
 11/09  11:00:00,451.722568809,73.5587073337,0.00127357162713,0.0,220.879908,151.653867033,1255.99098189,1153.5954883,48.3426,54.0528935954
 11/09  12:00:00,452.651995432,73.5587073337,0.0,0.0,220.879908,151.653867033,1186.28155388,1083.65122902,48.3426,54.2877248656
 11/09  13:00:00,451.476720425,73.5587073337,0.0,0.0,220.879908,151.653867033,1129.02267575,1026.19021563,48.3426,54.4898601181
 11/09  14:00:00,445.382311984,73.5587073337,0.0,0.0,220.879908,145.652643033,1099.59261925,1011.74431755,24.1713,63.6770017015
 11/09  15:00:00,445.388334077,73.5587073337,0.0,0.0,220.879908,145.652643033,1104.31244788,1026.15617807,24.1713,53.9849698056
 11/09  16:00:00,437.574661214,73.5587073337,0.0,0.0,220.879908,137.835547516,1041.71888497,991.784499459,4.83426,45.1001255083
 11/09  17:00:00,432.530909723,73.5587073337,0.0,0.0,220.879908,133.019064,928.826111834,879.307949553,4.83426,44.6839022813
 11/09  18:00:00,364.642789604,73.5587073337,0.0,0.0,220.879908,53.238744,987.082073163,937.567194943,4.83426,44.6806182197
 11/09  19:00:00,370.581140267,73.5587073337,0.0,0.0,220.879908,53.238744,983.385855593,933.67182351,4.83426,44.8797720834
 11/09  20:00:00,370.911547941,73.5587073337,0.0,0.0,220.879908,53.238744,925.935274969,912.39763434,4.83426,8.70338062877
 11/09  21:00:00,370.841002511,73.5587073337,0.0,0.0,220.879908,53.238744,929.492790818,907.295377311,4.83426,17.3631535071
 11/09  22:00:00,117.726539884,0.0,0.0,0.0,43.513341876,52.539744,13.5261806619,0.0,4.83426,8.69192066194
 11/09  23:00:00,117.512355025,0.0,0.0,0.0,43.513341876,52.539744,13.4849689496,0.0,4.83426,8.65070894959
 11/09  24:00:00,118.578051783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.581496146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.575176639,0.0,0.0,0.0,43.513341876,52.539744,13.4561334601,0.0,4.83426,8.62187346014
 11/10  03:00:00,117.570796638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.570045964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.688641616,0.0,0.0,0.0,43.513341876,52.539744,13.4559138914,0.0,4.83426,8.62165389137
 11/10  06:00:00,119.351416767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,194.185214696,73.5587073337,0.0,0.0,43.513341876,53.238744,1407.93128987,1403.07702987,4.83426,0.02
 11/10  08:00:00,367.661438737,73.5587073337,0.0,0.0,220.879908,53.238744,1245.69096814,1205.6101574,4.83426,35.2465507425
 11/10  09:00:00,445.046514327,73.5587073337,0.00161070218926,0.0,220.879908,145.652643033,1094.6697645,1022.88361239,36.25695,35.5292021127
 11/10  10:00:00,445.049452463,73.5587073337,0.00214949091978,0.0,220.879908,145.652643033,1033.86038163,952.614781836,36.25695,44.9886497894
 11/10  11:00:00,450.987814056,73.5587073337,0.00153343362976,0.0,220.879908,151.653867033,987.013730357,884.623186138,48.3426,54.0479442191
 11/10  12:00:00,452.034218891,73.5587073337,0.0,0.0,220.879908,151.653867033,987.034720948,884.413550668,48.3426,54.2785702797
 11/10  13:00:00,451.179715283,73.5587073337,0.0,0.0,220.879908,151.653867033,1039.22115179,936.399264404,48.3426,54.4792873868
 11/10  14:00:00,445.1949664,73.5587073337,0.0,0.0,220.879908,145.652643033,1027.00096851,939.128913356,24.1713,63.7007551548
 11/10  15:00:00,445.136897352,73.5587073337,0.0,0.0,220.879908,145.652643033,982.615925974,913.441195478,24.1713,45.0034304967
 11/10  16:00:00,437.261313211,73.5587073337,0.0,0.0,220.879908,137.835547516,919.998577706,861.054579841,4.83426,54.1097378656
 11/10  17:00:00,432.251145474,73.5587073337,0.0,0.0,220.879908,133.019064,822.021117016,772.500337635,4.83426,44.686519381
 11/10  18:00:00,364.590369128,73.5587073337,0.0,0.0,220.879908,53.238744,971.158744131,930.573321809,4.83426,35.7511623221
 11/10  19:00:00,370.614592288,73.5587073337,0.0,0.0,220.879908,53.238744,1002.1153369,943.428034629,4.83426,53.8530422684
 11/10  20:00:00,370.543918651,73.5587073337,0.0,0.0,220.879908,53.238744,944.490765981,930.953099473,4.83426,8.70340650792
 11/10  21:00:00,370.595473714,73.5587073337,0.0,0.0,220.879908,53.238744,984.967241015,971.440892474,4.83426,8.69208854128
 11/10  22:00:00,117.375902494,0.0,0.0,0.0,43.513341876,52.539744,22.198489703,0.0,4.83426,17.364229703
 11/10  23:00:00,117.451378659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.537944596,0.0,0.0,0.0,43.513341876,52.539744,13.4723536479,0.0,4.83426,8.63809364791
 11/11  01:00:00,117.503942804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.515871724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.524344404,0.0,0.0,0.0,43.513341876,52.539744,13.4479643976,0.0,4.83426,8.61370439759
 11/11  04:00:00,117.504291653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.924069226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.602467656,0.704903123392,0.0,0.0,43.513341876,52.539744,5.11407340238,0.259813402379,4.83426,0.02
 11/11  07:00:00,118.979047317,1.05735468509,0.0,0.0,43.513341876,52.539744,5.23485990828,0.380599908279,4.83426,0.02
 11/11  08:00:00,115.146810061,0.352451561696,0.0,0.0,43.513341876,52.539744,13.5284651118,0.0805270941895,4.83426,8.61367801764
 11/11  09:00:00,100.918284273,1.05735468509,0.0,0.0,43.513341876,52.539744,5.18845114972,0.334191149718,4.83426,0.02
 11/11  10:00:00,99.8928602028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,99.887291345,0.0,0.0,0.0,43.513341876,52.539744,13.4560732169,0.0,4.83426,8.62181321686
 11/11  12:00:00,100.837671129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.8713074183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.9443994686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,99.9641221294,0.0,0.0,0.0,43.513341876,52.539744,13.4479997352,0.0,4.83426,8.61373973518
 11/11  16:00:00,99.9259706155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.7128364197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,114.619429963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.586159175,0.0,0.0,0.0,43.513341876,52.539744,13.4479722254,0.0,4.83426,8.61371222536
 11/11  20:00:00,118.010249799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,117.978092027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,119.889544059,2.13976533987,0.0,0.0,43.513341876,52.539744,5.6737046731,0.819444673105,4.83426,0.02
 11/11  23:00:00,121.699913213,4.26035922123,0.0,0.0,43.513341876,52.539744,6.29628065432,1.44202065432,4.83426,0.02
 11/11  24:00:00,122.885471463,4.45622790454,0.0,0.0,43.513341876,52.539744,15.480530581,2.03250464885,4.83426,8.61376593211
 11/12  01:00:00,122.022043803,4.58650763714,0.0,0.0,43.513341876,52.539744,7.54426636582,2.69000636582,4.83426,0.02
 11/12  02:00:00,121.892238046,4.45622790454,0.0,0.0,43.513341876,52.539744,8.70130034537,3.84704034537,4.83426,0.02
 11/12  03:00:00,122.021690868,4.58650763714,0.0,0.0,43.513341876,52.539744,9.52508487613,4.67082487613,4.83426,0.02
 11/12  04:00:00,121.892293078,4.45622790454,0.0,0.0,43.513341876,52.539744,10.9865509713,6.13229097132,4.83426,0.02
 11/12  05:00:00,126.504717188,8.64195254641,0.0,0.0,43.513341876,52.539744,21.2379472729,7.78992745385,4.83426,8.61375981909
 11/12  06:00:00,122.299345868,4.45622790454,0.0,0.0,43.513341876,52.539744,13.3632380866,8.50897808658,4.83426,0.02
 11/12  07:00:00,127.669123155,9.80065109192,0.0,0.0,43.513341876,52.539744,16.029025417,11.174765417,4.83426,0.02
 11/12  08:00:00,119.196613864,4.45622790454,0.0,0.0,43.513341876,52.539744,13.5191850853,8.66492508529,4.83426,0.02
 11/12  09:00:00,104.393698996,4.58650763714,0.0,0.0,43.513341876,52.539744,22.6148485037,9.15857224214,4.83426,8.62201626157
 11/12  10:00:00,104.292961026,4.45622790454,0.0,0.0,43.513341876,52.539744,14.6624777055,9.80821770552,4.83426,0.02
 11/12  11:00:00,104.42348583,4.58650763714,0.0,0.0,43.513341876,52.539744,30.2149233749,7.91377212323,4.83426,17.4668912517
 11/12  12:00:00,105.222743122,4.45622790454,0.0,0.0,43.513341876,52.539744,21.2468325528,7.74800744609,4.83426,8.66456510674
 11/12  13:00:00,103.693572153,3.90527101759,0.0,0.0,43.513341876,52.539744,19.696819076,6.19800145795,4.83426,8.66455761801
 11/12  14:00:00,103.889761438,4.01899357408,0.0,0.0,43.513341876,52.539744,19.6233892992,6.12458009783,4.83426,8.66454920136
 11/12  15:00:00,103.345907113,3.45147951102,0.0,0.0,43.513341876,52.539744,9.61803486797,4.76377486797,4.83426,0.02
 11/12  16:00:00,102.836361745,2.97185379618,0.0,0.0,43.513341876,52.539744,17.0006863252,3.51052870769,4.83426,8.65589761746
 11/12  17:00:00,103.53525295,3.86907093902,0.0,0.0,43.513341876,52.539744,10.3098134389,5.45555343888,4.83426,0.02
 11/12  18:00:00,118.699047769,4.10022167898,0.0,0.0,43.513341876,52.539744,20.9885893206,7.54060321251,4.83426,8.6137261081
 11/12  19:00:00,121.593408506,4.01899357408,0.0,0.0,43.513341876,52.539744,13.6216036678,8.76734366775,4.83426,0.02
 11/12  20:00:00,122.556584951,4.55380655201,0.0,0.0,43.513341876,52.539744,16.9113678283,12.0571078283,4.83426,0.02
 11/12  21:00:00,122.228287769,4.25396128188,0.0,0.0,43.513341876,52.539744,17.8868050769,13.0325450769,4.83426,0.02
 11/12  22:00:00,122.462926906,4.67129040591,0.0,0.0,43.513341876,52.539744,64.7517667388,24.5300425948,4.83426,35.387464144
 11/12  23:00:00,121.820757914,4.37144513578,0.0,0.0,43.513341876,52.539744,31.9626743247,27.1084143247,4.83426,0.02
 11/12  24:00:00,127.449776893,9.01640995156,0.0,0.0,43.513341876,52.539744,37.1113082734,32.2570482734,4.83426,0.02
 11/13  01:00:00,121.831518521,4.37144513578,0.0,0.0,43.513341876,52.539744,44.4153255281,30.9598355566,4.83426,8.62122997147
 11/13  02:00:00,123.306661049,5.82998895141,0.0,0.0,43.513341876,52.539744,40.4962458082,35.6419858082,4.83426,0.02
 11/13  03:00:00,125.326138892,7.8475407723,0.0,0.0,43.513341876,52.539744,39.9632631268,35.1090031268,4.83426,0.02
 11/13  04:00:00,125.631776874,8.14738604243,0.0,0.0,43.513341876,52.539744,55.3254237458,41.8691253751,4.83426,8.62203837072
 11/13  05:00:00,124.026392784,6.10949295404,0.0,0.0,43.513341876,52.539744,44.7528082922,39.8985482922,4.83426,0.02
 11/13  06:00:00,127.34982682,9.45092190612,0.0,0.0,43.513341876,52.539744,50.3185151562,45.4642551562,4.83426,0.02
 11/13  07:00:00,195.702511991,73.5587073337,0.00241722724569,0.0,43.513341876,53.238744,2243.33365296,2238.47939296,4.83426,0.02
 11/13  08:00:00,368.576132156,73.5587073337,0.0,0.0,220.879908,53.238744,1496.22248301,1456.14000121,4.83426,35.2482218014
 11/13  09:00:00,445.260677842,73.5587073337,0.00260998338302,0.0,220.879908,145.652643033,1222.77807311,1150.98158792,36.25695,35.5395351865
 11/13  10:00:00,445.20447241,73.5587073337,0.00233943832357,0.0,220.879908,145.652643033,1173.56779593,1092.31388537,36.25695,44.9969605643
 11/13  11:00:00,451.17657222,73.5587073337,0.00155506689079,0.0,220.879908,151.653867033,1160.60887916,1058.19570934,48.3426,54.0705698179
 11/13  12:00:00,452.133479541,73.5587073337,0.0,0.0,220.879908,151.653867033,1091.16730785,988.51535626,48.3426,54.3093515914
 11/13  13:00:00,451.145139527,73.5587073337,0.0,0.0,220.879908,151.653867033,1072.37001568,969.511885234,48.3426,54.5155304502
 11/13  14:00:00,445.225245018,73.5587073337,0.0,0.0,220.879908,145.652643033,1102.93076022,1015.03995576,24.1713,63.7195044596
 11/13  15:00:00,445.295018139,73.5587073337,0.0,0.0,220.879908,145.652643033,1119.61332181,1041.43097625,24.1713,54.0110455557
 11/13  16:00:00,437.469787441,73.5587073337,0.0,0.0,220.879908,137.835547516,1045.4078106,995.457387661,4.83426,45.1161629384
 11/13  17:00:00,432.49861693,73.5587073337,0.0,0.0,220.879908,133.019064,964.405072335,914.873081109,4.83426,44.6977312252
 11/13  18:00:00,367.8305944,73.5587073337,0.0,0.0,220.879908,53.238744,1115.97680123,1066.44451735,4.83426,44.6980238776
 11/13  19:00:00,370.982215875,73.5587073337,0.0,0.0,220.879908,53.238744,1176.85515879,1127.12200761,4.83426,44.898891174
 11/13  20:00:00,371.444370977,73.5587073337,0.0,0.0,220.879908,53.238744,1162.10399402,1139.88098989,4.83426,17.3887441335
 11/13  21:00:00,371.412540528,73.5587073337,0.0,0.0,220.879908,53.238744,1155.27132067,1141.7444835,4.83426,8.69257716532
 11/13  22:00:00,117.636596454,0.0,0.0,0.0,43.513341876,52.539744,13.5268029532,0.0,4.83426,8.69254295325
 11/13  23:00:00,117.419842017,0.0,0.0,0.0,43.513341876,52.539744,13.4849545164,0.0,4.83426,8.65069451643
 11/13  24:00:00,119.565878798,1.05735468509,0.0,0.0,43.513341876,52.539744,5.20976088692,0.355500886922,4.83426,0.02
 11/14  01:00:00,118.533849089,1.05735468509,0.0,0.0,43.513341876,52.539744,13.9368902552,0.480676123562,4.83426,8.62195413161
 11/14  02:00:00,119.236224333,1.76225780848,0.0,0.0,43.513341876,52.539744,5.97957275922,1.12531275922,4.83426,0.02
 11/14  03:00:00,118.877019735,1.40980624678,0.0,0.0,43.513341876,52.539744,5.92519621796,1.07093621796,4.83426,0.02
 11/14  04:00:00,120.204812111,2.73806641427,0.0,0.0,43.513341876,52.539744,15.7145984969,2.25835420051,4.83426,8.62198429638
 11/14  05:00:00,123.463034232,3.87324879726,0.0,0.0,43.513341876,52.539744,7.96586934756,3.11160934756,4.83426,0.02
 11/14  06:00:00,124.063937836,4.80867946624,0.0,0.0,43.513341876,52.539744,9.77820763891,4.92394763891,4.83426,0.02
 11/14  07:00:00,197.169080725,73.5587073337,0.0,0.0,43.513341876,53.238744,2115.26375998,2101.80736569,4.83426,8.62213428672
 11/14  08:00:00,373.071615023,73.5587073337,0.0,0.0,220.879908,53.238744,1786.12407988,1754.84333052,4.83426,26.4464893551
 11/14  09:00:00,447.417175463,73.5587073337,0.0,0.0,220.879908,145.652643033,1570.34573685,1498.54369733,36.25695,35.545089517
 11/14  10:00:00,447.452440554,73.5587073337,0.0,0.0,220.879908,145.652643033,1519.45391199,1438.20462686,36.25695,44.9923351262
 11/14  11:00:00,453.22527459,73.5587073337,0.0,0.0,220.879908,151.653867033,1479.15033284,1376.71778394,48.3426,54.0899488994
 11/14  12:00:00,454.055070786,73.5587073337,0.0,0.0,220.879908,151.653867033,1406.9551388,1304.28173238,48.3426,54.3308064131
 11/14  13:00:00,453.01113081,73.5587073337,0.0,0.0,220.879908,151.653867033,1394.37379919,1282.42152913,48.3426,63.6096700562
 11/14  14:00:00,447.037425354,73.5587073337,0.0,0.0,220.879908,145.652643033,1385.73473097,1306.93073356,24.1713,54.6326974173
 11/14  15:00:00,447.015748697,73.5587073337,0.0,0.0,220.879908,145.652643033,1383.23773161,1305.03439059,24.1713,54.0320410232
 11/14  16:00:00,439.398314825,73.5587073337,0.0,0.0,220.879908,137.835547516,1337.86738074,1278.905224,4.83426,54.1278967418
 11/14  17:00:00,434.520291738,73.5587073337,0.0,0.0,220.879908,133.019064,1226.28668463,1185.68513366,4.83426,35.7672909693
 11/14  18:00:00,369.71235586,73.5587073337,0.0,0.0,220.879908,53.238744,1342.59013745,1293.0502836,4.83426,44.7055938436
 11/14  19:00:00,372.493667987,73.5587073337,0.0,0.0,220.879908,53.238744,1333.92160279,1284.18838869,4.83426,44.898954097
 11/14  20:00:00,372.2869643,73.5587073337,0.0,0.0,220.879908,53.238744,1304.33182028,1282.10614074,4.83426,17.3914195354
 11/14  21:00:00,372.274194592,73.5587073337,0.0,0.0,220.879908,53.238744,1309.41356483,1295.88669827,4.83426,8.69260656105
 11/14  22:00:00,117.298845292,0.0,0.0,0.0,43.513341876,52.539744,22.198160436,0.0,4.83426,17.363900436
 11/14  23:00:00,119.006936906,1.58603202763,0.0,0.0,43.513341876,52.539744,5.21716095379,0.362900953789,4.83426,0.02
 11/14  24:00:00,119.768109759,1.23358046594,0.0,0.0,43.513341876,52.539744,13.8659691817,0.392953705982,4.83426,8.63875547572
 11/15  01:00:00,118.901499627,1.40980624678,0.0,0.0,43.513341876,52.539744,5.50098696224,0.646726962238,4.83426,0.02
 11/15  02:00:00,119.24876938,1.76225780848,0.0,0.0,43.513341876,52.539744,14.3403916742,0.884007298474,4.83426,8.6221243757
 11/15  03:00:00,118.889500102,1.40980624678,0.0,0.0,43.513341876,52.539744,5.74335948289,0.889099482893,4.83426,0.02
 11/15  04:00:00,119.562081801,2.08576958244,0.0,0.0,43.513341876,52.539744,6.1997413206,1.3454813206,4.83426,0.02
 11/15  05:00:00,122.142949978,4.23761073931,0.0,0.0,43.513341876,52.539744,15.908358442,2.45199345877,4.83426,8.62210498328
 11/15  06:00:00,122.245848814,4.37144513578,0.0,0.0,43.513341876,52.539744,8.08085917609,3.22659917609,4.83426,0.02
 11/15  07:00:00,196.907939864,73.5587073337,0.0,0.0,43.513341876,53.238744,2129.28524316,2124.43098316,4.83426,0.02
 11/15  08:00:00,373.32436418,73.5587073337,0.0,0.0,220.879908,53.238744,1905.80788349,1874.52590797,4.83426,26.4477155136
 11/15  09:00:00,447.515237596,73.5587073337,0.0,0.0,220.879908,145.652643033,1708.52411452,1636.71603815,36.25695,35.5511263684
 11/15  10:00:00,447.544069717,73.5587073337,0.0,0.0,220.879908,145.652643033,1621.80534,1531.53906001,36.25695,54.0093299848
 11/15  11:00:00,453.545039171,73.5587073337,0.0,0.0,220.879908,151.653867033,1559.31802348,1456.89874954,48.3426,54.0766739438
 11/15  12:00:00,454.543475754,73.5587073337,0.0,0.0,220.879908,151.653867033,1471.81173457,1369.15676892,48.3426,54.312365651
 11/15  13:00:00,453.193650553,73.5587073337,0.0,0.0,220.879908,151.653867033,1406.23690549,1303.37495315,48.3426,54.5193523372
 11/15  14:00:00,446.54219958,73.5587073337,0.0,0.0,220.879908,145.652643033,1323.78489731,1235.87019181,24.1713,63.7434054944
 11/15  15:00:00,446.055725691,73.5587073337,0.0,0.0,220.879908,145.652643033,1244.90610312,1175.7158664,24.1713,45.0189367212
 11/15  16:00:00,437.938949056,73.5587073337,0.0,0.0,220.879908,137.835547516,1143.36176949,1084.37325646,4.83426,54.1542530284
 11/15  17:00:00,432.805433537,73.5587073337,0.0,0.0,220.879908,133.019064,1014.78562227,965.238733096,4.83426,44.7126291786
 11/15  18:00:00,367.98625305,73.5587073337,0.0,0.0,220.879908,53.238744,1114.53451707,1064.99257392,4.83426,44.7076831543
 11/15  19:00:00,370.989916832,73.5587073337,0.0,0.0,220.879908,53.238744,1133.58483788,1083.84334957,4.83426,44.9072283076
 11/15  20:00:00,371.39721612,73.5587073337,0.0,0.0,220.879908,53.238744,1116.51932256,1094.29588227,4.83426,17.389180295
 11/15  21:00:00,371.506663906,73.5587073337,0.0,0.0,220.879908,53.238744,1156.90933789,1143.3823082,4.83426,8.69276969084
 11/15  22:00:00,117.64070386,0.0,0.0,0.0,43.513341876,52.539744,13.5277988481,0.0,4.83426,8.69353884808
 11/15  23:00:00,117.434163663,0.0,0.0,0.0,43.513341876,52.539744,13.4850149768,0.0,4.83426,8.65075497679
 11/15  24:00:00,119.590702875,1.05735468509,0.0,0.0,43.513341876,52.539744,5.1833674845,0.329107484498,4.83426,0.02
 11/16  01:00:00,119.082410287,1.58603202763,0.0,0.0,43.513341876,52.539744,14.0554143123,0.598985924099,4.83426,8.62216838823
 11/16  02:00:00,118.899531131,1.40980624678,0.0,0.0,43.513341876,52.539744,5.55276553143,0.698505531434,4.83426,0.02
 11/16  03:00:00,119.247148012,1.76225780848,0.0,0.0,43.513341876,52.539744,6.02276462254,1.16850462254,4.83426,0.02
 11/16  04:00:00,118.887176792,1.40980624678,0.0,0.0,43.513341876,52.539744,14.5607515841,1.10433013692,4.83426,8.62216144715
 11/16  05:00:00,121.62707291,3.71914830395,0.0,0.0,43.513341876,52.539744,7.58096445468,2.72670445468,4.83426,0.02
 11/16  06:00:00,122.041841278,4.16592323886,0.0,0.0,43.513341876,52.539744,8.08200788679,3.22774788679,4.83426,0.02
 11/16  07:00:00,196.602310323,73.5587073337,0.0,0.0,43.513341876,53.238744,2100.8063393,2087.34992856,4.83426,8.62215073428
 11/16  08:00:00,373.127517555,73.5587073337,0.0,0.0,220.879908,53.238744,1767.02761581,1735.74343269,4.83426,26.44992312
 11/16  09:00:00,447.382098554,73.5587073337,0.0,0.0,220.879908,145.652643033,1545.68957314,1473.88107334,36.25695,35.5515498004
 11/16  10:00:00,447.199674005,73.5587073337,0.0,0.0,220.879908,145.652643033,1473.6354241,1388.59988079,36.25695,48.7785933035
 11/16  11:00:00,453.263410869,73.5587073337,0.00101824223505,0.0,220.879908,151.653867033,1477.22852386,1378.56490601,48.3426,50.3210178537
 11/16  12:00:00,454.439400291,73.5587073337,0.0,0.0,220.879908,151.653867033,1440.2307593,1337.53894908,48.3426,54.3492102222
 11/16  13:00:00,453.4000967,73.5587073337,0.0,0.0,220.879908,151.653867033,1431.80755113,1319.84380221,48.3426,63.6211489206
 11/16  14:00:00,447.425095883,73.5587073337,0.0,0.0,220.879908,145.652643033,1429.29438917,1341.35858488,24.1713,63.7645042876
 11/16  15:00:00,447.523313711,73.5587073337,0.0,0.0,220.879908,145.652643033,1430.75188152,1361.53814202,24.1713,45.0424394985
 11/16  16:00:00,439.667064223,73.5587073337,0.0,0.0,220.879908,137.835547516,1401.47785249,1342.49494189,4.83426,54.1486506046
 11/16  17:00:00,434.629318371,73.5587073337,0.0,0.0,220.879908,133.019064,1290.40533876,1240.85525755,4.83426,44.7158212161
 11/16  18:00:00,369.819239007,73.5587073337,0.0,0.0,220.879908,53.238744,1376.8051393,1336.1958454,4.83426,35.7750338961
 11/16  19:00:00,372.78804181,73.5587073337,0.0,0.0,220.879908,53.238744,1388.71312087,1329.98338382,4.83426,53.8954770433
 11/16  20:00:00,373.093241683,73.5587073337,0.0,0.0,220.879908,53.238744,1331.85849513,1318.31799115,4.83426,8.70624397826
 11/16  21:00:00,373.06420229,73.5587073337,0.0,0.0,220.879908,53.238744,1353.29762921,1331.09762846,4.83426,17.3657407522
 11/16  22:00:00,118.48385094,0.88112890424,0.0,0.0,43.513341876,52.539744,13.6888248841,0.160793664737,4.83426,8.69377121938
 11/16  23:00:00,118.484491873,1.05735468509,0.0,0.0,43.513341876,52.539744,13.8187925723,0.333110063379,4.83426,8.65142250892
 11/16  24:00:00,120.301415701,1.76225780848,0.0,0.0,43.513341876,52.539744,5.60520359265,0.750943592645,4.83426,0.02
 11/17  01:00:00,118.901338153,1.40980624678,0.0,0.0,43.513341876,52.539744,5.63187206308,0.777612063079,4.83426,0.02
 11/17  02:00:00,119.250350233,1.76225780848,0.0,0.0,43.513341876,52.539744,14.7790934014,1.32263049161,4.83426,8.62220290983
 11/17  03:00:00,122.051675289,4.56375915523,0.0,0.0,43.513341876,52.539744,7.34818147657,2.49392147657,4.83426,0.02
 11/17  04:00:00,121.856686431,4.37144513578,0.0,0.0,43.513341876,52.539744,8.36702040599,3.51276040599,4.83426,0.02
 11/17  05:00:00,124.278362407,4.67129040591,0.0,0.0,43.513341876,52.539744,17.9532037519,4.49673432356,4.83426,8.62220942836
 11/17  06:00:00,127.558606541,8.28205272686,0.0,0.0,43.513341876,52.539744,13.3834935202,8.52923352024,4.83426,0.02
 11/17  07:00:00,198.009599446,73.5587073337,0.0,0.0,43.513341876,53.238744,2338.27992903,2333.42566903,4.83426,0.02
 11/17  08:00:00,373.445997986,73.5587073337,0.0,0.0,220.879908,53.238744,1981.84118518,1941.74828529,4.83426,35.2586398898
 11/17  09:00:00,447.546023103,73.5587073337,0.0,0.0,220.879908,145.652643033,1759.4505277,1687.64227042,36.25695,35.5513072763
 11/17  10:00:00,447.578109175,73.5587073337,0.0,0.0,220.879908,145.652643033,1726.37061404,1645.0943834,36.25695,45.0192806473
 11/17  11:00:00,453.571778017,73.5587073337,0.0,0.0,220.879908,151.653867033,1698.80330652,1596.36044471,48.3426,54.1002618046
 11/17  12:00:00,454.589416398,73.5587073337,0.0,0.0,220.879908,151.653867033,1609.93151589,1507.24440408,48.3426,54.3445118122
 11/17  13:00:00,453.542833022,73.5587073337,0.0,0.0,220.879908,151.653867033,1583.06226226,1471.08003089,48.3426,63.6396313638
 11/17  14:00:00,447.564786648,73.5587073337,0.0,0.0,220.879908,145.652643033,1564.63687541,1485.81330706,24.1713,54.6522683551
 11/17  15:00:00,447.545821861,73.5587073337,0.0,0.0,220.879908,145.652643033,1554.16976656,1475.94875877,24.1713,54.0497077969
 11/17  16:00:00,439.674021128,73.5587073337,0.0,0.0,220.879908,137.835547516,1454.50382073,1395.52163989,4.83426,54.1479208444
 11/17  17:00:00,434.651289728,73.5587073337,0.0,0.0,220.879908,133.019064,1354.97750951,1307.91536833,4.83426,42.2278811739
 11/17  18:00:00,369.86381837,73.5587073337,0.0,0.0,220.879908,53.238744,1490.62992778,1447.53445927,4.83426,38.2612085082
 11/17  19:00:00,372.86589412,73.5587073337,0.0,0.0,220.879908,53.238744,1542.16401062,1483.43448986,4.83426,53.8952607555
 11/17  20:00:00,372.836833246,73.5587073337,0.0,0.0,220.879908,53.238744,1498.94045586,1485.40073517,4.83426,8.7054606926
 11/17  21:00:00,372.8325307,73.5587073337,0.0,0.0,220.879908,53.238744,1494.20269973,1480.67592071,4.83426,8.69251901834
 11/17  22:00:00,118.701866358,1.40980624678,0.0,0.0,43.513341876,52.539744,22.9924153227,0.790620038413,4.83426,17.3675352843
 11/17  23:00:00,119.19219313,1.76225780848,0.0,0.0,43.513341876,52.539744,6.10645193916,1.25219193916,4.83426,0.02
 11/17  24:00:00,119.951755032,1.40980624678,0.0,0.0,43.513341876,52.539744,14.9210413564,1.44906913954,4.83426,8.63771221689
 11/18  01:00:00,119.252736045,1.76225780848,0.0,0.0,43.513341876,52.539744,6.84159105019,1.98733105019,4.83426,0.02
 11/18  02:00:00,121.526252085,4.03737446016,0.0,0.0,43.513341876,52.539744,8.23569327325,3.38143327325,4.83426,0.02
 11/18  03:00:00,122.073360041,4.58650763714,0.0,0.0,43.513341876,52.539744,18.136574701,4.68874701344,4.83426,8.61356768756
 11/18  04:00:00,121.944471081,4.45622790454,0.0,0.0,43.513341876,52.539744,11.7060854728,6.85182547284,4.83426,0.02
 11/18  05:00:00,126.41613863,8.49711522823,0.0,0.0,43.513341876,52.539744,15.5448779321,10.6906179321,4.83426,0.02
 11/18  06:00:00,127.577001315,9.67037135932,0.0,0.0,43.513341876,52.539744,23.1531710993,18.2989110993,4.83426,0.02
 11/18  07:00:00,127.38527314,9.45304152827,0.0,0.0,43.513341876,52.539744,26.2190841923,21.3648241923,4.83426,0.02
 11/18  08:00:00,126.592601753,8.80134745019,0.0,0.0,43.513341876,52.539744,34.126819298,20.6786359169,4.83426,8.61392338113
 11/18  09:00:00,109.658150627,9.80065109192,0.0,0.0,43.513341876,52.539744,27.6181422866,22.7638822866,4.83426,0.02
 11/18  10:00:00,108.689190611,8.80134745019,0.0,0.0,43.513341876,52.539744,31.7382583509,26.8839983509,4.83426,0.02
 11/18  11:00:00,104.453377526,4.58650763714,0.0,0.0,43.513341876,52.539744,46.0883064541,23.7824413696,4.83426,17.4716050845
 11/18  12:00:00,105.254749533,4.45622790454,0.0,0.0,43.513341876,52.539744,36.1074679458,22.6077331673,4.83426,8.66547477851
 11/18  13:00:00,104.375760968,4.58650763714,0.0,0.0,43.513341876,52.539744,33.2398993804,19.740072447,4.83426,8.66556693338
 11/18  14:00:00,104.304587059,4.45622790454,0.0,0.0,43.513341876,52.539744,29.6251078017,16.1342345856,4.83426,8.65661321607
 11/18  15:00:00,104.459158602,4.58650763714,0.0,0.0,43.513341876,52.539744,32.2925522031,18.8013379947,4.83426,8.65695420837
 11/18  16:00:00,104.29659636,4.45622790454,0.0,0.0,43.513341876,52.539744,31.4841175088,17.9929121245,4.83426,8.6569453843
 11/18  17:00:00,104.22891711,4.58650763714,0.0,0.0,43.513341876,52.539744,27.0065834471,22.1523234471,4.83426,0.02
 11/18  18:00:00,123.826622331,9.23585940476,0.0,0.0,43.513341876,52.539744,37.0443300362,32.1900700362,4.83426,0.02
 11/18  19:00:00,126.078931316,8.49711522823,0.0,0.0,43.513341876,52.539744,42.5900646833,37.7358046833,4.83426,0.02
 11/18  20:00:00,127.695955712,9.67037135932,0.0,0.0,43.513341876,52.539744,56.2622133741,51.4079533741,4.83426,0.02
 11/18  21:00:00,134.369805766,16.3726926462,0.0,0.0,43.513341876,52.539744,68.6181520407,55.1708985167,4.83426,8.612993524
 11/18  22:00:00,136.693991138,18.8223310897,0.0,0.0,43.513341876,52.539744,134.654495986,103.263493448,4.83426,26.5567425373
 11/18  23:00:00,150.16713997,32.6450559801,0.0,0.0,43.513341876,52.539744,102.552454732,97.6981947316,4.83426,0.02
 11/18  24:00:00,143.558990048,24.9954752233,0.0,0.0,43.513341876,52.539744,142.804705423,129.356484435,4.83426,8.61396098838
 11/19  01:00:00,147.082589499,29.5460908167,0.0,0.0,43.513341876,52.539744,111.602896343,106.748636343,4.83426,0.02
 11/19  02:00:00,150.353717408,32.7568937753,0.0,0.0,43.513341876,52.539744,149.784887156,144.930627156,4.83426,0.02
 11/19  03:00:00,153.137055929,35.5842220051,0.0,0.0,43.513341876,52.539744,123.520650936,118.666390936,4.83426,0.02
 11/19  04:00:00,154.821156384,37.1919900907,0.0,0.0,43.513341876,52.539744,175.839525953,162.393050969,4.83426,8.61221498411
 11/19  05:00:00,148.775585658,30.7751173861,0.0,0.0,43.513341876,52.539744,130.282721785,125.428461785,4.83426,0.02
 11/19  06:00:00,154.253885398,36.2034685024,0.0,0.0,43.513341876,52.539744,172.737697844,167.883437844,4.83426,0.02
 11/19  07:00:00,153.645316009,35.6287231125,0.0,0.0,43.513341876,52.539744,137.032771454,132.178511454,4.83426,0.02
 11/19  08:00:00,136.988403133,19.0775965255,0.0,0.0,43.513341876,52.539744,145.639915026,140.785655026,4.83426,0.02
 11/19  09:00:00,118.378049191,18.4583500281,0.0,0.0,43.513341876,52.539744,118.320088983,104.865111338,4.83426,8.62071764443
 11/19  10:00:00,119.083098187,19.0775965255,0.000352947668622,0.0,43.513341876,52.539744,141.938955566,137.084695566,4.83426,0.02
 11/19  11:00:00,133.684850149,33.753830059,0.0,0.0,43.513341876,52.539744,127.240945745,104.933232887,4.83426,17.473452858
 11/19  12:00:00,116.562809395,15.6558079917,0.0,0.0,43.513341876,52.539744,134.256117256,120.756392896,4.83426,8.66546435961
 11/19  13:00:00,116.705563281,16.8669534404,0.0,0.0,43.513341876,52.539744,98.2960357237,84.7973757496,4.83426,8.66439997412
 11/19  14:00:00,109.698439888,9.78580151908,0.0,0.0,43.513341876,52.539744,97.5600336511,84.061556147,4.83426,8.66421750402
 11/19  15:00:00,114.633369867,14.7432590333,0.0,0.0,43.513341876,52.539744,79.268423928,65.7769306516,4.83426,8.65723327636
 11/19  16:00:00,109.54096612,9.67037135932,0.0,0.0,43.513341876,52.539744,85.1578768914,71.6664428649,4.83426,8.65717402644
 11/19  17:00:00,113.590428148,13.9339839638,0.0,0.0,43.513341876,52.539744,72.199536383,67.345276383,4.83426,0.02
 11/19  18:00:00,124.296772507,9.67037135932,0.0,0.0,43.513341876,52.539744,94.296960985,89.442700985,4.83426,0.02
 11/19  19:00:00,134.470818863,16.8669534404,0.0,0.0,43.513341876,52.539744,90.7188805945,85.8646205945,4.83426,0.02
 11/19  20:00:00,133.876047079,15.8024592222,0.0,0.0,43.513341876,52.539744,118.148593447,113.294333447,4.83426,0.02
 11/19  21:00:00,130.498544051,12.4729133958,0.0,0.0,43.513341876,52.539744,113.563091585,100.11489208,4.83426,8.61393950488
 11/19  22:00:00,150.863556339,32.9035450058,0.0,0.0,43.513341876,52.539744,210.01894199,178.625814398,4.83426,26.5588675916
 11/19  23:00:00,152.418192263,34.8494562298,0.0,0.0,43.513341876,52.539744,145.566950862,140.712690862,4.83426,0.02
 11/19  24:00:00,152.487158641,33.8656678542,0.0,0.0,43.513341876,52.539744,183.442207507,169.994168814,4.83426,8.61377869359
 11/20  01:00:00,151.191997091,33.6335775684,0.0,0.0,43.513341876,52.539744,129.421278223,124.567018223,4.83426,0.02
 11/20  02:00:00,151.496364731,33.8656678542,0.0,0.0,43.513341876,52.539744,166.986435072,162.132175072,4.83426,0.02
 11/20  03:00:00,141.569326879,24.0022204224,0.0,0.0,43.513341876,52.539744,140.893767565,127.437185571,4.83426,8.62232199439
 11/20  04:00:00,149.289112542,31.6481196965,0.0,0.0,43.513341876,52.539744,168.754976472,163.900716472,4.83426,0.02
 11/20  05:00:00,151.243756187,33.2420044128,0.0,0.0,43.513341876,52.539744,132.547808246,127.693548246,4.83426,0.02
 11/20  06:00:00,150.809917986,32.7568937753,0.0,0.0,43.513341876,52.539744,182.656100048,169.19943863,4.83426,8.62240141768
 11/20  07:00:00,198.575273566,73.5587073337,0.0,0.0,43.513341876,53.238744,2786.93065561,2782.07639561,4.83426,0.02
 11/20  08:00:00,375.312184214,73.5587073337,0.0,0.0,220.879908,53.238744,2271.22586293,2239.93875764,4.83426,26.4528452952
 11/20  09:00:00,448.015522216,73.5587073337,0.0,0.0,220.879908,145.652643033,1998.57549422,1926.7566623,36.25695,35.5618819192
 11/20  10:00:00,447.854319173,73.5587073337,0.0,0.0,220.879908,145.652643033,1937.74605235,1847.45462441,36.25695,54.0344779387
 11/20  11:00:00,453.779993261,73.5587073337,0.0,0.0,220.879908,151.653867033,1874.43351059,1776.69926105,48.3426,49.3916495436
 11/20  12:00:00,454.753691069,73.5587073337,0.0,0.0,220.879908,151.653867033,1801.77855918,1694.34622583,48.3426,59.0897333542
 11/20  13:00:00,453.683904038,73.5587073337,0.0,0.0,220.879908,151.653867033,1776.3862149,1673.48280848,48.3426,54.5608064213
 11/20  14:00:00,447.691497047,73.5587073337,0.0,0.0,220.879908,145.652643033,1781.18198387,1693.22303521,24.1713,63.7876486624
 11/20  15:00:00,447.647180134,73.5587073337,0.0,0.0,220.879908,145.652643033,1767.21345483,1688.98443706,24.1713,54.0577177709
 11/20  16:00:00,439.756822611,73.5587073337,0.0,0.0,220.879908,137.835547516,1695.81175631,1637.23055066,4.83426,53.7469456459
 11/20  17:00:00,434.798550444,73.5587073337,0.0,0.0,220.879908,133.019064,1637.40209237,1596.3719012,4.83426,36.1959311707
 11/20  18:00:00,373.027805794,73.5587073337,0.0,0.0,220.879908,53.238744,1767.3596015,1717.79500224,4.83426,44.7303392606
 11/20  19:00:00,373.029419221,73.5587073337,0.0,0.0,220.879908,53.238744,1784.79069433,1731.55823513,4.83426,48.3981992068
 11/20  20:00:00,373.434329173,73.5587073337,0.0,0.0,220.879908,53.238744,1791.66760806,1772.79900764,4.83426,14.0343404243
 11/20  21:00:00,373.404292722,73.5587073337,0.0,0.0,220.879908,53.238744,1809.05902768,1795.53049277,4.83426,8.69427490877
 11/20  22:00:00,119.124561468,1.55078687146,0.0,0.0,43.513341876,52.539744,25.2896727482,3.08654863936,4.83426,17.3688641088
 11/20  23:00:00,120.119382507,2.71439991043,0.0,0.0,43.513341876,52.539744,9.5499128269,4.6956528269,4.83426,0.02
 11/20  24:00:00,122.922581022,4.37144513578,0.0,0.0,43.513341876,52.539744,23.1338901136,9.66029422363,4.83426,8.63933588998
 11/21  01:00:00,122.175271133,4.67129040591,0.0,0.0,43.513341876,52.539744,17.9548818866,13.1006218866,4.83426,0.02
 11/21  02:00:00,126.070443122,8.5427598996,0.0,0.0,43.513341876,52.539744,38.2500596843,24.7940895464,4.83426,8.62171013799
 11/21  03:00:00,128.112725217,10.580652988,0.0,0.0,43.513341876,52.539744,38.3600864565,33.5058264565,4.83426,0.02
 11/21  04:00:00,127.843202907,10.2808077179,0.0,0.0,43.513341876,52.539744,52.2641882449,47.4099282449,4.83426,0.02
 11/21  05:00:00,139.423233061,19.7326127183,0.0,0.0,43.513341876,52.539744,72.5301374828,59.074329541,4.83426,8.62154794189
 11/21  06:00:00,138.232013716,18.8578008115,0.0,0.0,43.513341876,52.539744,77.2907154602,72.4364554602,4.83426,0.02
 11/21  07:00:00,199.205427128,73.5587073337,0.0,0.0,43.513341876,53.238744,2936.71224688,2931.85798688,4.83426,0.02
 11/21  08:00:00,374.390793603,73.5587073337,0.0,0.0,220.879908,53.238744,2388.87642547,2357.48742713,4.83426,26.5547383384
 11/21  09:00:00,450.765928225,73.5587073337,0.0,0.0,220.879908,145.652643033,2115.5900699,2034.97364299,36.25695,44.3594769037
 11/21  10:00:00,447.723702815,73.5587073337,0.0,0.0,220.879908,145.652643033,2051.63854363,1970.33799061,36.25695,45.0436030223
 11/21  11:00:00,453.678450105,73.5587073337,0.0,0.0,220.879908,151.653867033,1988.68951817,1886.22066198,48.3426,54.126256195
 11/21  12:00:00,454.674437361,73.5587073337,0.0,0.0,220.879908,151.653867033,1876.75863962,1774.04058834,48.3426,54.3754512873
 11/21  13:00:00,453.614936882,73.5587073337,0.0,0.0,220.879908,151.653867033,1841.82102376,1729.80699164,48.3426,63.6714321164
 11/21  14:00:00,447.613202868,73.5587073337,0.0,0.0,220.879908,145.652643033,1806.10403047,1718.12501516,24.1713,63.8077153129
 11/21  15:00:00,447.567218945,73.5587073337,0.0,0.0,220.879908,145.652643033,1731.12228715,1661.87907619,24.1713,45.0719109667
 11/21  16:00:00,439.693920885,73.5587073337,0.0,0.0,220.879908,137.835547516,1640.61792092,1581.59988737,4.83426,54.1837735535
 11/21  17:00:00,434.71814407,73.5587073337,0.0,0.0,220.879908,133.019064,1548.5855666,1499.0109106,4.83426,44.7403959993
 11/21  18:00:00,372.942334618,73.5587073337,0.0,0.0,220.879908,53.238744,1706.3548137,1656.78595563,4.83426,44.7345980729
 11/21  19:00:00,372.962807169,73.5587073337,0.0,0.0,220.879908,53.238744,1757.60997384,1707.83256169,4.83426,44.9431521477
 11/21  20:00:00,372.908848115,73.5587073337,0.0,0.0,220.879908,53.238744,1647.31655124,1625.09004115,4.83426,17.3922500865
 11/21  21:00:00,372.893322,73.5587073337,0.0,0.0,220.879908,53.238744,1574.32285067,1560.79431184,4.83426,8.69427883767
 11/21  22:00:00,118.845121638,1.55078687146,0.0,0.0,43.513341876,52.539744,15.3809150574,1.85228730426,4.83426,8.69436775314
 11/21  23:00:00,118.837141833,1.40980624678,0.0,0.0,43.513341876,52.539744,15.8591227432,2.37276097106,4.83426,8.65210177211
 11/21  24:00:00,122.276855331,3.71914830395,0.0,0.0,43.513341876,52.539744,18.884655314,5.41146080942,4.83426,8.63893450462
 11/22  01:00:00,121.517650552,4.01899357408,0.0,0.0,43.513341876,52.539744,10.9802208092,6.12596080921,4.83426,0.02
 11/22  02:00:00,122.546551666,5.0237419676,0.0,0.0,43.513341876,52.539744,18.746263339,13.892003339,4.83426,0.02
 11/22  03:00:00,127.092057149,9.58074659251,0.0,0.0,43.513341876,52.539744,31.2257783603,17.7690293865,4.83426,8.62248897385
 11/22  04:00:00,129.867700291,12.3235428043,0.0,0.0,43.513341876,52.539744,36.9253527801,32.0710927801,4.83426,0.02
 11/22  05:00:00,127.888282237,9.92835615616,0.0,0.0,43.513341876,52.539744,40.1123979104,35.2581379104,4.83426,0.02
 11/22  06:00:00,136.78559685,18.8032402308,0.0,0.0,43.513341876,52.539744,70.5891142466,57.1326516936,4.83426,8.62220255305
 11/22  07:00:00,198.400571354,73.5587073337,0.0,0.0,43.513341876,53.238744,2888.15079967,2883.29653967,4.83426,0.02
 11/22  08:00:00,374.212878684,73.5587073337,0.0,0.0,220.879908,53.238744,2406.09519179,2374.80214819,4.83426,26.458783599
 11/22  09:00:00,450.757764948,73.5587073337,0.0,0.0,220.879908,145.652643033,2170.16218294,2098.33435998,36.25695,35.5708729598
