Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  10:00:00,447.750913237,73.5587073337,0.0,0.0,220.879908,145.652643033,2108.59271975,2018.2896807,36.25695,54.0460890459
 11/22  11:00:00,453.701687876,73.5587073337,0.0,0.0,220.879908,151.653867033,2060.66097205,1960.26828066,48.3426,52.0500913915
 11/22  12:00:00,454.687630196,73.5587073337,0.0,0.0,220.879908,151.653867033,1970.04249827,1865.25600676,48.3426,56.4438915102
 11/22  13:00:00,453.626352761,73.5587073337,0.0,0.0,220.879908,151.653867033,1926.79548729,1823.87343553,48.3426,54.5794517604
 11/22  14:00:00,447.635147384,73.5587073337,0.0,0.0,220.879908,145.652643033,1903.79368272,1815.81860632,24.1713,63.8037764026
 11/22  15:00:00,447.595036857,73.5587073337,0.0,0.0,220.879908,145.652643033,1868.72333856,1790.47647917,24.1713,54.0755593848
 11/22  16:00:00,439.726173642,73.5587073337,0.0,0.0,220.879908,137.835547516,1799.56482187,1740.5502575,4.83426,54.1803043706
 11/22  17:00:00,434.758784125,73.5587073337,0.0,0.0,220.879908,133.019064,1725.90277991,1676.328677,4.83426,44.7398429093
 11/22  18:00:00,372.994894263,73.5587073337,0.0,0.0,220.879908,53.238744,1874.75112237,1834.1231869,4.83426,35.7936754696
 11/22  19:00:00,373.040278634,73.5587073337,0.0,0.0,220.879908,53.238744,1997.97355111,1939.20859326,4.83426,53.9306978542
 11/22  20:00:00,373.46112126,73.5587073337,0.0,0.0,220.879908,53.238744,2016.53533232,2002.99331859,4.83426,8.70775373307
 11/22  21:00:00,373.413013215,73.5587073337,0.0,0.0,220.879908,53.238744,1971.80866199,1949.60574138,4.83426,17.3686606081
 11/22  22:00:00,119.141803687,1.55078687146,0.0,0.0,43.513341876,52.539744,17.5129378221,3.98380097604,4.83426,8.69487684604
 11/22  23:00:00,120.134348307,2.71439991043,0.0,0.0,43.513341876,52.539744,18.7445642841,5.25821459386,4.83426,8.65208969023
 11/22  24:00:00,122.949275059,4.37144513578,0.0,0.0,43.513341876,52.539744,15.7004560433,10.8461960433,4.83426,0.02
 11/23  01:00:00,122.190939804,4.67129040591,0.0,0.0,43.513341876,52.539744,17.4978387547,12.6435787547,4.83426,0.02
 11/23  02:00:00,127.133157898,9.58558859056,0.0,0.0,43.513341876,52.539744,38.6457332782,25.1984346224,4.83426,8.61303865579
 11/23  03:00:00,127.863230804,10.3199458152,0.0,0.0,43.513341876,52.539744,36.3652409482,31.5109809482,4.83426,0.02
 11/23  04:00:00,129.588549636,12.0188555361,0.0,0.0,43.513341876,52.539744,47.7488836289,42.8946236289,4.83426,0.02
 11/23  05:00:00,134.005763947,16.0175217235,0.0,0.0,43.513341876,52.539744,54.4527820183,49.5985220183,4.83426,0.02
 11/23  06:00:00,138.114139609,20.1279865755,0.0,0.0,43.513341876,52.539744,69.9166122683,65.0623522683,4.83426,0.02
 11/23  07:00:00,150.478101005,32.4629350278,0.0,0.0,43.513341876,52.539744,89.286104301,75.8394880429,4.83426,8.61235625809
 11/23  08:00:00,130.231269743,12.3664650998,0.0,0.0,43.513341876,52.539744,70.8163985018,65.9621385018,4.83426,0.02
 11/23  09:00:00,120.266798198,17.3536528755,0.0,0.0,43.513341876,52.539744,73.1778768828,68.3236168828,4.83426,0.02
 11/23  10:00:00,116.02218352,16.0734210558,0.0,0.0,43.513341876,52.539744,83.1247094226,69.6678832738,4.83426,8.6225661488
 11/23  11:00:00,111.920600462,12.0091282677,0.0,0.0,43.513341876,52.539744,75.2405703018,70.3863103018,4.83426,0.02
 11/23  12:00:00,118.600296175,17.7490267326,0.0,0.0,43.513341876,52.539744,74.3215552289,69.4672952289,4.83426,0.02
 11/23  13:00:00,110.071083541,10.2330434243,0.0,0.0,43.513341876,52.539744,76.9979027912,63.5411152659,4.83426,8.62252752528
 11/23  14:00:00,113.670690418,13.7746027826,0.0,0.0,43.513341876,52.539744,63.8355492258,58.9812892258,4.83426,0.02
 11/23  15:00:00,109.804196083,9.88543386069,0.0,0.0,43.513341876,52.539744,68.1644303333,63.3101703333,4.83426,0.02
 11/23  16:00:00,112.122858811,12.2402065994,0.0,0.0,43.513341876,52.539744,66.3730010525,61.5187410525,4.83426,0.02
 11/23  17:00:00,112.743524006,13.0519569587,0.0,0.0,43.513341876,52.539744,81.4101333004,67.9633953674,4.83426,8.61247793296
 11/23  18:00:00,133.565189335,15.9471625554,0.0,0.0,43.513341876,52.539744,77.0566910686,72.2024310686,4.83426,0.02
 11/23  19:00:00,127.513236047,9.88543386069,0.0,0.0,43.513341876,52.539744,86.0056678972,81.1514078972,4.83426,0.02
 11/23  20:00:00,136.736059628,18.6777994813,0.0,0.0,43.513341876,52.539744,92.984730746,88.130470746,4.83426,0.02
 11/23  21:00:00,133.249813183,15.2028049171,0.0,0.0,43.513341876,52.539744,103.167677755,98.3134177546,4.83426,0.02
 11/23  22:00:00,151.829747061,33.9608864155,0.0,0.0,43.513341876,52.539744,146.408459112,132.960075267,4.83426,8.61412384407
 11/23  23:00:00,148.82704739,31.2339084584,0.0,0.0,43.513341876,52.539744,151.190794707,146.336534707,4.83426,0.02
 11/23  24:00:00,151.859956607,33.2866242913,0.0,0.0,43.513341876,52.539744,143.611939847,138.757679847,4.83426,0.02
 11/24  01:00:00,148.831249439,31.2339084584,0.0,0.0,43.513341876,52.539744,145.379488597,140.525228597,4.83426,0.02
 11/24  02:00:00,150.87668483,33.2866242913,0.0,0.0,43.513341876,52.539744,150.495765606,137.039392959,4.83426,8.62211264716
 11/24  03:00:00,150.450839034,32.8369433314,0.0,0.0,43.513341876,52.539744,150.181247717,145.326987717,4.83426,0.02
 11/24  04:00:00,151.005467568,33.4068767818,0.0,0.0,43.513341876,52.539744,143.720537648,138.866277648,4.83426,0.02
 11/24  05:00:00,150.112272949,30.3656393607,0.0,0.0,43.513341876,52.539744,157.178002445,143.721136706,4.83426,8.62260573903
 11/24  06:00:00,152.176911216,32.7923634971,0.0,0.0,43.513341876,52.539744,141.90109878,137.04683878,4.83426,0.02
 11/24  07:00:00,199.253257979,73.5587073337,0.0,0.0,43.513341876,53.238744,2773.8964868,2769.0422268,4.83426,0.02
 11/24  08:00:00,375.177588969,73.5587073337,0.0,0.0,220.879908,53.238744,2203.81308437,2163.70173237,4.83426,35.2770919956
 11/24  09:00:00,450.892777501,73.5587073337,0.0,0.0,220.879908,145.652643033,1923.78063194,1851.95140556,36.25695,35.5722763814
 11/24  10:00:00,447.784668964,73.5587073337,0.0,0.0,220.879908,145.652643033,1872.59395424,1791.28533794,36.25695,45.0516663008
 11/24  11:00:00,453.723443118,73.5587073337,0.0,0.0,220.879908,151.653867033,1800.19671399,1697.70174161,48.3426,54.1523723839
 11/24  12:00:00,453.985808938,73.5587073337,0.0,0.0,220.879908,151.653867033,1487.29641533,1384.54739463,48.3426,54.4064206952
 11/24  13:00:00,451.380498456,73.5587073337,0.0,0.0,220.879908,151.653867033,1136.56383191,1024.52936176,48.3426,63.6918701538
 11/24  14:00:00,445.017676922,73.5587073337,0.0,0.0,220.879908,145.652643033,975.036504626,887.036214878,24.1713,63.8289897474
 11/24  15:00:00,444.854947365,73.5587073337,0.0,0.0,220.879908,145.652643033,867.530450663,793.102502942,24.1713,50.2566477218
 11/24  16:00:00,436.938778218,73.5587073337,0.0,0.0,220.879908,137.835547516,758.249833703,704.404464328,4.83426,49.0111093752
 11/24  17:00:00,431.926977675,73.5587073337,0.0,0.0,220.879908,133.019064,681.168560333,631.582881827,4.83426,44.7514185055
 11/24  18:00:00,370.30600429,73.5587073337,0.0,0.0,220.879908,53.238744,930.045021836,880.463782275,4.83426,44.7469795608
 11/24  19:00:00,370.5932825,73.5587073337,0.0,0.0,220.879908,53.238744,1093.48114522,1038.2817593,4.83426,50.3651259206
 11/24  20:00:00,370.751270729,73.5587073337,0.0,0.0,220.879908,53.238744,1116.50787481,1099.51871739,4.83426,12.1548974179
 11/24  21:00:00,370.518235148,73.5587073337,0.0,0.0,220.879908,53.238744,996.116211093,982.586659034,4.83426,8.6952920591
 11/24  22:00:00,117.368657472,0.0,0.0,0.0,43.513341876,52.539744,22.2032945582,0.0,4.83426,17.3690345582
 11/24  23:00:00,118.500423823,1.05735468509,0.0,0.0,43.513341876,52.539744,5.548429486,0.694169485996,4.83426,0.02
 11/24  24:00:00,119.590597579,1.05735468509,0.0,0.0,43.513341876,52.539744,14.4125043764,0.938729141996,4.83426,8.6395152344
 11/25  01:00:00,118.924705812,1.40980624678,0.0,0.0,43.513341876,52.539744,6.44353330029,1.58927330029,4.83426,0.02
 11/25  02:00:00,119.262204492,1.76225780848,0.0,0.0,43.513341876,52.539744,7.03172365206,2.17746365206,4.83426,0.02
 11/25  03:00:00,118.905172214,1.40980624678,0.0,0.0,43.513341876,52.539744,15.5782982472,2.12991805003,4.83426,8.61412019712
 11/25  04:00:00,119.245993111,1.76225780848,0.0,0.0,43.513341876,52.539744,7.65407260542,2.79981260542,4.83426,0.02
 11/25  05:00:00,121.146283615,3.25297418576,0.0,0.0,43.513341876,52.539744,8.95777377121,4.10351377121,4.83426,0.02
 11/25  06:00:00,122.234954355,4.37499979964,0.0,0.0,43.513341876,52.539744,10.7341110035,5.87985100347,4.83426,0.02
 11/25  07:00:00,122.119901352,4.23405607545,0.0,0.0,43.513341876,52.539744,20.235132437,6.78674800506,4.83426,8.61412443191
 11/25  08:00:00,122.56275115,4.80867946624,0.0,0.0,43.513341876,52.539744,11.6795336033,6.82527360331,4.83426,0.02
 11/25  09:00:00,107.04510077,4.23405607545,0.0,0.0,43.513341876,52.539744,12.3247454363,7.47048543633,4.83426,0.02
 11/25  10:00:00,104.667720178,4.80867946624,0.0,0.0,43.513341876,52.539744,12.1644478663,7.31018786631,4.83426,0.02
 11/25  11:00:00,103.724322767,3.83977482295,0.0,0.0,43.513341876,52.539744,27.3309209072,5.01899135373,4.83426,17.4776695535
 11/25  12:00:00,103.002102159,2.19238281121,0.0,0.0,43.513341876,52.539744,17.066295785,3.56571395709,4.83426,8.66632182792
 11/25  13:00:00,100.896714692,1.05735468509,0.0,0.0,43.513341876,52.539744,15.4063765837,1.90561270022,4.83426,8.66650388347
 11/25  14:00:00,100.975817987,1.05735468509,0.0,0.0,43.513341876,52.539744,15.037675007,1.54548037944,4.83426,8.65793462758
 11/25  15:00:00,101.015873896,1.05735468509,0.0,0.0,43.513341876,52.539744,14.6657613475,1.17428695195,4.83426,8.65721439551
 11/25  16:00:00,100.9908279,1.05735468509,0.0,0.0,43.513341876,52.539744,14.3049131989,0.812686107569,4.83426,8.65796709131
 11/25  17:00:00,100.766788326,1.05735468509,0.0,0.0,43.513341876,52.539744,5.7214897898,0.867229789798,4.83426,0.02
 11/25  18:00:00,119.154480718,1.566276516,0.0,0.0,43.513341876,52.539744,6.20568863325,1.35142863325,4.83426,0.02
 11/25  19:00:00,121.898347567,4.34514198999,0.0,0.0,43.513341876,52.539744,9.16580720152,4.31154720152,4.83426,0.02
 11/25  20:00:00,121.998573336,4.01899357408,0.0,0.0,43.513341876,52.539744,19.3044129602,5.85599053796,4.83426,8.61416242223
 11/25  21:00:00,122.980300993,5.0237419676,0.0,0.0,43.513341876,52.539744,13.9500281494,9.09576814945,4.83426,0.02
 11/25  22:00:00,121.793470064,4.01899357408,0.0,0.0,43.513341876,52.539744,48.5044941203,17.0976861067,4.83426,26.5725480136
 11/25  23:00:00,127.003361174,9.54266629508,0.0,0.0,43.513341876,52.539744,45.3819419557,31.9335065811,4.83426,8.61417537461
 11/25  24:00:00,127.680888009,9.23313702886,0.0,0.0,43.513341876,52.539744,38.1861514489,33.3318914489,4.83426,0.02
 11/26  01:00:00,132.612564329,15.1261862611,0.0,0.0,43.513341876,52.539744,57.4388356504,52.5845756504,4.83426,0.02
 11/26  02:00:00,126.713821364,9.23313702886,0.0,0.0,43.513341876,52.539744,58.3779732413,53.5237132413,4.83426,0.02
 11/26  03:00:00,135.145669677,17.6517973345,0.0,0.0,43.513341876,52.539744,77.8851806885,64.4367469753,4.83426,8.61417371321
 11/26  04:00:00,146.421146248,28.9324046897,0.0,0.0,43.513341876,52.539744,74.4524366055,69.5981766055,4.83426,0.02
 11/26  05:00:00,139.099343658,21.1493664563,0.0,0.0,43.513341876,52.539744,92.4060875709,87.5518275709,4.83426,0.02
 11/26  06:00:00,142.425940532,24.5302296063,0.0,0.0,43.513341876,52.539744,83.1153505463,78.2610905463,4.83426,0.02
 11/26  07:00:00,141.212303669,23.2730608634,0.0,0.0,43.513341876,52.539744,89.5909796225,84.7367196225,4.83426,0.02
 11/26  08:00:00,126.03544656,8.27721072882,0.0,0.0,43.513341876,52.539744,69.7090082689,56.2605774186,4.83426,8.61417085029
 11/26  09:00:00,117.189291642,14.3567253735,0.0,0.0,43.513341876,52.539744,72.0483380524,67.1940780524,4.83426,0.02
 11/26  10:00:00,109.814063105,9.9663931813,0.0,0.0,43.513341876,52.539744,56.8002279732,51.9459679732,4.83426,0.02
 11/26  11:00:00,104.872733133,5.0237419676,0.0,0.0,43.513341876,52.539744,76.7076383488,54.3945002394,4.83426,17.4788781094
 11/26  12:00:00,104.794442415,4.01899357408,0.0,0.0,43.513341876,52.539744,50.8184006274,37.3174165186,4.83426,8.6667241088
 11/26  13:00:00,104.840844705,5.0237419676,0.0,0.0,43.513341876,52.539744,54.2413683504,40.7403801093,4.83426,8.66672824105
 11/26  14:00:00,103.897097514,4.01899357408,0.0,0.0,43.513341876,52.539744,43.3531683465,29.852100702,4.83426,8.66680764443
 11/26  15:00:00,104.927214017,5.0237419676,0.0,0.0,43.513341876,52.539744,46.4026804638,32.9111032707,4.83426,8.65731719311
 11/26  16:00:00,103.87763968,4.01899357408,0.0,0.0,43.513341876,52.539744,39.1591818284,25.6668339686,4.83426,8.65808785977
 11/26  17:00:00,104.686015627,5.0237419676,0.0,0.0,43.513341876,52.539744,38.7820475111,33.9277875111,4.83426,0.02
 11/26  18:00:00,121.593763929,4.01899357408,0.0,0.0,43.513341876,52.539744,34.9872485879,30.1329885879,4.83426,0.02
 11/26  19:00:00,122.610055629,5.0237419676,0.0,0.0,43.513341876,52.539744,52.2991765029,38.8507442545,4.83426,8.61417224839
 11/26  20:00:00,122.024656439,4.01899357408,0.0,0.0,43.513341876,52.539744,39.7283791807,34.8741191807,4.83426,0.02
 11/26  21:00:00,123.003818511,5.0237419676,0.0,0.0,43.513341876,52.539744,51.6132457676,46.7589857676,4.83426,0.02
 11/26  22:00:00,123.978571745,6.19155334691,0.0,0.0,43.513341876,52.539744,94.8692702523,54.609082626,4.83426,35.4259276263
 11/26  23:00:00,124.228711167,6.76178978586,0.0,0.0,43.513341876,52.539744,71.8417834591,66.9875234591,4.83426,0.02
 11/26  24:00:00,126.365175749,7.92960116517,0.0,0.0,43.513341876,52.539744,65.8292212031,60.9749612031,4.83426,0.02
 11/27  01:00:00,127.712363746,10.2378854224,0.0,0.0,43.513341876,52.539744,79.8026243691,74.9483643691,4.83426,0.02
 11/27  02:00:00,124.958010963,7.4950892106,0.0,0.0,43.513341876,52.539744,79.6980702272,66.2411323356,4.83426,8.62267789162
 11/27  03:00:00,124.241202325,6.76178978586,0.0,0.0,43.513341876,52.539744,82.6594779836,77.8052179836,4.83426,0.02
 11/27  04:00:00,131.641169121,14.1757449703,0.0,0.0,43.513341876,52.539744,75.6971443423,70.8428843423,4.83426,0.02
 11/27  05:00:00,130.619575709,12.7091893931,0.0,0.0,43.513341876,52.539744,96.0285077784,82.5722066719,4.83426,8.62204110648
 11/27  06:00:00,125.798445908,7.92960116517,0.0,0.0,43.513341876,52.539744,76.9605891651,72.1063291651,4.83426,0.02
 11/27  07:00:00,196.472876368,73.5587073337,0.00113540069156,0.0,43.513341876,53.238744,2557.93720619,2553.08294619,4.83426,0.02
 11/27  08:00:00,372.579409703,73.5587073337,0.0,0.0,220.879908,53.238744,1743.17280902,1703.05564059,4.83426,35.2829084369
 11/27  09:00:00,448.883047398,73.5587073337,0.00219995150588,0.0,220.879908,145.652643033,1462.78221881,1390.94141541,36.25695,35.5838534022
 11/27  10:00:00,445.882185669,73.5587073337,0.00199942782835,0.0,220.879908,145.652643033,1426.07592538,1344.76092386,36.25695,45.058051524
 11/27  11:00:00,451.8503995,73.5587073337,0.00133025888385,0.0,220.879908,151.653867033,1400.78157867,1298.25962528,48.3426,54.1793533909
 11/27  12:00:00,452.81950412,73.5587073337,0.0,0.0,220.879908,151.653867033,1338.42388082,1226.58068374,48.3426,63.5005970818
 11/27  13:00:00,451.775018066,73.5587073337,0.0,0.0,220.879908,151.653867033,1298.89033442,1195.93816292,48.3426,54.6095715028
 11/27  14:00:00,445.788346658,73.5587073337,0.0,0.0,220.879908,145.652643033,1291.93361429,1203.90857335,24.1713,63.853740934
 11/27  15:00:00,445.876593007,73.5587073337,0.0,0.0,220.879908,145.652643033,1299.42490002,1221.14617593,24.1713,54.1074240904
 11/27  16:00:00,438.070678291,73.5587073337,0.0,0.0,220.879908,137.835547516,1215.59668792,1156.54750596,4.83426,54.2149219568
 11/27  17:00:00,433.047522666,73.5587073337,0.0,0.0,220.879908,133.019064,1102.51631524,1052.91597948,4.83426,44.7660757521
 11/27  18:00:00,371.246052676,73.5587073337,0.0,0.0,220.879908,53.238744,1221.38085334,1171.78528402,4.83426,44.7613093138
 11/27  19:00:00,371.252265845,73.5587073337,0.0,0.0,220.879908,53.238744,1238.53537194,1188.72426905,4.83426,44.9768428918
 11/27  20:00:00,371.650107283,73.5587073337,0.0,0.0,220.879908,53.238744,1214.47977855,1192.25134426,4.83426,17.3941742908
 11/27  21:00:00,371.485415398,73.5587073337,0.0,0.0,220.879908,53.238744,1175.637155,1162.10726164,4.83426,8.69563335984
 11/27  22:00:00,117.61284303,0.0,0.0,0.0,43.513341876,52.539744,13.5300748468,0.0,4.83426,8.69581484678
 11/27  23:00:00,118.822527244,1.40980624678,0.0,0.0,43.513341876,52.539744,14.2620137246,0.774955534225,4.83426,8.65279819036
 11/27  24:00:00,119.925180276,1.40980624678,0.0,0.0,43.513341876,52.539744,14.5537746118,1.07972728956,4.83426,8.63978732221
 11/28  01:00:00,118.883226668,1.40980624678,0.0,0.0,43.513341876,52.539744,6.05689130341,1.20263130341,4.83426,0.02
 11/28  02:00:00,119.239586811,1.76225780848,0.0,0.0,43.513341876,52.539744,6.61432891737,1.76006891737,4.83426,0.02
 11/28  03:00:00,118.885899231,1.40980624678,0.0,0.0,43.513341876,52.539744,15.0045399957,1.54770907849,4.83426,8.62257091726
 11/28  04:00:00,119.236392784,1.76225780848,0.0,0.0,43.513341876,52.539744,7.12291332766,2.26865332766,4.83426,0.02
 11/28  05:00:00,122.603203922,3.00588946407,0.0,0.0,43.513341876,52.539744,7.69095550165,2.83669550165,4.83426,0.02
 11/28  06:00:00,123.406323016,4.14400002279,0.0,0.0,43.513341876,52.539744,17.8303803266,4.373378565,4.83426,8.62274176165
 11/28  07:00:00,195.701282272,73.5587073337,0.0,0.0,43.513341876,53.238744,1863.91964303,1859.06538303,4.83426,0.02
 11/28  08:00:00,371.591328069,73.5587073337,0.0,0.0,220.879908,53.238744,1595.15930069,1563.85708028,4.83426,26.4679604113
 11/28  09:00:00,451.880499862,73.5587073337,0.00193401536336,0.0,220.879908,145.652643033,1410.08668435,1338.24196394,36.25695,35.5877704093
 11/28  10:00:00,445.941261648,73.5587073337,0.00169582023011,0.0,220.879908,145.652643033,1355.82457703,1265.47341206,36.25695,54.0942149675
 11/28  11:00:00,451.809506402,73.5587073337,0.00120075843941,0.0,220.879908,151.653867033,1300.44926689,1197.93958192,48.3426,54.1670849748
 11/28  12:00:00,452.744233953,73.5587073337,0.0,0.0,220.879908,151.653867033,1238.9380352,1136.17125452,48.3426,54.4241806764
 11/28  13:00:00,451.845010949,73.5587073337,0.0,0.0,220.879908,151.653867033,1269.204872,1157.13137023,48.3426,63.7309017652
 11/28  14:00:00,445.727990482,73.5587073337,0.0,0.0,220.879908,145.652643033,1214.51818101,1126.47315539,24.1713,63.8737256168
 11/28  15:00:00,445.646511036,73.5587073337,0.0,0.0,220.879908,145.652643033,1186.01630955,1116.37232657,24.1713,45.4726829831
 11/28  16:00:00,437.846324817,73.5587073337,0.0,0.0,220.879908,137.835547516,1141.16804073,1082.47560638,4.83426,53.8581743506
 11/28  17:00:00,432.792748624,73.5587073337,0.0,0.0,220.879908,133.019064,1020.83763462,971.237341271,4.83426,44.7660333467
 11/28  18:00:00,370.953693101,73.5587073337,0.0,0.0,220.879908,53.238744,1115.74629197,1066.14304025,4.83426,44.7689917189
 11/28  19:00:00,371.097825159,73.5587073337,0.0,0.0,220.879908,53.238744,1178.44555982,1119.64670053,4.83426,53.9645992928
 11/28  20:00:00,371.342970191,73.5587073337,0.0,0.0,220.879908,53.238744,1195.01174236,1181.46852615,4.83426,8.70895621223
 11/28  21:00:00,371.301492674,73.5587073337,0.0,0.0,220.879908,53.238744,1187.62828583,1165.42302734,4.83426,17.3709984912
 11/28  22:00:00,117.316984001,0.0,0.0,0.0,43.513341876,52.539744,13.5303685656,0.0,4.83426,8.69610856562
 11/28  23:00:00,117.42382215,0.0,0.0,0.0,43.513341876,52.539744,13.4866995327,0.0,4.83426,8.65243953272
 11/28  24:00:00,119.581506966,1.05735468509,0.0,0.0,43.513341876,52.539744,5.14619110353,0.291931103529,4.83426,0.02
 11/29  01:00:00,118.547181276,1.05735468509,0.0,0.0,43.513341876,52.539744,13.8377259146,0.380762339122,4.83426,8.62270357545
 11/29  02:00:00,118.722721875,1.23358046594,0.0,0.0,43.513341876,52.539744,5.45535822392,0.601098223916,4.83426,0.02
 11/29  03:00:00,119.246755639,1.76225780848,0.0,0.0,43.513341876,52.539744,5.87146791685,1.01720791685,4.83426,0.02
 11/29  04:00:00,118.887471367,1.40980624678,0.0,0.0,43.513341876,52.539744,14.4904848547,1.03481699726,4.83426,8.62140785741
 11/29  05:00:00,120.54116674,2.6367264694,0.0,0.0,43.513341876,52.539744,6.68268308636,1.82842308636,4.83426,0.02
 11/29  06:00:00,121.966548533,4.09068107454,0.0,0.0,43.513341876,52.539744,7.64859103076,2.79433103076,4.83426,0.02
 11/29  07:00:00,195.532056096,73.5587073337,0.0,0.0,43.513341876,53.238744,1950.75769365,1937.30062632,4.83426,8.62280733118
 11/29  08:00:00,372.243250024,73.5587073337,0.0,0.0,220.879908,53.238744,1682.5887277,1651.28147319,4.83426,26.4729945117
 11/29  09:00:00,452.494361368,73.5587073337,0.000590248278778,0.0,220.879908,145.652643033,1473.27522626,1401.42611496,36.25695,35.5921613068
 11/29  10:00:00,446.368205526,73.5587073337,0.00168234466788,0.0,220.879908,145.652643033,1394.32653053,1303.98142554,36.25695,54.088154991
 11/29  11:00:00,452.237007638,73.5587073337,0.00117779922576,0.0,220.879908,151.653867033,1358.45854579,1255.9497685,48.3426,54.1661772905
 11/29  12:00:00,453.266092857,73.5587073337,0.0,0.0,220.879908,151.653867033,1319.11494273,1216.35344748,48.3426,54.4188952525
 11/29  13:00:00,452.048771143,73.5587073337,0.0,0.0,220.879908,151.653867033,1286.11115603,1174.02392154,48.3426,63.7446344907
 11/29  14:00:00,446.122205766,73.5587073337,0.0,0.0,220.879908,145.652643033,1305.33206936,1217.28063923,24.1713,63.880130125
 11/29  15:00:00,446.408833362,73.5587073337,0.0,0.0,220.879908,145.652643033,1324.28153077,1254.99818716,24.1713,45.1120436112
 11/29  16:00:00,438.946694685,73.5587073337,0.0,0.0,220.879908,137.835547516,1305.36749684,1246.28864126,4.83426,54.2445955769
 11/29  17:00:00,434.11381641,73.5587073337,0.0,0.0,220.879908,133.019064,1202.21386983,1152.60632798,4.83426,44.7732818491
 11/29  18:00:00,372.53005459,73.5587073337,0.0,0.0,220.879908,53.238744,1331.50154484,1281.89379622,4.83426,44.7734886138
 11/29  19:00:00,372.690931118,73.5587073337,0.0,0.0,220.879908,53.238744,1366.305487,1307.9380991,4.83426,53.5331278964
 11/29  20:00:00,373.088540212,73.5587073337,0.0,0.0,220.879908,53.238744,1327.37799894,1313.41911268,4.83426,9.12462625611
 11/29  21:00:00,373.059761263,73.5587073337,0.0,0.0,220.879908,53.238744,1337.17176521,1323.64358727,4.83426,8.69391793769
 11/29  22:00:00,117.605783014,0.0,0.0,0.0,43.513341876,52.539744,22.2043333996,0.0,4.83426,17.3700733996
 11/29  23:00:00,118.473523155,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7173798343,0.230063736278,4.83426,8.65305609806
 11/29  24:00:00,120.120436584,1.58603202763,0.0,0.0,43.513341876,52.539744,5.33296648831,0.478706488309,4.83426,0.02
 11/30  01:00:00,118.903018787,1.40980624678,0.0,0.0,43.513341876,52.539744,5.43945592104,0.585195921043,4.83426,0.02
 11/30  02:00:00,119.252939109,1.76225780848,0.0,0.0,43.513341876,52.539744,14.4952033976,1.03819679229,4.83426,8.62274660528
 11/30  03:00:00,120.345966377,2.86014468725,0.0,0.0,43.513341876,52.539744,6.35297130008,1.49871130008,4.83426,0.02
 11/30  04:00:00,122.075247839,4.58711965175,0.0,0.0,43.513341876,52.539744,7.72293263981,2.86867263981,4.83426,0.02
 11/30  05:00:00,121.927144224,4.01899357408,0.0,0.0,43.513341876,52.539744,16.3757468971,2.91867239942,4.83426,8.62281449763
 11/30  06:00:00,122.908353013,5.0237419676,0.0,0.0,43.513341876,52.539744,9.79400802792,4.93974802792,4.83426,0.02
 11/30  07:00:00,197.071259265,73.5587073337,0.0,0.0,43.513341876,53.238744,2185.52068817,2180.66642817,4.83426,0.02
 11/30  08:00:00,373.338480973,73.5587073337,0.0,0.0,220.879908,53.238744,1863.26509488,1823.14015848,4.83426,35.2906764049
 11/30  09:00:00,453.462747718,73.5587073337,0.0,0.0,220.879908,145.652643033,1587.53339588,1515.68463391,36.25695,35.5918119746
 11/30  10:00:00,447.199709108,73.5587073337,0.0,0.0,220.879908,145.652643033,1499.73631022,1409.39030305,36.25695,54.0890571702
 11/30  11:00:00,453.022517599,73.5587073337,0.000991057977244,0.0,220.879908,151.653867033,1470.08306522,1376.5597943,48.3426,45.1806709182
 11/30  12:00:00,454.040530399,73.5587073337,0.0,0.0,220.879908,151.653867033,1438.12340131,1326.31345863,48.3426,63.467342685
 11/30  13:00:00,453.246264477,73.5587073337,0.0,0.0,220.879908,151.653867033,1445.13669443,1333.0382654,48.3426,63.7558290319
 11/30  14:00:00,447.192299621,73.5587073337,0.0,0.0,220.879908,145.652643033,1405.9824879,1324.51481357,24.1713,57.2963743299
 11/30  15:00:00,447.240816173,73.5587073337,0.0,0.0,220.879908,145.652643033,1409.0970282,1333.29258711,24.1713,51.6331410971
 11/30  16:00:00,439.653792599,73.5587073337,0.0,0.0,220.879908,137.835547516,1376.65842409,1317.57469554,4.83426,54.2494685479
 11/30  17:00:00,434.631136357,73.5587073337,0.0,0.0,220.879908,133.019064,1283.31683267,1233.69756581,4.83426,44.7850068539
 11/30  18:00:00,372.816593045,73.5587073337,0.0,0.0,220.879908,53.238744,1412.42662591,1362.81492329,4.83426,44.7774426216
 11/30  19:00:00,372.837758064,73.5587073337,0.0,0.0,220.879908,53.238744,1477.47666606,1419.69503306,4.83426,52.9473730028
 11/30  20:00:00,373.243163608,73.5587073337,0.0,0.0,220.879908,53.238744,1462.0328894,1447.50261858,4.83426,9.6960108231
 11/30  21:00:00,373.214004707,73.5587073337,0.0,0.0,220.879908,53.238744,1473.1408187,1459.61135635,4.83426,8.69520235121
 11/30  22:00:00,118.653788557,1.05735468509,0.0,0.0,43.513341876,52.539744,22.5592228738,0.352794086748,4.83426,17.372168787
 11/30  23:00:00,119.184778113,1.76225780848,0.0,0.0,43.513341876,52.539744,14.4458892089,0.959001285892,4.83426,8.65262792298
 11/30  24:00:00,119.94832032,1.40980624678,0.0,0.0,43.513341876,52.539744,5.89734117768,1.04308117768,4.83426,0.02
 12/01  01:00:00,120.018095718,2.5226979056,0.0,0.0,43.513341876,52.539744,7.02411565067,2.16985565067,4.83426,0.02
 12/01  02:00:00,121.649668769,4.15824103778,0.0,0.0,43.513341876,52.539744,16.421939885,2.96479883555,4.83426,8.62288104945
 12/01  03:00:00,122.307052492,4.80867946624,0.0,0.0,43.513341876,52.539744,10.6277293581,5.77346935812,4.83426,0.02
 12/01  04:00:00,126.360163282,8.86885025747,0.0,0.0,43.513341876,52.539744,12.7566697726,7.90240977259,4.83426,0.02
 12/01  05:00:00,129.664425896,10.022822921,0.0,0.0,43.513341876,52.539744,29.997682355,16.5404573778,4.83426,8.62296497728
 12/01  06:00:00,128.74000556,9.44819953022,0.0,0.0,43.513341876,52.539744,22.4505861817,17.5963261817,4.83426,0.02
 12/01  07:00:00,198.535853957,73.5587073337,0.0,0.0,43.513341876,53.238744,2628.06888871,2623.21462871,4.83426,0.02
 12/01  08:00:00,373.729856439,73.5587073337,0.0,0.0,220.879908,53.238744,2240.73911665,2200.6133427,4.83426,35.2915139576
 12/01  09:00:00,453.614993718,73.5587073337,0.0,0.0,220.879908,145.652643033,2003.07627883,1931.22405994,36.25695,35.5952688859
 12/01  10:00:00,447.605630568,73.5587073337,0.0,0.0,220.879908,145.652643033,1922.79640318,1832.44252866,36.25695,54.0969245249
 12/01  11:00:00,453.581376362,73.5587073337,0.0,0.0,220.879908,151.653867033,1827.82430245,1725.30528215,48.3426,54.1764202973
 12/01  12:00:00,454.595420166,73.5587073337,0.0,0.0,220.879908,151.653867033,1715.74290877,1612.9691082,48.3426,54.4312005679
 12/01  13:00:00,453.552034333,73.5587073337,0.0,0.0,220.879908,151.653867033,1708.65669566,1596.55199177,48.3426,63.762103894
 12/01  14:00:00,447.549165447,73.5587073337,0.0,0.0,220.879908,145.652643033,1676.67786575,1588.60654488,24.1713,63.9000208637
 12/01  15:00:00,447.517033733,73.5587073337,0.0,0.0,220.879908,145.652643033,1618.82292368,1549.53379608,24.1713,45.117827601
 12/01  16:00:00,439.646472043,73.5587073337,0.0,0.0,220.879908,137.835547516,1555.58938299,1496.4936213,4.83426,54.2615016861
 12/01  17:00:00,434.624816829,73.5587073337,0.0,0.0,220.879908,133.019064,1473.69913243,1424.08120321,4.83426,44.7836692201
 12/01  18:00:00,372.837444836,73.5587073337,0.0,0.0,220.879908,53.238744,1611.78151918,1562.16588068,4.83426,44.7813784989
 12/01  19:00:00,372.857353406,73.5587073337,0.0,0.0,220.879908,53.238744,1648.08770779,1589.27049585,4.83426,53.9829519422
 12/01  20:00:00,372.833511239,73.5587073337,0.0,0.0,220.879908,53.238744,1614.92235488,1601.37829673,4.83426,8.70979814872
 12/01  21:00:00,372.84486291,73.5587073337,0.0,0.0,220.879908,53.238744,1662.4979409,1640.29105379,4.83426,17.3726271127
 12/01  22:00:00,118.76834859,1.48029655912,0.0,0.0,43.513341876,52.539744,14.6747293661,1.1448034292,4.83426,8.69566593694
 12/01  23:00:00,118.831441321,1.40980624678,0.0,0.0,43.513341876,52.539744,14.9443508305,1.45701972108,4.83426,8.65307110946
 12/01  24:00:00,120.943348694,2.39531444422,0.0,0.0,43.513341876,52.539744,8.1742471103,3.3199871103,4.83426,0.02
 12/02  01:00:00,121.959046154,4.46150118844,0.0,0.0,43.513341876,52.539744,18.0607298564,4.61212753189,4.83426,8.61434232448
 12/02  02:00:00,122.086146825,4.58123435325,0.0,0.0,43.513341876,52.539744,13.1415559373,8.28729593731,4.83426,0.02
 12/02  03:00:00,126.474136609,8.98042551591,0.0,0.0,43.513341876,52.539744,15.4586791102,10.6044191102,4.83426,0.02
 12/02  04:00:00,128.007364965,10.4905969353,0.0,0.0,43.513341876,52.539744,25.3066086542,20.4523486542,4.83426,0.02
 12/02  05:00:00,128.655469248,10.7184733342,0.0,0.0,43.513341876,52.539744,26.5707653479,21.7165053479,4.83426,0.02
 12/02  06:00:00,136.799546705,18.8549934106,0.0,0.0,43.513341876,52.539744,54.4196148231,40.9727695149,4.83426,8.61258530817
 12/02  07:00:00,141.345999068,23.3829531796,0.0,0.0,43.513341876,52.539744,51.1036580165,46.2493980165,4.83426,0.02
 12/02  08:00:00,141.853412162,24.0116046694,0.0,0.0,43.513341876,52.539744,56.7419900618,51.8877300618,4.83426,0.02
 12/02  09:00:00,124.34679583,18.4799948099,0.0,0.0,43.513341876,52.539744,54.0794148903,49.2251548903,4.83426,0.02
 12/02  10:00:00,120.297285296,20.337775793,0.0,0.0,43.513341876,52.539744,87.3195413139,73.8639320973,4.83426,8.62134921659
 12/02  11:00:00,110.914365493,11.0117757951,0.0,0.0,43.513341876,52.539744,72.0115810695,49.6929660104,4.83426,17.4843550591
 12/02  12:00:00,114.580563472,13.6951570585,0.0,0.0,43.513341876,52.539744,87.3953780415,73.893322671,4.83426,8.66779537045
 12/02  13:00:00,113.933245067,14.1158567517,0.0,0.0,43.513341876,52.539744,57.3606710171,43.8586262538,4.83426,8.66778476328
 12/02  14:00:00,111.892192957,11.9951462653,0.0,0.0,43.513341876,52.539744,53.2901088629,48.4358488629,4.83426,0.02
 12/02  15:00:00,106.091477148,6.1995490067,0.0,0.0,43.513341876,52.539744,51.9935747317,38.5004781512,4.83426,8.65883658049
 12/02  16:00:00,114.67981446,14.797734589,0.0,0.0,43.513341876,52.539744,63.6533030647,50.160051471,4.83426,8.65899159369
 12/02  17:00:00,115.51437052,15.85390457,0.0,0.0,43.513341876,52.539744,49.8816666603,45.0274066603,4.83426,0.02
 12/02  18:00:00,135.648387771,18.0131230528,0.0,0.0,43.513341876,52.539744,86.7766932039,73.3280806677,4.83426,8.61435253628
 12/02  19:00:00,132.047138876,14.4254292902,0.0,0.0,43.513341876,52.539744,77.194753483,72.340493483,4.83426,0.02
 12/02  20:00:00,137.806939764,19.6968637684,0.0,0.0,43.513341876,52.539744,112.363886724,107.509626724,4.83426,0.02
 12/02  21:00:00,150.058261141,32.0060154133,0.0,0.0,43.513341876,52.539744,101.939376897,97.0851168972,4.83426,0.02
 12/02  22:00:00,154.082560629,36.0923869139,0.0,0.0,43.513341876,52.539744,210.807470158,170.529447029,4.83426,35.443763129
 12/02  23:00:00,148.745889095,31.1443717315,0.0,0.0,43.513341876,52.539744,150.937052176,146.082792176,4.83426,0.02
 12/02  24:00:00,165.526110985,46.8149532868,0.0,0.0,43.513341876,52.539744,207.429299546,202.575039546,4.83426,0.02
 12/03  01:00:00,159.129279206,41.4973467448,0.0,0.0,43.513341876,52.539744,169.859112091,156.410462821,4.83426,8.61438927037
 12/03  02:00:00,164.576199086,46.8149532868,0.0,0.0,43.513341876,52.539744,215.671467962,210.817207962,4.83426,0.02
 12/03  03:00:00,154.109833862,36.4477371446,0.0,0.0,43.513341876,52.539744,171.093170894,166.238910894,4.83426,0.02
 12/03  04:00:00,162.902058989,45.0916659232,0.0,0.0,43.513341876,52.539744,230.817316717,225.963056717,4.83426,0.02
 12/03  05:00:00,157.27472824,39.1595460965,0.0,0.0,43.513341876,52.539744,176.338743848,171.484483848,4.83426,0.02
 12/03  06:00:00,164.436541634,46.2004400021,0.0,0.0,43.513341876,52.539744,243.833553458,230.384923239,4.83426,8.61437021935
 12/03  07:00:00,157.290718057,39.1595460965,0.0,0.0,43.513341876,52.539744,179.9852765,175.1310165,4.83426,0.02
 12/03  08:00:00,156.121388632,38.0650131466,0.0,0.0,43.513341876,52.539744,195.558965453,190.704705453,4.83426,0.02
 12/03  09:00:00,138.845862771,32.8676590951,0.0,0.0,43.513341876,52.539744,143.736765741,138.882505741,4.83426,0.02
 12/03  10:00:00,119.118791559,19.0513199514,0.0,0.0,43.513341876,52.539744,152.128052738,138.670740382,4.83426,8.62305235644
 12/03  11:00:00,124.885498388,24.9401970656,0.0,0.0,43.513341876,52.539744,108.681630961,86.3646551714,4.83426,17.4827157896
 12/03  12:00:00,112.910386851,11.9951462653,0.0,0.0,43.513341876,52.539744,116.700515862,103.20005817,4.83426,8.6661976921
 12/03  13:00:00,111.710446987,11.8754131005,0.0,0.0,43.513341876,52.539744,84.6671437591,71.166606321,4.83426,8.66627743806
 12/03  14:00:00,109.948473434,10.0181030888,0.0,0.0,43.513341876,52.539744,95.1975161334,81.696831042,4.83426,8.66642509141
 12/03  15:00:00,109.277190487,9.40410912983,0.0,0.0,43.513341876,52.539744,60.413267665,46.9204431054,4.83426,8.65856455959
 12/03  16:00:00,108.152638124,8.28819030929,0.0,0.0,43.513341876,52.539744,62.2637505716,57.4094905716,4.83426,0.02
 12/03  17:00:00,114.256813129,14.6182525846,0.0,0.0,43.513341876,52.539744,64.418245631,50.9696510305,4.83426,8.61433460051
 12/03  18:00:00,134.89551581,17.2635968228,0.0,0.0,43.513341876,52.539744,93.6209150883,88.7666550883,4.83426,0.02
 12/03  19:00:00,135.393328663,17.7847756826,0.0,0.0,43.513341876,52.539744,84.7135148561,79.8592548561,4.83426,0.02
 12/03  20:00:00,153.278123899,35.1653937696,0.0,0.0,43.513341876,52.539744,127.919332917,123.065072917,4.83426,0.02
 12/03  21:00:00,136.031655955,17.9857340158,0.0,0.0,43.513341876,52.539744,115.54747808,102.098854818,4.83426,8.61436326204
 12/03  22:00:00,155.322874552,37.3169965394,0.0,0.0,43.513341876,52.539744,219.925108731,188.501267831,4.83426,26.5895809008
 12/03  23:00:00,164.796690387,47.1747204614,0.0,0.0,43.513341876,52.539744,173.103777502,159.655109819,4.83426,8.61440768343
 12/03  24:00:00,155.472209817,36.7024832547,0.0,0.0,43.513341876,52.539744,238.158254445,233.303994445,4.83426,0.02
 12/04  01:00:00,164.837305827,47.1747204614,0.0,0.0,43.513341876,52.539744,172.131901363,167.277641363,4.83426,0.02
 12/04  02:00:00,156.611009311,38.7997789218,0.0,0.0,43.513341876,52.539744,237.820841722,232.966581722,4.83426,0.02
 12/04  03:00:00,165.361329524,47.6689812556,0.0,0.0,43.513341876,52.539744,186.886107382,173.428765112,4.83426,8.62308226985
 12/04  04:00:00,158.261877385,40.4028137948,0.0,0.0,43.513341876,52.539744,252.745031535,247.890771535,4.83426,0.02
 12/04  05:00:00,166.926444995,48.7777553344,0.0,0.0,43.513341876,52.539744,187.545085711,182.690825711,4.83426,0.02
 12/04  06:00:00,159.177654352,40.897074589,0.0,0.0,43.513341876,52.539744,266.62693538,253.170148208,4.83426,8.6225271714
 12/04  07:00:00,198.730179455,73.5587073337,0.0,0.0,43.513341876,53.238744,3165.70566347,3160.85140347,4.83426,0.02
 12/04  08:00:00,375.930068929,73.5587073337,0.0,0.0,220.879908,53.238744,2730.90044162,2699.58401519,4.83426,26.4821664287
 12/04  09:00:00,454.576825939,73.5587073337,0.0,0.0,220.879908,145.652643033,2465.66992514,2384.91231636,36.25695,44.5006587824
 12/04  10:00:00,448.091433017,73.5587073337,0.0,0.0,220.879908,145.652643033,2377.34470198,2295.98677837,36.25695,45.1009736091
 12/04  11:00:00,453.967230058,73.5587073337,0.0,0.0,220.879908,151.653867033,2279.78483388,2177.21688487,48.3426,54.2253490068
 12/04  12:00:00,454.910809387,73.5587073337,0.0,0.0,220.879908,151.653867033,2156.86845509,2044.97717662,48.3426,63.5486784692
 12/04  13:00:00,453.825503159,73.5587073337,0.0,0.0,220.879908,151.653867033,2148.34902084,2043.07308307,48.3426,56.9333377694
 12/04  14:00:00,447.799358142,73.5587073337,0.0,0.0,220.879908,145.652643033,2116.02196597,2027.55151884,24.1713,64.2991471236
 12/04  15:00:00,447.6960712,73.5587073337,0.0,0.0,220.879908,145.652643033,2035.89308977,1960.16537063,24.1713,51.556419136
 12/04  16:00:00,439.840270084,73.5587073337,0.0,0.0,220.879908,137.835547516,1960.72325425,1901.60897652,4.83426,54.2800177243
 12/04  17:00:00,437.891359382,73.5587073337,0.0,0.0,220.879908,133.019064,1909.51339276,1859.88144817,4.83426,44.7976845934
 12/04  18:00:00,373.212606184,73.5587073337,0.0,0.0,220.879908,53.238744,2077.69633497,2028.06567802,4.83426,44.796396951
 12/04  19:00:00,373.221653578,73.5587073337,0.0,0.0,220.879908,53.238744,2098.68404029,2039.84541356,4.83426,54.0043667214
 12/04  20:00:00,373.60940957,73.5587073337,0.0,0.0,220.879908,53.238744,2055.57146749,2042.02783271,4.83426,8.70937477798
 12/04  21:00:00,373.580504453,73.5587073337,0.0,0.0,220.879908,53.238744,2094.27922269,2072.07122061,4.83426,17.3737420765
 12/04  22:00:00,119.203237408,1.6212771838,0.0,0.0,43.513341876,52.539744,20.7339555726,7.20214235691,4.83426,8.69755321574
 12/04  23:00:00,122.105722732,4.67129040591,0.0,0.0,43.513341876,52.539744,25.8071648127,12.3193021046,4.83426,8.65360270819
 12/04  24:00:00,124.37979623,5.76188339039,0.0,0.0,43.513341876,52.539744,32.0536574339,27.1993974339,4.83426,0.02
 12/05  01:00:00,128.828786754,11.2758721153,0.0,0.0,43.513341876,52.539744,46.9339738583,33.4774109381,4.83426,8.62230292022
 12/05  02:00:00,131.186869199,13.5939820463,0.0,0.0,43.513341876,52.539744,58.5377738029,53.6835138029,4.83426,0.02
 12/05  03:00:00,135.550099514,17.9565278749,0.0,0.0,43.513341876,52.539744,72.8201710744,67.9659110744,4.83426,0.02
 12/05  04:00:00,145.966362669,28.342506727,0.0,0.0,43.513341876,52.539744,100.946718723,87.4893061516,4.83426,8.62315257097
 12/05  05:00:00,146.583528564,26.8135725977,0.0,0.0,43.513341876,52.539744,109.816442084,104.962182084,4.83426,0.02
 12/05  06:00:00,155.675396307,36.2374286014,0.0,0.0,43.513341876,52.539744,119.731612216,114.877352216,4.83426,0.02
 12/05  07:00:00,199.394363153,73.5587073337,0.0,0.0,43.513341876,53.238744,3233.16558471,3219.7081927,4.83426,8.62313200928
 12/05  08:00:00,375.278989589,73.5587073337,0.0,0.0,220.879908,53.238744,2792.5415558,2761.22488796,4.83426,26.4824078397
 12/05  09:00:00,454.034033673,73.5587073337,0.0,0.0,220.879908,145.652643033,2527.75563747,2455.88927633,36.25695,35.6094111417
 12/05  10:00:00,447.948574576,73.5587073337,0.0,0.0,220.879908,145.652643033,2503.74128271,2413.34303768,36.25695,54.1412950362
 12/05  11:00:00,453.912461908,73.5587073337,0.0,0.0,220.879908,151.653867033,2485.72775728,2383.16588846,48.3426,54.2192688146
 12/05  12:00:00,454.908321725,73.5587073337,0.0,0.0,220.879908,151.653867033,2425.8156945,2322.98634477,48.3426,54.4867497299
 12/05  13:00:00,453.848709349,73.5587073337,0.0,0.0,220.879908,151.653867033,2417.2087841,2305.07571611,48.3426,63.7904679902
 12/05  14:00:00,447.852616034,73.5587073337,0.0,0.0,220.879908,145.652643033,2382.77856872,2294.67627523,24.1713,63.9309934926
 12/05  15:00:00,447.812042078,73.5587073337,0.0,0.0,220.879908,145.652643033,2335.03856356,2256.7011107,24.1713,54.1661528591
 12/05  16:00:00,439.908117426,73.5587073337,0.0,0.0,220.879908,137.835547516,2244.77062905,2185.65694908,4.83426,54.2794199672
 12/05  17:00:00,437.987888713,73.5587073337,0.0,0.0,220.879908,133.019064,2178.10716842,2128.46655449,4.83426,44.8063539356
 12/05  18:00:00,373.318793573,73.5587073337,0.0,0.0,220.879908,53.238744,2357.60364065,2307.9692927,4.83426,44.8000879528
 12/05  19:00:00,373.347585577,73.5587073337,0.0,0.0,220.879908,53.238744,2413.69433563,2354.85682062,4.83426,54.0032550076
 12/05  20:00:00,373.32729937,73.5587073337,0.0,0.0,220.879908,53.238744,2397.00218144,2383.45779832,4.83426,8.71012312097
 12/05  21:00:00,373.332635344,73.5587073337,0.0,0.0,220.879908,53.238744,2434.22471713,2412.01717712,4.83426,17.373280018
 12/05  22:00:00,120.101677947,2.79541148109,0.0,0.0,43.513341876,52.539744,26.4920159148,12.959913113,4.83426,8.69784280171
 12/05  23:00:00,121.476363163,4.01899357408,0.0,0.0,43.513341876,52.539744,30.6401825888,17.152758782,4.83426,8.65316380673
 12/05  24:00:00,128.914618807,10.2378854224,0.0,0.0,43.513341876,52.539744,47.0403825142,42.1861225142,4.83426,0.02
 12/06  01:00:00,132.25867451,14.6781408032,0.0,0.0,43.513341876,52.539744,59.3212281971,45.8639079111,4.83426,8.62306028598
 12/06  02:00:00,137.814729933,20.1393713827,0.0,0.0,43.513341876,52.539744,89.0907820125,84.2365220125,4.83426,0.02
 12/06  03:00:00,150.406704608,32.7991597843,0.0,0.0,43.513341876,52.539744,82.3802884425,77.5260284425,4.83426,0.02
 12/06  04:00:00,155.128492235,37.3943297381,0.0,0.0,43.513341876,52.539744,143.577452246,130.119975234,4.83426,8.62321701138
 12/06  05:00:00,153.085547003,35.016707942,0.0,0.0,43.513341876,52.539744,114.413367232,109.559107232,4.83426,0.02
 12/06  06:00:00,155.156566644,36.9646121332,0.0,0.0,43.513341876,52.539744,178.468712628,173.614452628,4.83426,0.02
 12/06  07:00:00,198.750511772,73.5587073337,0.0,0.0,43.513341876,53.238744,3300.17410047,3286.71687317,4.83426,8.62296730069
 12/06  08:00:00,375.345714287,73.5587073337,0.0,0.0,220.879908,53.238744,2807.22085185,2775.90201051,4.83426,26.4845813391
 12/06  09:00:00,457.043122959,73.5587073337,0.0,0.0,220.879908,145.652643033,2506.48558174,2434.61772786,36.25695,35.6109038777
 12/06  10:00:00,447.950770122,73.5587073337,0.0,0.0,220.879908,145.652643033,2454.8802613,2364.482358,36.25695,54.1409532948
 12/06  11:00:00,453.879588124,73.5587073337,0.0,0.0,220.879908,151.653867033,2407.16659049,2304.59995901,48.3426,54.2240314751
 12/06  12:00:00,454.86075584,73.5587073337,0.0,0.0,220.879908,151.653867033,2302.97408957,2200.14321134,48.3426,54.4882782298
 12/06  13:00:00,453.793878211,73.5587073337,0.0,0.0,220.879908,151.653867033,2265.80690433,2153.66060729,48.3426,63.8036970334
 12/06  14:00:00,447.78731077,73.5587073337,0.0,0.0,220.879908,145.652643033,2216.64271465,2128.5312733,24.1713,63.9401413496
 12/06  15:00:00,447.724143087,73.5587073337,0.0,0.0,220.879908,145.652643033,2137.63177716,2059.29099527,24.1713,54.1694818915
 12/06  16:00:00,439.834654473,73.5587073337,0.0,0.0,220.879908,137.835547516,2034.08248282,1974.96448383,4.83426,54.2837389894
 12/06  17:00:00,437.863418106,73.5587073337,0.0,0.0,220.879908,133.019064,1965.26683875,1915.62300869,4.83426,44.8095700518
 12/06  18:00:00,373.138493088,73.5587073337,0.0,0.0,220.879908,53.238744,2096.363952,2046.72595692,4.83426,44.8037350782
 12/06  19:00:00,373.149779214,73.5587073337,0.0,0.0,220.879908,53.238744,2120.4285592,2061.58547213,4.83426,54.00882707
 12/06  20:00:00,373.544001155,73.5587073337,0.0,0.0,220.879908,53.238744,2075.62791678,2062.08335438,4.83426,8.71030240428
 12/06  21:00:00,373.51045548,73.5587073337,0.0,0.0,220.879908,53.238744,2081.33460914,2059.1267189,4.83426,17.3736302375
 12/06  22:00:00,119.21992072,1.6212771838,0.0,0.0,43.513341876,52.539744,20.0957538873,6.56337638946,4.83426,8.69811749782
 12/06  23:00:00,121.329335856,3.88853420772,0.0,0.0,43.513341876,52.539744,23.8774825031,10.3893172254,4.83426,8.65390527779
 12/06  24:00:00,123.640655672,5.0237419676,0.0,0.0,43.513341876,52.539744,25.2144847846,20.3602247846,4.83426,0.02
 12/07  01:00:00,123.727564267,6.19155334691,0.0,0.0,43.513341876,52.539744,33.8257201553,20.3682356611,4.83426,8.62322449418
 12/07  02:00:00,128.16647562,10.585494986,0.0,0.0,43.513341876,52.539744,41.8269482781,36.9726882781,4.83426,0.02
 12/07  03:00:00,126.780637276,9.23313702886,0.0,0.0,43.513341876,52.539744,39.9720288887,35.1177688887,4.83426,0.02
 12/07  04:00:00,136.98581831,19.3898451527,0.0,0.0,43.513341876,52.539744,73.579748192,60.1222725785,4.83426,8.62321561348
 12/07  05:00:00,132.075562354,14.0834008424,0.0,0.0,43.513341876,52.539744,60.0420659535,55.1878059535,4.83426,0.02
 12/07  06:00:00,153.301767663,35.2882001831,0.0,0.0,43.513341876,52.539744,90.7928594801,85.9385994801,4.83426,0.02
 12/07  07:00:00,198.468771237,73.5587073337,0.0,0.0,43.513341876,53.238744,2905.99928923,2892.54176907,4.83426,8.62326016601
 12/07  08:00:00,374.297466486,73.5587073337,0.0,0.0,220.879908,53.238744,2365.26077911,2333.939949,4.83426,26.4865701165
 12/07  09:00:00,456.742604575,73.5587073337,0.0,0.0,220.879908,145.652643033,2108.54656859,2036.67504274,36.25695,35.6145758476
 12/07  10:00:00,447.751926187,73.5587073337,0.0,0.0,220.879908,145.652643033,2025.17123972,1934.76562271,36.25695,54.1486670121
 12/07  11:00:00,453.709019011,73.5587073337,0.0,0.0,220.879908,151.653867033,1958.21861186,1855.64771794,48.3426,54.2282939199
 12/07  12:00:00,454.680964738,73.5587073337,0.0,0.0,220.879908,151.653867033,1862.92841584,1760.08749482,48.3426,54.4983210239
 12/07  13:00:00,453.612704177,73.5587073337,0.0,0.0,220.879908,151.653867033,1805.02109722,1692.87115722,48.3426,63.807339996
 12/07  14:00:00,447.613464133,73.5587073337,0.0,0.0,220.879908,145.652643033,1763.54430391,1675.42318981,24.1713,63.9498140953
 12/07  15:00:00,447.587929372,73.5587073337,0.0,0.0,220.879908,145.652643033,1757.87940494,1679.52763458,24.1713,54.1804703648
 12/07  16:00:00,439.717064282,73.5587073337,0.0,0.0,220.879908,137.835547516,1673.67723958,1614.54751766,4.83426,54.2954619199
 12/07  17:00:00,437.711556391,73.5587073337,0.0,0.0,220.879908,133.019064,1570.27464904,1520.62627154,4.83426,44.8141174997
 12/07  18:00:00,372.948109485,73.5587073337,0.0,0.0,220.879908,53.238744,1722.4104156,1672.76907438,4.83426,44.8070812215
 12/07  19:00:00,372.963814062,73.5587073337,0.0,0.0,220.879908,53.238744,1766.79398499,1707.93897851,4.83426,54.020746483
 12/07  20:00:00,373.356360671,73.5587073337,0.0,0.0,220.879908,53.238744,1704.23019921,1690.68697613,4.83426,8.70896308503
 12/07  21:00:00,373.322664347,73.5587073337,0.0,0.0,220.879908,53.238744,1703.44861835,1681.23963856,4.83426,17.3747197973
 12/07  22:00:00,119.144174238,1.55078687146,0.0,0.0,43.513341876,52.539744,15.8657761405,2.33324397491,4.83426,8.69827216557
 12/07  23:00:00,118.830214051,1.40980624678,0.0,0.0,43.513341876,52.539744,16.6034797756,3.11555898118,4.83426,8.6536607944
 12/07  24:00:00,122.278119971,3.71914830395,0.0,0.0,43.513341876,52.539744,11.8312663731,6.97700637306,4.83426,0.02
 12/08  01:00:00,122.172760325,4.67129040591,0.0,0.0,43.513341876,52.539744,20.8136773426,7.35615460674,4.83426,8.62326273588
 12/08  02:00:00,121.886829068,4.37144513578,0.0,0.0,43.513341876,52.539744,17.9386688398,13.0844088398,4.83426,0.02
 12/08  03:00:00,126.093327533,8.58189799699,0.0,0.0,43.513341876,52.539744,22.3120310202,17.4577710202,4.83426,0.02
 12/08  04:00:00,128.508040142,10.9760268452,0.0,0.0,43.513341876,52.539744,42.7913092203,29.3337810899,4.83426,8.6232681304
 12/08  05:00:00,131.97885718,12.3187008062,0.0,0.0,43.513341876,52.539744,38.4626902818,33.6084302818,4.83426,0.02
 12/08  06:00:00,137.044878386,17.6947196299,0.0,0.0,43.513341876,52.539744,56.6446333231,51.7903733231,4.83426,0.02
 12/08  07:00:00,199.002857128,73.5587073337,0.0,0.0,43.513341876,53.238744,2787.88219547,2774.42464606,4.83426,8.62328940948
 12/08  08:00:00,374.045443829,73.5587073337,0.0,0.0,220.879908,53.238744,2294.75122999,2263.42876915,4.83426,26.4882008415
 12/08  09:00:00,456.690608962,73.5587073337,0.0,0.0,220.879908,145.652643033,2068.94991358,1997.07308223,36.25695,35.6198813489
 12/08  10:00:00,447.730131807,73.5587073337,0.0,0.0,220.879908,145.652643033,2041.46746725,1951.04615689,36.25695,54.1643603589
 12/08  11:00:00,453.69016011,73.5587073337,0.0,0.0,220.879908,151.653867033,2014.17121121,1911.58445409,48.3426,54.244157119
 12/08  12:00:00,454.687490942,73.5587073337,0.0,0.0,220.879908,151.653867033,1948.94924554,1837.01503651,48.3426,63.5916090319
