Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  13:00:00,453.615499495,73.5587073337,0.0,0.0,220.879908,151.653867033,1870.56409231,1767.51990845,48.3426,54.7015838575
 12/08  14:00:00,447.616464373,73.5587073337,0.0,0.0,220.879908,145.652643033,1824.32600157,1729.00926012,24.1713,71.1454414553
 12/08  15:00:00,447.574059391,73.5587073337,0.0,0.0,220.879908,145.652643033,1774.75284147,1703.49010668,24.1713,47.0914347835
 12/08  16:00:00,439.680498254,73.5587073337,0.0,0.0,220.879908,137.835547516,1714.58659731,1655.44077885,4.83426,54.3115584622
 12/08  17:00:00,437.711573929,73.5587073337,0.0,0.0,220.879908,133.019064,1720.61579849,1670.96689469,4.83426,44.8146437966
 12/08  18:00:00,372.978563461,73.5587073337,0.0,0.0,220.879908,53.238744,1906.07885619,1855.3710647,4.83426,45.8735314927
 12/08  19:00:00,373.04740754,73.5587073337,0.0,0.0,220.879908,53.238744,2055.3036161,1997.49311467,4.83426,52.9762414357
 12/08  20:00:00,373.016583855,73.5587073337,0.0,0.0,220.879908,53.238744,2010.63601255,1988.40049907,4.83426,17.4012534797
 12/08  21:00:00,373.027366952,73.5587073337,0.0,0.0,220.879908,53.238744,2001.06331125,1987.53196824,4.83426,8.69708301068
 12/08  22:00:00,118.901326993,1.6212771838,0.0,0.0,43.513341876,52.539744,18.4680843079,4.93555923205,4.83426,8.69826507582
 12/08  23:00:00,120.391841681,2.97426398638,0.0,0.0,43.513341876,52.539744,19.6984375827,6.21086524864,4.83426,8.65331233408
 12/08  24:00:00,123.608214875,5.0237419676,0.0,0.0,43.513341876,52.539744,27.3210038705,13.8458768717,4.83426,8.64086699878
 12/09  01:00:00,125.019872164,7.4950892106,0.0,0.0,43.513341876,52.539744,21.4117001591,16.5574401591,4.83426,0.02
 12/09  02:00:00,128.502233716,10.9331045497,0.0,0.0,43.513341876,52.539744,36.2034066945,31.3491466945,4.83426,0.02
 12/09  03:00:00,126.413109195,8.88552746521,0.0,0.0,43.513341876,52.539744,31.1589382109,26.3046782109,4.83426,0.02
 12/09  04:00:00,134.500179625,16.918541182,0.0,0.0,43.513341876,52.539744,63.7223697844,50.2737445159,4.83426,8.6143652685
 12/09  05:00:00,131.058591637,13.0948792542,0.0,0.0,43.513341876,52.539744,45.0964012936,40.2421412936,4.83426,0.02
 12/09  06:00:00,137.444155847,19.4441522554,0.0,0.0,43.513341876,52.539744,78.082999394,73.228739394,4.83426,0.02
 12/09  07:00:00,151.387159533,33.413673069,0.0,0.0,43.513341876,52.539744,63.764540533,58.910280533,4.83426,0.02
 12/09  08:00:00,134.709116078,16.8261970542,0.0,0.0,43.513341876,52.539744,83.1429185354,78.2886585354,4.83426,0.02
 12/09  09:00:00,121.951797834,13.0948792542,0.0,0.0,43.513341876,52.539744,68.5409337117,55.0921968515,4.83426,8.6144768602
 12/09  10:00:00,115.939750031,15.9680566189,0.0,0.0,43.513341876,52.539744,85.5244012995,80.6701412995,4.83426,0.02
 12/09  11:00:00,115.066157456,15.1642665585,0.0,0.0,43.513341876,52.539744,78.4832262777,56.159776471,4.83426,17.4891898067
 12/09  12:00:00,110.746809045,9.89027585873,0.0,0.0,43.513341876,52.539744,77.5179535475,64.0157699606,4.83426,8.66792358695
 12/09  13:00:00,111.236290994,11.4329054862,0.0,0.0,43.513341876,52.539744,52.4773083726,38.9749867784,4.83426,8.66806159416
 12/09  14:00:00,104.901728549,5.0237419676,0.0,0.0,43.513341876,52.539744,56.0900288217,42.5961164639,4.83426,8.65965235782
 12/09  15:00:00,105.737773127,5.8724715521,0.0,0.0,43.513341876,52.539744,39.5801231244,26.0862039042,4.83426,8.65965922012
 12/09  16:00:00,109.819723581,9.966349909,0.0,0.0,43.513341876,52.539744,48.8795403,35.3853286585,4.83426,8.65995164147
 12/09  17:00:00,108.377757166,5.75704139234,0.0,0.0,43.513341876,52.539744,34.8467331049,29.9924731049,4.83426,0.02
 12/09  18:00:00,126.091546949,8.49983760412,0.0,0.0,43.513341876,52.539744,54.3087737737,49.4545137737,4.83426,0.02
 12/09  19:00:00,134.566708923,16.9946585046,0.0,0.0,43.513341876,52.539744,49.0596726289,44.2054126289,4.83426,0.02
 12/09  20:00:00,129.577289985,11.5414212861,0.0,0.0,43.513341876,52.539744,82.289182386,68.8403376736,4.83426,8.61458471236
 12/09  21:00:00,136.369430622,18.3850967592,0.0,0.0,43.513341876,52.539744,62.0266554049,57.1723954049,4.83426,0.02
 12/09  22:00:00,140.723064304,22.8290396525,0.0,0.0,43.513341876,52.539744,166.669116431,126.373157056,4.83426,35.461699375
 12/09  23:00:00,148.725352069,31.210885366,0.0,0.0,43.513341876,52.539744,106.053337092,101.199077092,4.83426,0.02
 12/09  24:00:00,152.643642702,34.044413159,0.0,0.0,43.513341876,52.539744,157.968919512,153.114659512,4.83426,0.02
 12/10  01:00:00,155.76678759,38.2375381427,0.0,0.0,43.513341876,52.539744,118.848967711,113.994707711,4.83426,0.02
 12/10  02:00:00,155.634241261,37.9984995121,0.0,0.0,43.513341876,52.539744,172.228236591,167.373976591,4.83426,0.02
 12/10  03:00:00,153.313689834,35.7728595879,0.0,0.0,43.513341876,52.539744,127.161024288,113.712263763,4.83426,8.61450052523
 12/10  04:00:00,153.671404721,36.0214563355,0.0,0.0,43.513341876,52.539744,173.663643305,168.809383305,4.83426,0.02
 12/10  05:00:00,153.125727011,35.1517208873,0.0,0.0,43.513341876,52.539744,119.247925895,114.393665895,4.83426,0.02
 12/10  06:00:00,151.546353525,33.4966515355,0.0,0.0,43.513341876,52.539744,168.417725952,163.563465952,4.83426,0.02
 12/10  07:00:00,153.621000496,35.6459816814,0.0,0.0,43.513341876,52.539744,127.398242115,113.949485687,4.83426,8.61449642768
 12/10  08:00:00,133.960238297,16.0495172729,0.00018768746341,0.0,43.513341876,52.539744,143.833461539,138.979201539,4.83426,0.02
 12/10  09:00:00,128.977474818,20.1231445775,0.0,0.0,43.513341876,52.539744,101.102020225,96.2477602246,4.83426,0.02
 12/10  10:00:00,116.152793672,16.1690149521,0.0,0.0,43.513341876,52.539744,126.375732186,121.521472186,4.83426,0.02
 12/10  11:00:00,114.430326871,14.5423730465,0.0,0.0,43.513341876,52.539744,108.791354285,77.7324279558,4.83426,26.2246663293
 12/10  12:00:00,117.667148112,16.7827734253,0.0,0.0,43.513341876,52.539744,124.444759397,110.94193803,4.83426,8.6685613667
 12/10  13:00:00,111.356277129,11.5496547303,0.0,0.0,43.513341876,52.539744,85.5088595801,72.0056737809,4.83426,8.66892579914
 12/10  14:00:00,111.592853609,11.6663607021,0.0,0.0,43.513341876,52.539744,112.471263676,98.968702563,4.83426,8.66830111347
 12/10  15:00:00,110.659126502,10.8150794935,0.0,0.0,43.513341876,52.539744,47.5338197048,42.6795597048,4.83426,0.02
 12/10  16:00:00,108.7899926,8.93434955869,0.0,0.0,43.513341876,52.539744,78.6356177597,65.1412452266,4.83426,8.66011253307
 12/10  17:00:00,116.910775467,14.29117513,0.0,0.0,43.513341876,52.539744,60.8522136388,55.9979536388,4.83426,0.02
 12/10  18:00:00,127.400040436,9.80337346782,0.0,0.0,43.513341876,52.539744,94.0402903961,80.5920688855,4.83426,8.61396151058
 12/10  19:00:00,134.214870286,16.6470489409,0.0,0.0,43.513341876,52.539744,73.0419882253,68.1877282253,4.83426,0.02
 12/10  20:00:00,130.046902821,11.9759332406,0.0,0.0,43.513341876,52.539744,119.128894018,114.274634018,4.83426,0.02
 12/10  21:00:00,134.295778645,16.2994393773,0.0,0.0,43.513341876,52.539744,93.3919009758,88.5376409758,4.83426,0.02
 12/10  22:00:00,150.026569421,32.088755853,0.0,0.0,43.513341876,52.539744,209.990320249,169.694495542,4.83426,35.461564707
 12/10  23:00:00,151.695838795,34.1550642602,0.0,0.0,43.513341876,52.539744,141.149324186,136.295064186,4.83426,0.02
 12/10  24:00:00,158.399340381,39.7365473303,0.0,0.0,43.513341876,52.539744,214.854289787,201.406240581,4.83426,8.61378920602
 12/11  01:00:00,153.86512976,36.2946525628,0.0,0.0,43.513341876,52.539744,149.430989011,144.576729011,4.83426,0.02
 12/11  02:00:00,158.812286406,41.0858263903,0.0,0.0,43.513341876,52.539744,222.811720968,217.957460968,4.83426,0.02
 12/11  03:00:00,153.117972218,35.5109687361,0.0,0.0,43.513341876,52.539744,170.209237085,156.751904305,4.83426,8.62307277988
 12/11  04:00:00,163.44619307,45.6544260282,0.0,0.0,43.513341876,52.539744,242.125017915,237.270757915,4.83426,0.02
 12/11  05:00:00,153.085064,35.016707942,0.0,0.0,43.513341876,52.539744,169.930613268,165.076353268,4.83426,0.02
 12/11  06:00:00,159.960156494,41.7135905069,0.0,0.0,43.513341876,52.539744,260.756999189,247.29953514,4.83426,8.62320404905
 12/11  07:00:00,198.703813743,73.5587073337,0.0,0.0,43.513341876,53.238744,3153.94916642,3149.09490642,4.83426,0.02
 12/11  08:00:00,375.834914853,73.5587073337,0.0,0.0,220.879908,53.238744,2701.19910968,2669.87275315,4.83426,26.4920965246
 12/11  09:00:00,457.453489993,73.5587073337,0.0,0.0,220.879908,145.652643033,2455.01489234,2374.22989863,36.25695,44.5280437112
 12/11  10:00:00,448.093505941,73.5587073337,0.0,0.0,220.879908,145.652643033,2376.06989305,2292.70200847,36.25695,47.1109345823
 12/11  11:00:00,453.953691368,73.5587073337,0.0,0.0,220.879908,151.653867033,2297.40905482,2196.78085314,48.3426,52.2856016814
 12/11  12:00:00,454.8911944,73.5587073337,0.0,0.0,220.879908,151.653867033,2184.07107098,2072.13145065,48.3426,63.5970203253
 12/11  13:00:00,453.785004604,73.5587073337,0.0,0.0,220.879908,151.653867033,2118.55504257,2006.36361688,48.3426,63.8488256903
 12/11  14:00:00,447.771362347,73.5587073337,0.0,0.0,220.879908,145.652643033,2088.25712402,2000.09542167,24.1713,63.9904023517
 12/11  15:00:00,447.737514766,73.5587073337,0.0,0.0,220.879908,145.652643033,2059.26216224,1980.89891273,24.1713,54.1919495104
 12/11  16:00:00,439.812125965,73.5587073337,0.0,0.0,220.879908,137.835547516,1950.51081917,1891.36678841,4.83426,54.3097707609
 12/11  17:00:00,437.838408127,73.5587073337,0.0,0.0,220.879908,133.019064,1864.7239177,1815.0541834,4.83426,44.8354742969
 12/11  18:00:00,373.14829721,73.5587073337,0.0,0.0,220.879908,53.238744,2026.93958715,1977.27895341,4.83426,44.8263737342
 12/11  19:00:00,373.162594615,73.5587073337,0.0,0.0,220.879908,53.238744,2066.83073069,2007.95518222,4.83426,54.0412884755
 12/11  20:00:00,373.560251009,73.5587073337,0.0,0.0,220.879908,53.238744,2048.78845406,2035.24204393,4.83426,8.71215013547
 12/11  21:00:00,373.531530242,73.5587073337,0.0,0.0,220.879908,53.238744,2085.99581295,2063.78435866,4.83426,17.3771942957
 12/11  22:00:00,119.198120976,1.6212771838,0.0,0.0,43.513341876,52.539744,19.3668013301,5.83437373019,4.83426,8.69816759994
 12/11  23:00:00,121.344607626,3.93049205121,0.0,0.0,43.513341876,52.539744,22.4121504575,8.92404324236,4.83426,8.65384721517
 12/11  24:00:00,123.632882484,5.0237419676,0.0,0.0,43.513341876,52.539744,27.6289410815,22.7746810815,4.83426,0.02
 12/12  01:00:00,126.420429967,8.88552746521,0.0,0.0,43.513341876,52.539744,39.4334186491,25.9756989197,4.83426,8.6234597294
 12/12  02:00:00,127.836727448,10.2378854224,0.0,0.0,43.513341876,52.539744,55.7733905905,50.9191305905,4.83426,0.02
 12/12  03:00:00,136.85322945,19.2812742197,0.0,0.0,43.513341876,52.539744,61.1891948659,56.3349348659,4.83426,0.02
 12/12  04:00:00,152.420819677,34.7858043502,0.0,0.0,43.513341876,52.539744,100.103013304,86.6453759144,4.83426,8.62337739005
 12/12  05:00:00,149.355422524,29.607850493,0.0,0.0,43.513341876,52.539744,99.8648553565,95.0105953565,4.83426,0.02
 12/12  06:00:00,153.018310861,33.5634031967,0.0,0.0,43.513341876,52.539744,121.882257228,117.027997228,4.83426,0.02
 12/12  07:00:00,199.332290766,73.5587073337,0.0,0.0,43.513341876,53.238744,3105.08819301,3091.63047715,4.83426,8.62345585775
 12/12  08:00:00,374.849663472,73.5587073337,0.0,0.0,220.879908,53.238744,2601.73811568,2570.40870085,4.83426,26.4951548361
 12/12  09:00:00,456.889447225,73.5587073337,0.0,0.0,220.879908,145.652643033,2321.51787759,2247.87666524,36.25695,37.3842623535
 12/12  10:00:00,447.825101428,73.5587073337,0.0,0.0,220.879908,145.652643033,2249.80275157,2161.13031159,36.25695,52.4154899841
 12/12  11:00:00,453.778067669,73.5587073337,0.0,0.0,220.879908,151.653867033,2216.90098572,2114.28243813,48.3426,54.2759475923
 12/12  12:00:00,454.797153219,73.5587073337,0.0,0.0,220.879908,151.653867033,2146.62875629,2034.67290128,48.3426,63.6132550051
 12/12  13:00:00,453.71361618,73.5587073337,0.0,0.0,220.879908,151.653867033,2082.32702197,1970.12543212,48.3426,63.8589898567
 12/12  14:00:00,447.703807174,73.5587073337,0.0,0.0,220.879908,145.652643033,2025.65081816,1937.47752692,24.1713,64.0019912449
 12/12  15:00:00,447.645752136,73.5587073337,0.0,0.0,220.879908,145.652643033,1951.13227863,1872.76783355,24.1713,54.1931450728
 12/12  16:00:00,439.724517025,73.5587073337,0.0,0.0,220.879908,137.835547516,1807.04415464,1747.89481376,4.83426,54.3150808784
 12/12  17:00:00,437.743087674,73.5587073337,0.0,0.0,220.879908,133.019064,1707.39016613,1657.71657701,4.83426,44.8393291259
 12/12  18:00:00,372.998671823,73.5587073337,0.0,0.0,220.879908,53.238744,1843.35939096,1793.69070503,4.83426,44.8344259315
 12/12  19:00:00,372.999467682,73.5587073337,0.0,0.0,220.879908,53.238744,1842.76883967,1783.88966474,4.83426,54.0449149223
 12/12  20:00:00,372.954826142,73.5587073337,0.0,0.0,220.879908,53.238744,1760.49210364,1746.94588032,4.83426,8.7119633183
 12/12  21:00:00,372.948189436,73.5587073337,0.0,0.0,220.879908,53.238744,1761.18569573,1738.97458821,4.83426,17.3768475227
 12/12  22:00:00,118.839169845,1.55078687146,0.0,0.0,43.513341876,52.539744,16.7808241657,3.24909897126,4.83426,8.69746519443
 12/12  23:00:00,118.833628298,1.40980624678,0.0,0.0,43.513341876,52.539744,17.5398304701,4.05103753287,4.83426,8.65453293723
 12/12  24:00:00,123.098896183,4.53320102276,0.0,0.0,43.513341876,52.539744,13.5395511876,8.6852911876,4.83426,0.02
 12/13  01:00:00,121.733390945,4.23405607545,0.0,0.0,43.513341876,52.539744,21.5935170589,8.13579490011,4.83426,8.62346215879
 12/13  02:00:00,122.332502456,4.80867946624,0.0,0.0,43.513341876,52.539744,21.0904803515,16.2362203515,4.83426,0.02
 12/13  03:00:00,126.957593804,9.44819953022,0.0,0.0,43.513341876,52.539744,23.7094866403,18.8552266403,4.83426,0.02
 12/13  04:00:00,127.137097734,9.58831096645,0.0,0.0,43.513341876,52.539744,46.4557569289,32.9979866786,4.83426,8.62351025038
 12/13  05:00:00,127.745774661,9.79580909388,0.0,0.0,43.513341876,52.539744,36.4269998313,31.5727398313,4.83426,0.02
 12/13  06:00:00,137.843385764,19.8700017787,0.0,0.0,43.513341876,52.539744,59.9995612658,55.1453012658,4.83426,0.02
 12/13  07:00:00,198.233210501,73.5587073337,0.0,0.0,43.513341876,53.238744,2749.86108594,2736.40494424,4.83426,8.62188170061
 12/13  08:00:00,373.966445657,73.5587073337,0.0,0.0,220.879908,53.238744,2228.95806304,2197.62775523,4.83426,26.4960478118
 12/13  09:00:00,456.659384707,73.5587073337,0.0,0.0,220.879908,145.652643033,1969.79266924,1897.90093131,36.25695,35.6347879306
 12/13  10:00:00,447.698476627,73.5587073337,0.0,0.0,220.879908,145.652643033,1925.38044377,1834.92494615,36.25695,54.1985476125
 12/13  11:00:00,453.659306089,73.5587073337,0.0,0.0,220.879908,151.653867033,1879.69439134,1777.06976484,48.3426,54.2820265035
 12/13  12:00:00,454.659299647,73.5587073337,0.0,0.0,220.879908,151.653867033,1792.10114829,1680.1375111,48.3426,63.6210371929
 12/13  13:00:00,453.602178018,73.5587073337,0.0,0.0,220.879908,151.653867033,1752.21795947,1640.00670506,48.3426,63.8686544087
 12/13  14:00:00,447.614862089,73.5587073337,0.0,0.0,220.879908,145.652643033,1737.63364479,1649.45640084,24.1713,64.0059439509
 12/13  15:00:00,447.558603775,73.5587073337,0.0,0.0,220.879908,145.652643033,1670.30184223,1591.92912267,24.1713,54.2014195586
 12/13  16:00:00,439.669900628,73.5587073337,0.0,0.0,220.879908,137.835547516,1555.64339452,1496.48482627,4.83426,54.3243082488
 12/13  17:00:00,437.65735424,73.5587073337,0.0,0.0,220.879908,133.019064,1463.501712,1413.82073484,4.83426,44.84671716
 12/13  18:00:00,372.890606883,73.5587073337,0.0,0.0,220.879908,53.238744,1599.9523928,1550.28233955,4.83426,44.8357932542
 12/13  19:00:00,372.903096633,73.5587073337,0.0,0.0,220.879908,53.238744,1627.31171493,1568.42280991,4.83426,54.0546450232
 12/13  20:00:00,373.310647447,73.5587073337,0.0,0.0,220.879908,53.238744,1612.00710367,1598.45986184,4.83426,8.71298183639
 12/13  21:00:00,373.280349321,73.5587073337,0.0,0.0,220.879908,53.238744,1627.01039905,1604.79952282,4.83426,17.3766162368
 12/13  22:00:00,119.145305153,1.55078687146,0.0,0.0,43.513341876,52.539744,15.1851939497,1.65158632631,4.83426,8.69934762341
 12/13  23:00:00,118.829193039,1.40980624678,0.0,0.0,43.513341876,52.539744,15.4286157374,1.93983455738,4.83426,8.65452118006
 12/13  24:00:00,120.307758135,1.76225780848,0.0,0.0,43.513341876,52.539744,8.61418891021,3.75992891021,4.83426,0.02
 12/14  01:00:00,121.512797044,4.01899357408,0.0,0.0,43.513341876,52.539744,18.0363260425,4.57876414307,4.83426,8.62330189945
 12/14  02:00:00,122.525475491,5.0237419676,0.0,0.0,43.513341876,52.539744,12.9395085427,8.08524854269,4.83426,0.02
 12/14  03:00:00,121.506677187,4.01899357408,0.0,0.0,43.513341876,52.539744,12.4807866876,7.62652668765,4.83426,0.02
 12/14  04:00:00,124.702711494,7.19630174043,0.0,0.0,43.513341876,52.539744,28.3389219773,14.8810869594,4.83426,8.62357501796
 12/14  05:00:00,126.284965239,8.36411311973,0.0,0.0,43.513341876,52.539744,20.3368465595,15.4825865595,4.83426,0.02
 12/14  06:00:00,128.152383791,10.2378854224,0.0,0.0,43.513341876,52.539744,38.4009503778,24.9432580803,4.83426,8.62343229748
 12/14  07:00:00,197.57027269,73.5587073337,0.0,0.0,43.513341876,53.238744,2335.38558519,2330.53132519,4.83426,0.02
 12/14  08:00:00,373.352137006,73.5587073337,0.0,0.0,220.879908,53.238744,1844.43935075,1813.1087191,4.83426,26.4963716552
 12/14  09:00:00,456.120734795,73.5587073337,0.0,0.0,220.879908,145.652643033,1585.94855454,1505.15062096,36.25695,44.5409835738
 12/14  10:00:00,447.031044426,73.5587073337,0.0,0.0,220.879908,145.652643033,1485.28767072,1403.8826368,36.25695,45.148083921
 12/14  11:00:00,453.024172085,73.5587073337,0.00105420897214,0.0,220.879908,151.653867033,1462.67017073,1358.0084806,48.3426,56.3190901306
 12/14  12:00:00,454.210929108,73.5587073337,0.0,0.0,220.879908,151.653867033,1435.70747577,1325.77933202,48.3426,61.5855437415
 12/14  13:00:00,453.367176784,73.5587073337,0.0,0.0,220.879908,151.653867033,1450.4988624,1338.28043802,48.3426,63.8758243867
 12/14  14:00:00,447.449957915,73.5587073337,0.0,0.0,220.879908,145.652643033,1444.05820192,1355.87610551,24.1713,64.0107964104
 12/14  15:00:00,447.337803459,73.5587073337,0.0,0.0,220.879908,145.652643033,1403.49948832,1325.11015181,24.1713,54.2180365146
 12/14  16:00:00,439.493663273,73.5587073337,0.0,0.0,220.879908,137.835547516,1329.48370434,1270.30998845,4.83426,54.339455885
 12/14  17:00:00,437.505554111,73.5587073337,0.0,0.0,220.879908,133.019064,1229.40795169,1179.72751604,4.83426,44.8461756497
 12/14  18:00:00,372.705680129,73.5587073337,0.0,0.0,220.879908,53.238744,1346.8295446,1297.15683486,4.83426,44.8384497442
 12/14  19:00:00,372.833868399,73.5587073337,0.0,0.0,220.879908,53.238744,1410.36050649,1351.45412455,4.83426,54.0721219376
 12/14  20:00:00,373.239615548,73.5587073337,0.0,0.0,220.879908,53.238744,1399.13015639,1376.89059707,4.83426,17.4052993129
 12/14  21:00:00,373.184256281,73.5587073337,0.0,0.0,220.879908,53.238744,1372.16113344,1358.62711179,4.83426,8.69976165388
 12/14  22:00:00,118.431553475,0.822386977291,0.0,0.0,43.513341876,52.539744,13.7698598131,0.236207405003,4.83426,8.6993924081
 12/14  23:00:00,119.189285668,1.76225780848,0.0,0.0,43.513341876,52.539744,14.3882465092,0.900516049352,4.83426,8.65347045982
 12/14  24:00:00,119.941323961,1.40980624678,0.0,0.0,43.513341876,52.539744,14.3680580738,0.892680238,4.83426,8.64111783582
 12/15  01:00:00,119.251653189,1.76225780848,0.0,0.0,43.513341876,52.539744,6.30698255706,1.45272255706,4.83426,0.02
 12/15  02:00:00,118.959481657,1.47973598594,0.0,0.0,43.513341876,52.539744,6.16454226801,1.31028226801,4.83426,0.02
 12/15  03:00:00,121.931968379,4.44787218805,0.0,0.0,43.513341876,52.539744,16.4284187668,2.97062759427,4.83426,8.62353117249
 12/15  04:00:00,121.602147908,4.12652482476,0.0,0.0,43.513341876,52.539744,7.85136187784,2.99710187784,4.83426,0.02
 12/15  05:00:00,124.411553124,4.80867946624,0.0,0.0,43.513341876,52.539744,9.39537394142,4.54111394142,4.83426,0.02
 12/15  06:00:00,123.493947014,4.23405607545,0.0,0.0,43.513341876,52.539744,18.3213590934,4.86355702271,4.83426,8.62354207071
 12/15  07:00:00,197.680251998,73.5587073337,0.0,0.0,43.513341876,53.238744,2146.19518847,2141.34092847,4.83426,0.02
 12/15  08:00:00,373.158839429,73.5587073337,0.0,0.0,220.879908,53.238744,1802.37032922,1762.20908364,4.83426,35.3269855784
 12/15  09:00:00,456.314217438,73.5587073337,0.0,0.0,220.879908,145.652643033,1569.68275002,1497.78660262,36.25695,35.6391973997
 12/15  10:00:00,447.433392382,73.5587073337,0.0,0.0,220.879908,145.652643033,1506.9913734,1416.54896872,36.25695,54.1854546825
 12/15  11:00:00,453.21939725,73.5587073337,0.0,0.0,220.879908,151.653867033,1470.82346794,1368.20574086,48.3426,54.2751270773
 12/15  12:00:00,453.771582453,73.5587073337,0.0,0.0,220.879908,151.653867033,1379.24800585,1276.35520732,48.3426,54.5501985276
 12/15  13:00:00,452.541137061,73.5587073337,0.0,0.0,220.879908,151.653867033,1354.71413835,1242.49207969,48.3426,63.8794586592
 12/15  14:00:00,446.187621512,73.5587073337,0.0,0.0,220.879908,145.652643033,1284.58768876,1196.06920254,24.1713,64.3471862219
 12/15  15:00:00,445.948572109,73.5587073337,0.0,0.0,220.879908,145.652643033,1257.23022149,1179.13729588,24.1713,53.9216256087
 12/15  16:00:00,438.079101069,73.5587073337,0.0,0.0,220.879908,137.835547516,1201.11895334,1132.8792314,4.83426,63.405461935
 12/15  17:00:00,436.182913133,73.5587073337,0.0,0.0,220.879908,133.019064,1098.06871654,1048.38773247,4.83426,44.8467240662
 12/15  18:00:00,371.502581143,73.5587073337,0.0,0.0,220.879908,53.238744,1214.96880373,1165.28699763,4.83426,44.8475461019
 12/15  19:00:00,371.518204719,73.5587073337,0.0,0.0,220.879908,53.238744,1231.9824379,1182.09145812,4.83426,45.0567197778
 12/15  20:00:00,371.665413134,73.5587073337,0.0,0.0,220.879908,53.238744,1244.09727239,1221.8568036,4.83426,17.4062087885
 12/15  21:00:00,371.797014772,73.5587073337,0.0,0.0,220.879908,53.238744,1256.17172753,1242.6376563,4.83426,8.69981122553
 12/15  22:00:00,117.311396669,0.0,0.0,0.0,43.513341876,52.539744,22.2130652011,0.0,4.83426,17.3788052011
 12/15  23:00:00,118.482695053,1.05735468509,0.0,0.0,43.513341876,52.539744,13.7613340915,0.272229648521,4.83426,8.65484444297
 12/15  24:00:00,119.945297713,1.40980624678,0.0,0.0,43.513341876,52.539744,5.3948925209,0.540632520901,4.83426,0.02
 12/16  01:00:00,118.900846785,1.40980624678,0.0,0.0,43.513341876,52.539744,5.56983100883,0.715571008831,4.83426,0.02
 12/16  02:00:00,119.247021958,1.76225780848,0.0,0.0,43.513341876,52.539744,14.597864097,1.14905430805,4.83426,8.61454978892
 12/16  03:00:00,118.886115471,1.40980624678,0.0,0.0,43.513341876,52.539744,5.93182728902,1.07756728902,4.83426,0.02
 12/16  04:00:00,119.965839762,2.49098169258,0.0,0.0,43.513341876,52.539744,6.80768059878,1.95342059878,4.83426,0.02
 12/16  05:00:00,121.772721823,3.87324879726,0.0,0.0,43.513341876,52.539744,7.38971037679,2.53545037679,4.83426,0.02
 12/16  06:00:00,122.897304539,5.0237419676,0.0,0.0,43.513341876,52.539744,17.5489676354,4.09995606904,4.83426,8.61475156638
 12/16  07:00:00,121.912711441,4.01899357408,0.0,0.0,43.513341876,52.539744,8.70976673335,3.85550673335,4.83426,0.02
 12/16  08:00:00,122.789346342,5.0237419676,0.0,0.0,43.513341876,52.539744,9.7279431874,4.8736831874,4.83426,0.02
 12/16  09:00:00,112.813005094,4.01899357408,0.0,0.0,43.513341876,52.539744,9.72949821843,4.87523821843,4.83426,0.02
 12/16  10:00:00,104.891127485,5.0237419676,0.0,0.0,43.513341876,52.539744,19.7093682092,6.25152886461,4.83426,8.62357934463
 12/16  11:00:00,103.872505599,4.01899357408,0.0,0.0,43.513341876,52.539744,27.0473949816,4.71932426169,4.83426,17.49381072
 12/16  12:00:00,105.814995806,5.0237419676,0.0,0.0,43.513341876,52.539744,19.5421899717,6.03952811892,4.83426,8.6684018528
 12/16  13:00:00,103.801148948,4.01899357408,0.0,0.0,43.513341876,52.539744,18.2982453106,4.79417095334,4.83426,8.66981435726
 12/16  14:00:00,104.87773693,5.0237419676,0.0,0.0,43.513341876,52.539744,20.5845455189,7.08968328625,4.83426,8.66060223269
 12/16  15:00:00,103.884218948,4.01899357408,0.0,0.0,43.513341876,52.539744,10.096991349,5.242731349,4.83426,0.02
 12/16  16:00:00,104.792998611,4.95205446715,0.0,0.0,43.513341876,52.539744,20.3548534092,6.8598535264,4.83426,8.66073988283
 12/16  17:00:00,106.641730099,4.01899357408,0.0,0.0,43.513341876,52.539744,20.9572000854,7.50819591264,4.83426,8.61474417276
 12/16  18:00:00,122.597866442,5.0237419676,0.0,0.0,43.513341876,52.539744,19.3673063141,14.5130463141,4.83426,0.02
 12/16  19:00:00,125.064177931,7.4950892106,0.0,0.0,43.513341876,52.539744,22.6174857573,17.7632257573,4.83426,0.02
 12/16  20:00:00,126.952787751,8.93434955869,0.0,0.0,43.513341876,52.539744,33.2562765898,28.4020165898,4.83426,0.02
 12/16  21:00:00,127.212986469,9.23313702886,0.0,0.0,43.513341876,52.539744,33.4356107881,28.5813507881,4.83426,0.02
 12/16  22:00:00,136.192008414,18.3470164618,0.0,0.0,43.513341876,52.539744,100.882948065,60.569950121,4.83426,35.4787379445
 12/16  23:00:00,145.795161398,28.298118081,0.0,0.0,43.513341876,52.539744,70.9999663059,66.1457063059,4.83426,0.02
 12/16  24:00:00,142.000533046,23.4509331646,0.0,0.0,43.513341876,52.539744,110.629623419,97.180609988,4.83426,8.61475343129
 12/17  01:00:00,153.169857843,35.6459816814,0.0,0.0,43.513341876,52.539744,94.7337899844,89.8795299844,4.83426,0.02
 12/17  02:00:00,150.837417132,33.2495211384,0.0,0.0,43.513341876,52.539744,126.896613643,122.042353643,4.83426,0.02
 12/17  03:00:00,150.968748973,33.4284335237,0.0,0.0,43.513341876,52.539744,109.706796211,104.852536211,4.83426,0.02
 12/17  04:00:00,150.874922802,33.2495211384,0.0,0.0,43.513341876,52.539744,159.197138699,145.748112045,4.83426,8.61476665409
 12/17  05:00:00,150.4371639,32.4399119354,0.0,0.0,43.513341876,52.539744,127.063151132,122.208891132,4.83426,0.02
 12/17  06:00:00,158.562389033,40.5010537584,0.0,0.0,43.513341876,52.539744,171.683799555,166.829539555,4.83426,0.02
 12/17  07:00:00,159.085258967,41.074016529,0.0,0.0,43.513341876,52.539744,133.482241623,128.627981623,4.83426,0.02
 12/17  08:00:00,136.320645945,18.4013235644,0.0,0.0,43.513341876,52.539744,142.616324569,137.762064569,4.83426,0.02
 12/17  09:00:00,145.850979793,33.9828205631,0.0,0.0,43.513341876,52.539744,118.308526452,104.850581497,4.83426,8.6236849554
 12/17  10:00:00,112.186753633,12.1986585214,0.0,0.0,43.513341876,52.539744,116.299778617,111.445518617,4.83426,0.02
 12/17  11:00:00,110.348629264,10.4443838979,0.0,0.0,43.513341876,52.539744,93.4430441755,71.1155155815,4.83426,17.4932685939
 12/17  12:00:00,116.069325789,15.1804933638,0.0,0.0,43.513341876,52.539744,114.079663974,100.575295085,4.83426,8.67010888856
 12/17  13:00:00,108.759253212,8.96160151547,0.0,0.0,43.513341876,52.539744,68.3974198121,54.8930043395,4.83426,8.67015547262
 12/17  14:00:00,112.322657956,12.4376538797,0.0,0.0,43.513341876,52.539744,76.6440840178,63.1396804502,4.83426,8.67014356755
 12/17  15:00:00,104.391889543,4.51325436822,0.0,0.0,43.513341876,52.539744,63.8952259153,50.3999844904,4.83426,8.66098142493
 12/17  16:00:00,109.8100151,9.966349909,0.0,0.0,43.513341876,52.539744,62.8487111991,49.3541950718,4.83426,8.66025612724
 12/17  17:00:00,117.321340394,14.706668572,0.0,0.0,43.513341876,52.539744,50.4041910625,45.5499310625,4.83426,0.02
 12/17  18:00:00,135.875868555,18.254672334,0.0,0.0,43.513341876,52.539744,101.044264298,87.595224237,4.83426,8.61478006137
 12/17  19:00:00,132.47914685,14.8709640976,0.0,0.0,43.513341876,52.539744,89.6807659535,84.8265059535,4.83426,0.02
 12/17  20:00:00,150.214627322,32.108529177,0.0,0.0,43.513341876,52.539744,128.740929852,123.886669852,4.83426,0.02
 12/17  21:00:00,136.080271602,18.0374871956,0.0,0.0,43.513341876,52.539744,112.303078104,107.448818104,4.83426,0.02
 12/17  22:00:00,157.137204183,39.1220340456,0.0,0.0,43.513341876,52.539744,240.58431951,200.267940923,4.83426,35.482118587
 12/17  23:00:00,158.19123175,40.5605783363,0.0,0.0,43.513341876,52.539744,181.809280554,176.955020554,4.83426,0.02
 12/17  24:00:00,167.143819062,48.36623498,0.0,0.0,43.513341876,52.539744,241.770806885,236.916546885,4.83426,0.02
 12/18  01:00:00,153.073244668,35.3907162456,0.0,0.0,43.513341876,52.539744,199.131482839,185.673483485,4.83426,8.62373935377
 12/18  02:00:00,167.794371678,49.969269853,0.0,0.0,43.513341876,52.539744,240.023936724,235.169676724,4.83426,0.02
 12/18  03:00:00,154.206231945,36.4994903244,0.0,0.0,43.513341876,52.539744,200.348246159,186.890246624,4.83426,8.62373953448
 12/18  04:00:00,168.934475371,51.0780439319,0.0,0.0,43.513341876,52.539744,244.103694798,239.249434798,4.83426,0.02
 12/18  05:00:00,156.248923041,38.1025251974,0.0,0.0,43.513341876,52.539744,191.568743434,186.714483434,4.83426,0.02
 12/18  06:00:00,169.837093651,51.572304726,0.0,0.0,43.513341876,52.539744,251.612868322,238.154872727,4.83426,8.62373559484
 12/18  07:00:00,198.718697712,73.5587073337,0.0,0.0,43.513341876,53.238744,3130.18904967,3125.33478967,4.83426,0.02
 12/18  08:00:00,375.801138522,73.5587073337,0.0,0.0,220.879908,53.238744,2582.907057,2551.57084376,4.83426,26.5019532397
 12/18  09:00:00,460.339908859,73.5587073337,0.0,0.0,220.879908,145.652643033,2287.94925759,2207.1393222,36.25695,44.5529853911
 12/18  10:00:00,447.976144281,73.5587073337,0.0,0.0,220.879908,145.652643033,2219.65620761,2129.20305018,36.25695,54.1962074312
 12/18  11:00:00,453.847088014,73.5587073337,0.0,0.0,220.879908,151.653867033,2149.28252868,2046.6526359,48.3426,54.2872927755
 12/18  12:00:00,454.821493981,73.5587073337,0.0,0.0,220.879908,151.653867033,2072.29063561,1969.38283716,48.3426,54.5651984508
 12/18  13:00:00,453.757562049,73.5587073337,0.0,0.0,220.879908,151.653867033,2063.8441473,1951.59074974,48.3426,63.9107975597
 12/18  14:00:00,447.681957138,73.5587073337,0.0,0.0,220.879908,145.652643033,2012.22658079,1922.93825589,24.1713,65.1170249047
 12/18  15:00:00,447.644441522,73.5587073337,0.0,0.0,220.879908,145.652643033,1975.76763756,1898.3834022,24.1713,53.2129353637
 12/18  16:00:00,439.729045948,73.5587073337,0.0,0.0,220.879908,137.835547516,1857.25257348,1789.0042483,4.83426,63.4140651773
 12/18  17:00:00,437.76761646,73.5587073337,0.0,0.0,220.879908,133.019064,1772.36195788,1722.66443831,4.83426,44.8632595632
 12/18  18:00:00,373.046801954,73.5587073337,0.0,0.0,220.879908,53.238744,1917.97987938,1868.28337288,4.83426,44.862246507
 12/18  19:00:00,373.050791775,73.5587073337,0.0,0.0,220.879908,53.238744,1913.29836572,1854.38552156,4.83426,54.0785841577
 12/18  20:00:00,373.450565532,73.5587073337,0.0,0.0,220.879908,53.238744,1874.64498294,1861.09743038,4.83426,8.7132925578
 12/18  21:00:00,373.433967428,73.5587073337,0.0,0.0,220.879908,53.238744,1926.40787119,1904.19417688,4.83426,17.3794343132
 12/18  22:00:00,119.200214614,1.6212771838,0.0,0.0,43.513341876,52.539744,17.9927630899,4.45800985179,4.83426,8.70049323808
 12/18  23:00:00,120.445933618,3.03877099441,0.0,0.0,43.513341876,52.539744,19.1084710081,5.61917003135,4.83426,8.65504097671
 12/18  24:00:00,123.372386291,4.80867946624,0.0,0.0,43.513341876,52.539744,17.382439547,12.528179547,4.83426,0.02
 12/19  01:00:00,121.738150538,4.23405607545,0.0,0.0,43.513341876,52.539744,27.8998332422,14.4434209904,4.83426,8.62215225179
 12/19  02:00:00,127.227504393,9.67521335737,0.0,0.0,43.513341876,52.539744,38.3599858301,33.5057258301,4.83426,0.02
 12/19  03:00:00,128.709082546,11.1862473485,0.0,0.0,43.513341876,52.539744,34.6723773006,29.8181173006,4.83426,0.02
 12/19  04:00:00,134.776034734,17.1977394748,0.0,0.0,43.513341876,52.539744,68.2114348135,54.7544736231,4.83426,8.6227011904
 12/19  05:00:00,132.629698713,12.9623321919,0.0,0.0,43.513341876,52.539744,57.3890017924,52.5347417924,4.83426,0.02
 12/19  06:00:00,148.935467908,29.5292672875,0.0,0.0,43.513341876,52.539744,93.6915307236,88.8372707236,4.83426,0.02
 12/19  07:00:00,199.218312786,73.5587073337,0.0,0.0,43.513341876,53.238744,3000.76352316,2987.30651356,4.83426,8.62274960188
 12/19  08:00:00,374.49371944,73.5587073337,0.0,0.0,220.879908,53.238744,2458.71286422,2427.37453961,4.83426,26.5040646088
 12/19  09:00:00,459.776419442,73.5587073337,0.0,0.0,220.879908,145.652643033,2214.25619945,2133.4385337,36.25695,44.5607157424
 12/19  10:00:00,447.799964729,73.5587073337,0.0,0.0,220.879908,145.652643033,2158.43081451,2067.97457559,36.25695,54.1992889187
 12/19  11:00:00,453.747656127,73.5587073337,0.0,0.0,220.879908,151.653867033,2071.52765545,1968.89441154,48.3426,54.29064391
 12/19  12:00:00,454.680321636,73.5587073337,0.0,0.0,220.879908,151.653867033,1914.25391847,1811.3419374,48.3426,54.5693810648
 12/19  13:00:00,453.555659153,73.5587073337,0.0,0.0,220.879908,151.653867033,1768.82440369,1656.56415217,48.3426,63.9176515205
 12/19  14:00:00,447.558207926,73.5587073337,0.0,0.0,220.879908,145.652643033,1701.62882052,1613.39333891,24.1713,64.064181611
 12/19  15:00:00,447.522373603,73.55895428,0.0,0.0,220.879908,145.652643033,1636.78267361,1558.34287997,24.1713,54.2684936418
 12/19  16:00:00,439.644174137,73.5588973533,0.0,0.0,220.879908,137.835547516,1536.78961873,1468.53445855,4.83426,63.4209001806
 12/19  17:00:00,437.62852703,73.5587073337,0.0,0.0,220.879908,133.019064,1438.43282695,1388.73228397,4.83426,44.8662829863
 12/19  18:00:00,372.863371893,73.5587073337,0.0,0.0,220.879908,53.238744,1581.17102894,1531.4707731,4.83426,44.8659958403
 12/19  19:00:00,372.884652586,73.5587073337,0.0,0.0,220.879908,53.238744,1617.31964976,1558.39931049,4.83426,54.0860792752
 12/19  20:00:00,372.851990977,73.5587073337,0.0,0.0,220.879908,53.238744,1557.38569865,1543.8375324,4.83426,8.71390625004
 12/19  21:00:00,372.843398686,73.5587073337,0.0,0.0,220.879908,53.238744,1541.16742786,1518.95255569,4.83426,17.3806121699
 12/19  22:00:00,118.836377121,1.55078687146,0.0,0.0,43.513341876,52.539744,15.0843014062,1.54964798688,4.83426,8.70039341936
 12/19  23:00:00,118.828301207,1.40980624678,0.0,0.0,43.513341876,52.539744,15.1929203786,1.70357843862,4.83426,8.65508194002
 12/19  24:00:00,120.302565707,1.76225780848,0.0,0.0,43.513341876,52.539744,7.91391486893,3.05965486893,4.83426,0.02
 12/20  01:00:00,121.341627683,3.85460104515,0.0,0.0,43.513341876,52.539744,17.2374442715,3.77963088507,4.83426,8.62355338642
 12/20  02:00:00,122.520424369,5.0237419676,0.0,0.0,43.513341876,52.539744,12.2398715885,7.38561158845,4.83426,0.02
 12/20  03:00:00,121.501537602,4.01899357408,0.0,0.0,43.513341876,52.539744,20.5677776501,7.10971133454,4.83426,8.62380631553
 12/20  04:00:00,126.869123581,9.36886151325,0.0,0.0,43.513341876,52.539744,19.3428188947,14.4885588947,4.83426,0.02
 12/20  05:00:00,126.27987998,8.36411311973,0.0,0.0,43.513341876,52.539744,19.6736604667,14.8194004667,4.83426,0.02
 12/20  06:00:00,128.150118309,10.2378854224,0.0,0.0,43.513341876,52.539744,38.7884590605,25.3303535466,4.83426,8.62384551387
 12/20  07:00:00,197.868788138,73.5587073337,0.0,0.0,43.513341876,53.238744,2616.08315721,2611.22889721,4.83426,0.02
 12/20  08:00:00,373.781450895,73.5587073337,0.0,0.0,220.879908,53.238744,2188.73316945,2157.39178464,4.83426,26.5071248041
 12/20  09:00:00,459.576326736,73.5587073337,0.0,0.0,220.879908,145.652643033,1967.68738591,1886.87076193,36.25695,44.5596739778
 12/20  10:00:00,447.636271465,73.5587073337,0.0,0.0,220.879908,145.652643033,1930.19446014,1839.7289554,36.25695,54.2085547409
 12/20  11:00:00,453.62804808,73.5587073337,0.0,0.0,220.879908,151.653867033,1932.41640996,1829.77265795,48.3426,54.3011520065
 12/20  12:00:00,454.635773584,73.5587073337,0.0,0.0,220.879908,151.653867033,1883.15714676,1780.23252741,48.3426,54.5820193475
 12/20  13:00:00,453.563615843,73.5587073337,0.0,0.0,220.879908,151.653867033,1867.83777199,1755.57179272,48.3426,63.9233792654
 12/20  14:00:00,447.577213882,73.5587073337,0.0,0.0,220.879908,145.652643033,1851.85819486,1754.46688886,24.1713,73.2200060006
 12/20  15:00:00,447.55947405,73.5587073337,0.0,0.0,220.879908,145.652643033,1812.90961051,1734.50452707,24.1713,54.233783435
 12/20  16:00:00,439.677471494,73.5587073337,0.0,0.0,220.879908,137.835547516,1723.71475846,1664.51925821,4.83426,54.3612402537
 12/20  17:00:00,437.678636375,73.5587073337,0.0,0.0,220.879908,133.019064,1639.31983572,1589.61066041,4.83426,44.8749153096
 12/20  18:00:00,372.916853409,73.5587073337,0.0,0.0,220.879908,53.238744,1781.63632913,1731.93488142,4.83426,44.8671877142
 12/20  19:00:00,372.934478757,73.5587073337,0.0,0.0,220.879908,53.238744,1812.72833947,1753.79453225,4.83426,54.0995472207
 12/20  20:00:00,373.335062549,73.5587073337,0.0,0.0,220.879908,53.238744,1755.68777555,1742.13978926,4.83426,8.7137262896
 12/20  21:00:00,373.308203355,73.5587073337,0.0,0.0,220.879908,53.238744,1760.10914033,1737.89427572,4.83426,17.380604607
 12/20  22:00:00,119.141114669,1.55078687146,0.0,0.0,43.513341876,52.539744,15.4944067568,1.95949435087,4.83426,8.70065240597
 12/20  23:00:00,118.82683567,1.40980624678,0.0,0.0,43.513341876,52.539744,16.0778029889,2.5895134764,4.83426,8.65402951252
 12/20  24:00:00,122.222934226,3.66538267861,0.0,0.0,43.513341876,52.539744,19.5913784989,6.11522535867,4.83426,8.64189314023
 12/21  01:00:00,121.516581128,4.01899357408,0.0,0.0,43.513341876,52.539744,10.8201859713,5.96592597134,4.83426,0.02
 12/21  02:00:00,122.534966427,5.0237419676,0.0,0.0,43.513341876,52.539744,15.8364859845,10.9822259845,4.83426,0.02
 12/21  03:00:00,126.295942331,8.7986250743,0.0,0.0,43.513341876,52.539744,25.9336543935,12.4762253643,4.83426,8.62316902919
 12/21  04:00:00,127.324303624,9.80337346782,0.0,0.0,43.513341876,52.539744,26.3458401169,21.4915801169,4.83426,0.02
 12/21  05:00:00,126.471005755,8.53791790156,0.0,0.0,43.513341876,52.539744,26.7755038494,21.9212438494,4.83426,0.02
 12/21  06:00:00,130.607857218,12.6711523679,0.0,0.0,43.513341876,52.539744,51.6572875496,38.1992672227,4.83426,8.62376032691
 12/21  07:00:00,198.045453149,73.5587073337,0.0,0.0,43.513341876,53.238744,2660.73710958,2655.88284958,4.83426,0.02
 12/21  08:00:00,373.823359435,73.5587073337,0.0,0.0,220.879908,53.238744,2162.03937556,2121.86718974,4.83426,35.3379258165
 12/21  09:00:00,459.591184962,73.5587073337,0.0,0.0,220.879908,145.652643033,1890.25512903,1818.34146968,36.25695,35.6567093532
 12/21  10:00:00,447.609727148,73.5587073337,0.0,0.0,220.879908,145.652643033,1823.90875123,1733.4274198,36.25695,54.2243814258
 12/21  11:00:00,453.598857986,73.5587073337,0.0,0.0,220.879908,151.653867033,1811.09249651,1708.43114257,48.3426,54.3187539457
 12/21  12:00:00,454.62749175,73.5587073337,0.0,0.0,220.879908,151.653867033,1774.08341479,1662.04770527,48.3426,63.6931095182
 12/21  13:00:00,453.584562413,73.5587073337,0.0,0.0,220.879908,151.653867033,1762.13417633,1649.85661392,48.3426,63.934962411
 12/21  14:00:00,447.603734392,73.5587073337,0.0,0.0,220.879908,145.652643033,1754.16299267,1665.91322224,24.1713,64.0784704273
 12/21  15:00:00,447.579571838,73.5587073337,0.0,0.0,220.879908,145.652643033,1733.88301141,1655.45910907,24.1713,54.2526023428
 12/21  16:00:00,439.696296283,73.5587073337,0.0,0.0,220.879908,137.835547516,1628.06597732,1568.85165324,4.83426,54.3800640776
 12/21  17:00:00,437.678849472,73.5587073337,0.0,0.0,220.879908,133.019064,1516.55228101,1466.84068357,4.83426,44.8773374422
 12/21  18:00:00,372.909469296,73.5587073337,0.0,0.0,220.879908,53.238744,1648.37798664,1598.67326412,4.83426,44.870462519
 12/21  19:00:00,372.924077815,73.5587073337,0.0,0.0,220.879908,53.238744,1676.63027852,1617.67482304,4.83426,54.1211954748
 12/21  20:00:00,373.331541699,73.5587073337,0.0,0.0,220.879908,53.238744,1666.867028,1644.62502259,4.83426,17.4077454096
 12/21  21:00:00,373.313376943,73.5587073337,0.0,0.0,220.879908,53.238744,1707.51488818,1693.97997609,4.83426,8.70065209405
 12/21  22:00:00,119.14625345,1.55078687146,0.0,0.0,43.513341876,52.539744,24.2756957787,2.06029584535,4.83426,17.3811399333
 12/21  23:00:00,118.831401267,1.40980624678,0.0,0.0,43.513341876,52.539744,7.74298600995,2.88872600995,4.83426,0.02
 12/21  24:00:00,123.316441556,4.75313650897,0.0,0.0,43.513341876,52.539744,20.8574497782,7.38130340737,4.83426,8.64188637082
 12/22  01:00:00,121.51874557,4.01899357408,0.0,0.0,43.513341876,52.539744,11.7025370256,6.84827702564,4.83426,0.02
 12/22  02:00:00,126.719818062,9.19505673143,0.0,0.0,43.513341876,52.539744,29.6856779529,16.2278562243,4.83426,8.62356172862
 12/22  03:00:00,126.740503161,9.23313702886,0.0,0.0,43.513341876,52.539744,19.6906537908,14.8363937908,4.83426,0.02
 12/22  04:00:00,127.779143062,10.2378854224,0.0,0.0,43.513341876,52.539744,34.392318061,29.538058061,4.83426,0.02
 12/22  05:00:00,128.873173807,9.23313702886,0.0,0.0,43.513341876,52.539744,39.7999545717,26.3417529736,4.83426,8.62394159807
 12/22  06:00:00,138.740413819,19.3898451527,0.0,0.0,43.513341876,52.539744,54.498707474,49.644447474,4.83426,0.02
 12/22  07:00:00,198.809754505,73.5587073337,0.0,0.0,43.513341876,53.238744,2619.59680949,2614.74254949,4.83426,0.02
 12/22  08:00:00,373.800115171,73.5587073337,0.0,0.0,220.879908,53.238744,2047.29930537,2007.12133728,4.83426,35.3437080961
 12/22  09:00:00,459.562370905,73.5587073337,0.0,0.0,220.879908,145.652643033,1704.97020825,1633.05553491,36.25695,35.6577233406
 12/22  10:00:00,447.585659078,73.5587073337,0.0,0.0,220.879908,145.652643033,1619.07451189,1528.56956297,36.25695,54.2479989239
 12/22  11:00:00,453.550743208,73.5587073337,0.0,0.0,220.879908,151.653867033,1572.32595247,1469.64410851,48.3426,54.3392439665
 12/22  12:00:00,454.253966682,73.5587073337,0.0,0.0,220.879908,151.653867033,1476.49310062,1364.46190718,48.3426,63.6885934414
 12/22  13:00:00,452.730034639,73.5587073337,0.0,0.0,220.879908,151.653867033,1396.57773486,1284.29468736,48.3426,63.9404474923
 12/22  14:00:00,446.3705995,73.5587073337,0.0,0.0,220.879908,145.652643033,1328.61511888,1240.35659729,24.1713,64.087221591
 12/22  15:00:00,446.054797408,73.5587073337,0.0,0.0,220.879908,145.652643033,1263.30543614,1184.85433653,24.1713,54.279799618
 12/22  16:00:00,437.933536661,73.5587073337,0.0,0.0,220.879908,137.835547516,1149.44432787,1081.15114578,4.83426,63.4589220858
 12/22  17:00:00,432.792866851,73.5587073337,0.0,0.0,220.879908,133.019064,1010.17619778,960.462431975,4.83426,44.8795058047
 12/22  18:00:00,370.977036386,73.5587073337,0.0,0.0,220.879908,53.238744,1121.56637757,1071.84829745,4.83426,44.8838201232
 12/22  19:00:00,370.995818652,73.5587073337,0.0,0.0,220.879908,53.238744,1156.83608024,1097.89845429,4.83426,54.1033659498
 12/22  20:00:00,370.972792443,73.5587073337,0.0,0.0,220.879908,53.238744,1123.6857647,1110.13675293,4.83426,8.71475176919
 12/22  21:00:00,371.102191183,73.5587073337,0.0,0.0,220.879908,53.238744,1179.99189165,1157.77538159,4.83426,17.3822500542
 12/22  22:00:00,117.684490042,0.352451561696,0.0,0.0,43.513341876,52.539744,13.6756751452,0.140789375431,4.83426,8.70062576977
 12/22  23:00:00,118.863058029,1.40980624678,0.0,0.0,43.513341876,52.539744,14.1362376061,0.647955349702,4.83426,8.65402225644
 12/22  24:00:00,119.773116279,1.23358046594,0.0,0.0,43.513341876,52.539744,14.2585206165,0.782347677668,4.83426,8.64191293886
 12/23  01:00:00,119.252993717,1.76225780848,0.0,0.0,43.513341876,52.539744,6.2865389247,1.4322789247,4.83426,0.02
 12/23  02:00:00,118.889784681,1.40980624678,0.0,0.0,43.513341876,52.539744,6.12345227139,1.26919227139,4.83426,0.02
 12/23  03:00:00,119.23861007,1.76225780848,0.0,0.0,43.513341876,52.539744,6.76111192872,1.90685192872,4.83426,0.02
 12/23  04:00:00,118.878045348,1.40980624678,0.0,0.0,43.513341876,52.539744,6.52189774216,1.66763774216,4.83426,0.02
 12/23  05:00:00,120.527120954,2.63084117089,0.0,0.0,43.513341876,52.539744,16.3404832233,2.89145701621,4.83426,8.61476620705
 12/23  06:00:00,121.521668477,3.65757428129,0.0,0.0,43.513341876,52.539744,8.09278094099,3.23852094099,4.83426,0.02
 12/23  07:00:00,122.519818874,4.62533317789,0.0,0.0,43.513341876,52.539744,9.77261799391,4.91835799391,4.83426,0.02
 12/23  08:00:00,121.413061285,3.65757428129,0.0,0.0,43.513341876,52.539744,8.26596373675,3.41170373675,4.83426,0.02
 12/23  09:00:00,116.586272944,4.80630969033,0.0,0.0,43.513341876,52.539744,18.536424631,5.08736886535,4.83426,8.61479576566
 12/23  10:00:00,103.723398032,3.87561857317,0.0,0.0,43.513341876,52.539744,9.11080911507,4.25654911507,4.83426,0.02
 12/23  11:00:00,104.793158704,4.95205446715,0.0,0.0,43.513341876,52.539744,28.3485993899,6.01811047046,4.83426,17.4962289194
 12/23  12:00:00,104.646819868,3.87561857317,0.0,0.0,43.513341876,52.539744,18.2775990057,4.77390209891,4.83426,8.66943690679
 12/23  13:00:00,103.595750801,3.82404291269,0.0,0.0,43.513341876,52.539744,17.4464464184,3.94123068208,4.83426,8.67095573637
 12/23  14:00:00,102.764237579,2.9241891279,0.0,0.0,43.513341876,52.539744,16.1998615376,2.70371662884,4.83426,8.66188490878
 12/23  15:00:00,101.696226853,1.82938468172,0.0,0.0,43.513341876,52.539744,15.4037837677,1.90949172993,4.83426,8.66003203776
 12/23  16:00:00,101.256336369,1.40980624678,0.0,0.0,43.513341876,52.539744,15.0167445942,1.52085467111,4.83426,8.66162992309
 12/23  17:00:00,103.327755128,3.68644721882,0.0,0.0,43.513341876,52.539744,7.21596920991,2.36170920991,4.83426,0.02
 12/23  18:00:00,121.012402244,3.45147951102,0.0,0.0,43.513341876,52.539744,7.6070957888,2.7528357888,4.83426,0.02
 12/23  19:00:00,122.034450574,4.47897638646,0.0,0.0,43.513341876,52.539744,9.63213682258,4.77787682258,4.83426,0.02
 12/23  20:00:00,121.994636789,4.01899357408,0.0,0.0,43.513341876,52.539744,18.6622266515,5.21301848343,4.83426,8.61494816812
 12/23  21:00:00,122.976113844,5.0237419676,0.0,0.0,43.513341876,52.539744,12.9130798973,8.0588198973,4.83426,0.02
 12/23  22:00:00,121.780126788,4.01899357408,0.0,0.0,43.513341876,52.539744,51.5828398519,11.25055678,4.83426,35.4980230719
 12/23  23:00:00,122.46000958,5.0237419676,0.0,0.0,43.513341876,52.539744,22.6155426277,17.7612826277,4.83426,0.02
 12/23  24:00:00,126.352738297,7.92960116517,0.0,0.0,43.513341876,52.539744,24.2847418279,19.4304818279,4.83426,0.02
 12/24  01:00:00,126.81701844,9.36886151325,0.0,0.0,43.513341876,52.539744,34.459527925,29.605267925,4.83426,0.02
 12/24  02:00:00,124.932883402,7.4950892106,0.0,0.0,43.513341876,52.539744,41.8334043424,28.384165551,4.83426,8.61497879136
 12/24  03:00:00,126.824492874,9.36886151325,0.0,0.0,43.513341876,52.539744,44.0017417065,39.1474817065,4.83426,0.02
 12/24  04:00:00,128.159762501,10.7159194113,0.0,0.0,43.513341876,52.539744,42.6704206968,37.8161606968,4.83426,0.02
 12/24  05:00:00,133.072314001,15.1804933638,0.0,0.0,43.513341876,52.539744,55.3692558168,50.5149958168,4.83426,0.02
 12/24  06:00:00,127.577201639,9.727397823,0.0,0.0,43.513341876,52.539744,59.2558125072,45.8065705176,4.83426,8.61498198957
 12/24  07:00:00,134.124990269,16.2233220547,0.0,0.0,43.513341876,52.539744,66.6495007952,61.7952407952,4.83426,0.02
 12/24  08:00:00,125.22863613,7.4950892106,0.0,0.0,43.513341876,52.539744,46.6954248264,41.8411648264,4.83426,0.02
 12/24  09:00:00,118.537784737,6.76178978586,0.0,0.0,43.513341876,52.539744,56.744810886,51.890550886,4.83426,0.02
 12/24  10:00:00,103.852105194,4.01899357408,0.0,0.0,43.513341876,52.539744,48.8785044127,35.4202104777,4.83426,8.62403393501
 12/24  11:00:00,104.856611306,5.0237419676,0.0,0.0,43.513341876,52.539744,63.6521227483,41.3186082739,4.83426,17.4992544744
 12/24  12:00:00,104.763563967,4.01899357408,0.0,0.0,43.513341876,52.539744,36.7984364044,23.2935067849,4.83426,8.67066961948
 12/24  13:00:00,104.778840271,5.0237419676,0.0,0.0,43.513341876,52.539744,43.6910800998,30.1874487412,4.83426,8.66937135856
 12/24  14:00:00,103.831313292,4.01899357408,0.0,0.0,43.513341876,52.539744,32.9108570786,19.4057461639,4.83426,8.67085091466
 12/24  15:00:00,104.870007455,5.0237419676,0.0,0.0,43.513341876,52.539744,35.531090295,22.0361556485,4.83426,8.66067464649
