Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  16:00:00,103.383707308,3.57912260167,0.0,0.0,43.513341876,52.539744,25.8874561763,12.3916019059,4.83426,8.66159427045
 12/24  17:00:00,103.983570079,4.37763644159,0.0,0.0,43.513341876,52.539744,19.946715846,15.092455846,4.83426,0.02
 12/24  18:00:00,121.76217771,4.23405607545,0.0,0.0,43.513341876,52.539744,24.1249481165,19.2706881165,4.83426,0.02
 12/24  19:00:00,122.340956133,4.80867946624,0.0,0.0,43.513341876,52.539744,32.8827043059,28.0284443059,4.83426,0.02
 12/24  20:00:00,122.198548603,4.23405607545,0.0,0.0,43.513341876,52.539744,40.5202303384,27.0727808322,4.83426,8.61318950621
 12/24  21:00:00,122.766577479,4.80867946624,0.0,0.0,43.513341876,52.539744,40.537011661,35.682751661,4.83426,0.02
 12/24  22:00:00,122.009782374,4.23405607545,0.0,0.0,43.513341876,52.539744,83.1606815657,42.8295640258,4.83426,35.4968575399
 12/24  23:00:00,125.309544695,7.85026314819,0.0,0.0,43.513341876,52.539744,64.4843104935,59.6300504936,4.83426,0.02
 12/24  24:00:00,124.399660786,5.97210389371,0.0,0.0,43.513341876,52.539744,56.4041566464,51.5498966464,4.83426,0.02
 12/25  01:00:00,127.489117957,10.022822921,0.0,0.0,43.513341876,52.539744,73.9194560766,69.0651960766,4.83426,0.02
 12/25  02:00:00,134.313811365,16.8621114423,0.0,0.0,43.513341876,52.539744,73.2979711405,59.8487151557,4.83426,8.61499598479
 12/25  03:00:00,124.453585415,6.98123923906,0.0,0.0,43.513341876,52.539744,78.8603480104,74.0060880104,4.83426,0.02
 12/25  04:00:00,125.165114564,7.71015171197,0.0,0.0,43.513341876,52.539744,67.4952060658,62.6409460658,4.83426,0.02
 12/25  05:00:00,132.985147369,15.0808610222,0.0,0.0,43.513341876,52.539744,82.7281417373,77.8738817373,4.83426,0.02
 12/25  06:00:00,127.300688038,9.44819953022,0.0,0.0,43.513341876,52.539744,79.5844728446,66.1354250066,4.83426,8.61478783799
 12/25  07:00:00,132.619408201,14.714232946,0.0,0.0,43.513341876,52.539744,89.2163958339,84.3621358339,4.83426,0.02
 12/25  08:00:00,127.180148533,9.44819953022,0.0,0.0,43.513341876,52.539744,64.3667303643,59.5124703643,4.83426,0.02
 12/25  09:00:00,120.921323281,9.15379901189,0.0,0.0,43.513341876,52.539744,79.3441812313,74.4899212313,4.83426,0.02
 12/25  10:00:00,104.055205104,4.23405607545,0.0,0.0,43.513341876,52.539744,70.2006139152,56.7423270704,4.83426,8.62402684487
 12/25  11:00:00,104.618250902,4.80867946624,0.0,0.0,43.513341876,52.539744,71.0353419447,66.1810819447,4.83426,0.02
 12/25  12:00:00,104.969766147,4.23405607545,0.0,0.0,43.513341876,52.539744,52.8706740243,48.0164140243,4.83426,0.02
 12/25  13:00:00,104.561516442,4.80867946624,0.0,0.0,43.513341876,52.539744,73.4696001812,60.011246588,4.83426,8.62409359315
 12/25  14:00:00,104.043910145,4.23405607545,0.0,0.0,43.513341876,52.539744,53.4360927184,48.5818327184,4.83426,0.02
 12/25  15:00:00,104.655887179,4.80867946624,0.0,0.0,43.513341876,52.539744,59.8957651371,55.0415051371,4.83426,0.02
 12/25  16:00:00,104.041463109,4.23405607545,0.0,0.0,43.513341876,52.539744,59.6864137213,46.2372781847,4.83426,8.61487553657
 12/25  17:00:00,104.419550723,4.80867946624,0.0,0.0,43.513341876,52.539744,55.7693776783,50.9151176783,4.83426,0.02
 12/25  18:00:00,123.507053505,5.97210389371,0.0,0.0,43.513341876,52.539744,57.3203731879,52.4661131879,4.83426,0.02
 12/25  19:00:00,125.841721863,8.28477510276,0.0,0.0,43.513341876,52.539744,74.894707909,70.040447909,4.83426,0.02
 12/25  20:00:00,126.989075632,9.01368757566,0.0,0.0,43.513341876,52.539744,69.4891736488,64.6349136488,4.83426,0.02
 12/25  21:00:00,127.994576185,10.022822921,0.0,0.0,43.513341876,52.539744,98.0604680753,84.6112135912,4.83426,8.61499448406
 12/25  22:00:00,132.695203152,14.9312403297,0.0,0.0,43.513341876,52.539744,101.763329832,96.9090698324,4.83426,0.02
 12/25  23:00:00,149.079905286,31.5722558519,0.0,0.0,43.513341876,52.539744,142.487574278,137.633314278,4.83426,0.02
 12/25  24:00:00,142.798963253,24.3360466759,0.0,0.0,43.513341876,52.539744,112.170272928,107.316012928,4.83426,0.02
 12/26  01:00:00,142.450654347,24.9196113788,0.0,0.0,43.513341876,52.539744,157.404269997,143.945951905,4.83426,8.62405809251
 12/26  02:00:00,146.511694207,29.0256021539,0.0,0.0,43.513341876,52.539744,115.052733215,110.198473215,4.83426,0.02
 12/26  03:00:00,144.657042865,27.1107607966,0.0,0.0,43.513341876,52.539744,151.101883154,146.247623154,4.83426,0.02
 12/26  04:00:00,139.012798761,21.5179394149,0.0,0.0,43.513341876,52.539744,123.286547773,109.828170366,4.83426,8.62411740694
 12/26  05:00:00,151.728176191,32.0401179061,0.0,0.0,43.513341876,52.539744,152.130618654,147.276358654,4.83426,0.02
 12/26  06:00:00,150.021292255,30.7357416094,0.0,0.0,43.513341876,52.539744,115.295075944,110.440815944,4.83426,0.02
 12/26  07:00:00,199.122583978,73.5587073337,0.0,0.0,43.513341876,53.238744,2721.8029495,2708.34455916,4.83426,8.62413033744
 12/26  08:00:00,374.958676574,73.5587073337,0.0,0.0,220.879908,53.238744,2047.25054343,2015.90103472,4.83426,26.5152487106
 12/26  09:00:00,459.731049974,73.5587073337,0.0,0.0,220.879908,145.652643033,1756.69925557,1675.86031157,36.25695,44.5819939931
 12/26  10:00:00,447.629218853,73.5587073337,0.0,0.0,220.879908,145.652643033,1687.05667444,1596.55510143,36.25695,54.2446230138
 12/26  11:00:00,453.352824711,73.5587073337,0.0,0.0,220.879908,151.653867033,1613.69394195,1511.0096295,48.3426,54.3417124445
 12/26  12:00:00,454.148270976,73.5587073337,0.0,0.0,220.879908,151.653867033,1535.3113992,1423.23370932,48.3426,63.7350898763
 12/26  13:00:00,453.292506706,73.5587073337,0.0,0.0,220.879908,151.653867033,1509.1256163,1396.81009881,48.3426,63.9729174884
 12/26  14:00:00,447.460931916,73.5587073337,0.0,0.0,220.879908,145.652643033,1494.2460755,1405.95769235,24.1713,64.1170831511
 12/26  15:00:00,447.403421762,73.5587073337,0.0,0.0,220.879908,145.652643033,1436.37984528,1357.92146147,24.1713,54.2870838083
 12/26  16:00:00,439.52668412,73.5587073337,0.0,0.0,220.879908,137.835547516,1349.03517745,1289.78468526,4.83426,54.4162321884
 12/26  17:00:00,434.291511664,73.5587073337,0.0,0.0,220.879908,133.019064,1237.36305185,1178.66228753,4.83426,53.8665043252
 12/26  18:00:00,372.31348626,73.5587073337,0.0,0.0,220.879908,53.238744,1342.12982987,1292.3987138,4.83426,44.8968560702
 12/26  19:00:00,372.325527519,73.5587073337,0.0,0.0,220.879908,53.238744,1371.14639019,1312.19166897,4.83426,54.1204612186
 12/26  20:00:00,372.298575971,73.5587073337,0.0,0.0,220.879908,53.238744,1331.309039,1317.75996733,4.83426,8.71481167547
 12/26  21:00:00,372.301477209,73.5587073337,0.0,0.0,220.879908,53.238744,1350.29491692,1328.07825498,4.83426,17.3824019374
 12/26  22:00:00,118.34192879,1.05735468509,0.0,0.0,43.513341876,52.539744,13.9889628487,0.453000484695,4.83426,8.70170236404
 12/26  23:00:00,118.813737532,1.40980624678,0.0,0.0,43.513341876,52.539744,14.4628899699,0.973030333937,4.83426,8.65559963597
 12/26  24:00:00,120.275947172,1.76225780848,0.0,0.0,43.513341876,52.539744,6.22870492783,1.37444492783,4.83426,0.02
 12/27  01:00:00,118.876749572,1.40980624678,0.0,0.0,43.513341876,52.539744,14.9477156166,1.48931195185,4.83426,8.62414366472
 12/27  02:00:00,119.224352709,1.76225780848,0.0,0.0,43.513341876,52.539744,6.78233898848,1.92807898848,4.83426,0.02
 12/27  03:00:00,121.043939851,3.58237125823,0.0,0.0,43.513341876,52.539744,7.78854080389,2.93428080389,4.83426,0.02
 12/27  04:00:00,122.270975041,4.80867946624,0.0,0.0,43.513341876,52.539744,17.8117657807,4.35333881619,4.83426,8.62416696456
 12/27  05:00:00,122.123320999,4.23405607545,0.0,0.0,43.513341876,52.539744,10.489184558,5.63492455804,4.83426,0.02
 12/27  06:00:00,122.67479881,4.80867946624,0.0,0.0,43.513341876,52.539744,21.6953954288,8.23868114768,4.83426,8.62245428108
 12/27  07:00:00,196.763063565,73.5587073337,0.0,0.0,43.513341876,53.238744,2150.98463475,2146.13037475,4.83426,0.02
 12/27  08:00:00,372.922764903,73.5587073337,0.0,0.0,220.879908,53.238744,1789.69316476,1758.34159545,4.83426,26.5173093131
 12/27  09:00:00,458.970416885,73.5587073337,0.0,0.0,220.879908,145.652643033,1567.65676297,1486.81435128,36.25695,44.5854616895
 12/27  10:00:00,447.05222559,73.5587073337,0.0,0.0,220.879908,145.652643033,1511.27506184,1420.76301974,36.25695,54.2550921018
 12/27  11:00:00,452.760882176,73.5587073337,0.00111728250962,0.0,220.879908,151.653867033,1455.57949938,1352.88344347,48.3426,54.3534559113
 12/27  12:00:00,453.588251879,73.5587073337,0.0,0.0,220.879908,151.653867033,1395.47336052,1283.39362288,48.3426,63.7371376469
 12/27  13:00:00,452.551525784,73.5587073337,0.0,0.0,220.879908,151.653867033,1376.96794506,1264.64159886,48.3426,63.9837461956
 12/27  14:00:00,446.580405929,73.5587073337,0.0,0.0,220.879908,145.652643033,1367.51797155,1279.21665555,24.1713,64.1300160033
 12/27  15:00:00,446.563969544,73.5587073337,0.0,0.0,220.879908,145.652643033,1348.99442209,1270.52187784,24.1713,54.3012442564
 12/27  16:00:00,438.695842965,73.5587073337,0.0,0.0,220.879908,137.835547516,1275.58343556,1210.92855631,4.83426,59.8206192528
 12/27  17:00:00,433.610022868,73.5587073337,0.0,0.0,220.879908,133.019064,1148.2912948,1094.91612798,4.83426,48.540906821
 12/27  18:00:00,371.809978521,73.5587073337,0.0,0.0,220.879908,53.238744,1256.80293462,1207.06469101,4.83426,44.9039836072
 12/27  19:00:00,371.853220192,73.5587073337,0.0,0.0,220.879908,53.238744,1289.65993441,1230.69145256,4.83426,54.1342218531
 12/27  20:00:00,372.062731835,73.5587073337,0.0,0.0,220.879908,53.238744,1219.37852062,1205.82950656,4.83426,8.7147540603
 12/27  21:00:00,371.908465076,73.5587073337,0.0,0.0,220.879908,53.238744,1227.94608102,1205.72923984,4.83426,17.382581183
 12/27  22:00:00,117.625614772,0.0,0.0,0.0,43.513341876,52.539744,13.5360509579,0.0,4.83426,8.70179095791
 12/27  23:00:00,118.483269584,1.05735468509,0.0,0.0,43.513341876,52.539744,13.8671621259,0.377481912628,4.83426,8.6554202133
 12/27  24:00:00,119.763077373,1.23358046594,0.0,0.0,43.513341876,52.539744,14.1410439137,0.66431861081,4.83426,8.64246530289
 12/28  01:00:00,119.252061685,1.76225780848,0.0,0.0,43.513341876,52.539744,5.9568576911,1.1025976911,4.83426,0.02
 12/28  02:00:00,118.892328338,1.40980624678,0.0,0.0,43.513341876,52.539744,5.97442033869,1.12016033869,4.83426,0.02
 12/28  03:00:00,119.240221981,1.76225780848,0.0,0.0,43.513341876,52.539744,14.9703776917,1.5119517008,4.83426,8.62416599094
 12/28  04:00:00,118.881548166,1.40980624678,0.0,0.0,43.513341876,52.539744,6.42372338336,1.56946338336,4.83426,0.02
 12/28  05:00:00,120.897304485,2.99753374759,0.0,0.0,43.513341876,52.539744,7.42490745878,2.57064745878,4.83426,0.02
 12/28  06:00:00,121.997044652,4.12652482476,0.0,0.0,43.513341876,52.539744,16.9361260295,3.47766288404,4.83426,8.62420314544
 12/28  07:00:00,195.618410357,73.5587073337,0.0,0.0,43.513341876,53.238744,1963.18262458,1958.32836458,4.83426,0.02
 12/28  08:00:00,371.882909908,73.5587073337,0.0,0.0,220.879908,53.238744,1627.5863056,1587.39666771,4.83426,35.3553778916
 12/28  09:00:00,457.867238288,73.5587073337,0.00206413603227,0.0,220.879908,145.652643033,1393.99887705,1322.06821154,36.25695,35.6737155101
 12/28  10:00:00,445.945825259,73.5587073337,0.00199252956068,0.0,220.879908,145.652643033,1337.87207626,1247.34322808,36.25695,54.2718981841
 12/28  11:00:00,451.811435117,73.5587073337,0.00132105043843,0.0,220.879908,151.653867033,1272.02951881,1169.31888908,48.3426,54.3680297248
 12/28  12:00:00,452.744365465,73.5587073337,0.0,0.0,220.879908,151.653867033,1225.27999441,1113.20163435,48.3426,63.7357600568
 12/28  13:00:00,451.634691832,73.5587073337,0.0,0.0,220.879908,151.653867033,1197.17383707,1084.84237134,48.3426,63.9888657318
 12/28  14:00:00,445.600906645,73.5587073337,0.0,0.0,220.879908,145.652643033,1180.15799877,1091.85127174,24.1713,64.135427031
 12/28  15:00:00,445.585903133,73.5587073337,0.0,0.0,220.879908,145.652643033,1178.15237442,1090.62407499,24.1713,63.356999429
 12/28  16:00:00,437.92534405,73.5587073337,0.0,0.0,220.879908,137.835547516,1156.78123485,1097.53880133,4.83426,54.4081735241
 12/28  17:00:00,433.209546875,73.5587073337,0.0,0.0,220.879908,133.019064,1101.68365911,1051.93772271,4.83426,44.9116764
 12/28  18:00:00,371.675176499,73.5587073337,0.0,0.0,220.879908,53.238744,1236.70501872,1186.97113323,4.83426,44.8996254948
 12/28  19:00:00,371.818024152,73.5587073337,0.0,0.0,220.879908,53.238744,1269.77241713,1210.7831818,4.83426,54.1549753257
 12/28  20:00:00,372.217017095,73.5587073337,0.0,0.0,220.879908,53.238744,1239.3793148,1217.13309967,4.83426,17.4119551218
 12/28  21:00:00,372.457041936,73.5587073337,0.0,0.0,220.879908,53.238744,1281.37060737,1267.83407052,4.83426,8.70227684788
 12/28  22:00:00,117.619439136,0.0,0.0,0.0,43.513341876,52.539744,22.2165923733,0.0,4.83426,17.3823323733
 12/28  23:00:00,118.125758085,0.704903123392,0.0,0.0,43.513341876,52.539744,5.01340789262,0.159147892619,4.83426,0.02
 12/28  24:00:00,119.762971053,1.23358046594,0.0,0.0,43.513341876,52.539744,13.7507067278,0.274388497781,4.83426,8.64205822998
 12/29  01:00:00,119.255487854,1.76225780848,0.0,0.0,43.513341876,52.539744,5.52883086279,0.674570862789,4.83426,0.02
 12/29  02:00:00,118.896010435,1.40980624678,0.0,0.0,43.513341876,52.539744,14.1824974251,0.724011196411,4.83426,8.62422622866
 12/29  03:00:00,120.771038508,3.28489576402,0.0,0.0,43.513341876,52.539744,6.61438785664,1.76012785664,4.83426,0.02
 12/29  04:00:00,121.282600827,3.80156129681,0.0,0.0,43.513341876,52.539744,7.05975644026,2.20549644026,4.83426,0.02
 12/29  05:00:00,124.631958052,5.0237419676,0.0,0.0,43.513341876,52.539744,17.2929459788,3.83610988449,4.83426,8.62257609428
 12/29  06:00:00,123.718446392,4.45350552865,0.0,0.0,43.513341876,52.539744,8.97560928748,4.12134928748,4.83426,0.02
 12/29  07:00:00,197.881268426,73.5587073337,0.0,0.0,43.513341876,53.238744,2338.53841335,2325.08011,4.83426,8.62404334302
 12/29  08:00:00,373.39890014,73.5587073337,0.0,0.0,220.879908,53.238744,1999.80786503,1968.45138798,4.83426,26.5222170466
 12/29  09:00:00,459.489422104,73.5587073337,0.0,0.0,220.879908,145.652643033,1771.36765802,1697.60452197,36.25695,37.5061860514
 12/29  10:00:00,447.572373158,73.5587073337,0.0,0.0,220.879908,145.652643033,1733.42537925,1638.0470643,36.25695,59.1213649461
 12/29  11:00:00,453.563191739,73.5587073337,0.0,0.0,220.879908,151.653867033,1690.77120872,1585.73144167,48.3426,56.6971670443
 12/29  12:00:00,454.585558774,73.5587073337,0.0,0.0,220.879908,151.653867033,1618.3423242,1515.35890752,48.3426,54.6408166824
 12/29  13:00:00,453.54646329,73.5587073337,0.0,0.0,220.879908,151.653867033,1622.65303433,1501.16504145,48.3426,73.1453928806
 12/29  14:00:00,447.571895924,73.5587073337,0.0,0.0,220.879908,145.652643033,1608.53096851,1520.21341623,24.1713,64.1462522815
 12/29  15:00:00,447.55027741,73.5587073337,0.0,0.0,220.879908,145.652643033,1589.50979651,1511.03734193,24.1713,54.3011545819
 12/29  16:00:00,439.669281649,73.5587073337,0.0,0.0,220.879908,137.835547516,1501.59698814,1442.32722291,4.83426,54.4355052318
 12/29  17:00:00,434.642766032,73.5587073337,0.0,0.0,220.879908,133.019064,1424.35724675,1365.64138507,4.83426,53.881601679
 12/29  18:00:00,372.865327501,73.5587073337,0.0,0.0,220.879908,53.238744,1590.24154056,1540.49657842,4.83426,44.9107021421
 12/29  19:00:00,372.886977835,73.5587073337,0.0,0.0,220.879908,53.238744,1642.28975903,1583.31598267,4.83426,54.139516357
 12/29  20:00:00,372.860572212,73.5587073337,0.0,0.0,220.879908,53.238744,1605.11648898,1591.56606763,4.83426,8.71616135568
 12/29  21:00:00,372.861294088,73.5587073337,0.0,0.0,220.879908,53.238744,1626.67859849,1604.45933949,4.83426,17.3849990011
 12/29  22:00:00,118.700768905,1.40980624678,0.0,0.0,43.513341876,52.539744,14.6046847334,1.06823248279,4.83426,8.70219225065
 12/29  23:00:00,119.195664655,1.76225780848,0.0,0.0,43.513341876,52.539744,15.1623956409,1.67170820436,4.83426,8.65642743654
 12/29  24:00:00,119.952943243,1.40980624678,0.0,0.0,43.513341876,52.539744,15.4923932081,2.01556428919,4.83426,8.64256891893
 12/30  01:00:00,121.158034834,3.66228702571,0.0,0.0,43.513341876,52.539744,8.41544752569,3.56118752569,4.83426,0.02
 12/30  02:00:00,121.785207845,4.29315369659,0.0,0.0,43.513341876,52.539744,9.79836406983,4.94410406983,4.83426,0.02
 12/30  03:00:00,122.07350081,4.58650763714,0.0,0.0,43.513341876,52.539744,10.7223094867,5.8680494867,4.83426,0.02
 12/30  04:00:00,121.947424873,4.45622790454,0.0,0.0,43.513341876,52.539744,13.6407489658,8.78648896579,4.83426,0.02
 12/30  05:00:00,127.719503365,9.80065109192,0.0,0.0,43.513341876,52.539744,26.5802957689,13.1309186605,4.83426,8.61511710833
 12/30  06:00:00,126.266767609,8.36683549563,0.0,0.0,43.513341876,52.539744,22.4663935098,17.6121335098,4.83426,0.02
 12/30  07:00:00,127.724670323,9.80065109192,0.0,0.0,43.513341876,52.539744,25.6243879435,20.7701279435,4.83426,0.02
 12/30  08:00:00,126.145814667,8.36683549563,0.0,0.0,43.513341876,52.539744,22.5576918343,17.7034318343,4.83426,0.02
 12/30  09:00:00,121.599850256,9.80065109192,0.0,0.0,43.513341876,52.539744,34.0574997167,20.6081012045,4.83426,8.61513851219
 12/30  10:00:00,104.329696981,4.45622790454,0.0,0.0,43.513341876,52.539744,24.9308832004,20.0766232004,4.83426,0.02
 12/30  11:00:00,104.443863703,4.58650763714,0.0,0.0,43.513341876,52.539744,41.1440639349,18.8083267881,4.83426,17.5014771468
 12/30  12:00:00,108.73074176,7.93232354106,0.0,0.0,43.513341876,52.539744,38.552772492,25.0466641696,4.83426,8.67184832244
 12/30  13:00:00,106.120388749,6.3245554554,0.0,0.0,43.513341876,52.539744,38.5760943501,25.0700099032,4.83426,8.67182444695
 12/30  14:00:00,109.536957893,9.67037135932,0.0,0.0,43.513341876,52.539744,43.5060205708,30.0090885878,4.83426,8.66267198305
 12/30  15:00:00,104.469452776,4.58650763714,0.0,0.0,43.513341876,52.539744,41.8862992852,28.3894853439,4.83426,8.6625539413
 12/30  16:00:00,104.294235959,4.45622790454,0.0,0.0,43.513341876,52.539744,34.0357122093,20.5388518904,4.83426,8.66260031889
 12/30  17:00:00,105.959523334,6.3245554554,0.0,0.0,43.513341876,52.539744,28.2364313391,23.3821713391,4.83426,0.02
 12/30  18:00:00,125.50734959,7.93232354106,0.0,0.0,43.513341876,52.539744,37.0344452891,32.1801852891,4.83426,0.02
 12/30  19:00:00,127.375975933,9.80065109192,0.0,0.0,43.513341876,52.539744,50.5508204993,37.1029511554,4.83426,8.61360934391
 12/30  20:00:00,126.378312514,8.36683549563,0.0,0.0,43.513341876,52.539744,49.465051859,44.610791859,4.83426,0.02
 12/30  21:00:00,127.781626241,9.80065109192,0.0,0.0,43.513341876,52.539744,51.7784452341,46.9241852341,4.83426,0.02
 12/30  22:00:00,135.813949042,17.9804607319,0.0,0.0,43.513341876,52.539744,121.975340915,81.6259030672,4.83426,35.5151778477
 12/30  23:00:00,136.10992092,18.6050012586,0.0,0.0,43.513341876,52.539744,96.3374937815,91.4832337815,4.83426,0.02
 12/30  24:00:00,148.956531267,30.4322410351,0.0,0.0,43.513341876,52.539744,115.764137237,110.909877237,4.83426,0.02
 12/31  01:00:00,135.721705907,18.2309929551,0.0,0.0,43.513341876,52.539744,96.2268929272,82.7774804509,4.83426,8.61515247628
 12/31  02:00:00,146.539230084,29.0220294565,0.0,0.0,43.513341876,52.539744,108.199702399,103.345442399,4.83426,0.02
 12/31  03:00:00,151.622271349,34.1278383626,0.0,0.0,43.513341876,52.539744,95.2796455176,90.4253855176,4.83426,0.02
 12/31  04:00:00,133.933139907,16.4053342216,0.0,0.0,43.513341876,52.539744,116.651184528,111.796924528,4.83426,0.02
 12/31  05:00:00,150.694473313,32.7653084707,0.0,0.0,43.513341876,52.539744,110.61804383,97.1693445299,4.83426,8.61443930028
 12/31  06:00:00,141.985063591,24.046500283,0.0,0.0,43.513341876,52.539744,124.147854118,119.293594118,4.83426,0.02
 12/31  07:00:00,140.849731235,22.9132196675,0.0,0.0,43.513341876,52.539744,103.401183808,98.5469238081,4.83426,0.02
 12/31  08:00:00,136.626477332,18.8223310897,0.0,0.0,43.513341876,52.539744,104.220503183,99.366243183,4.83426,0.02
 12/31  09:00:00,121.951393549,10.1482606556,0.0,0.0,43.513341876,52.539744,95.2759412209,81.817349188,4.83426,8.62433203291
 12/31  10:00:00,115.114710972,15.2308052934,0.0,0.0,43.513341876,52.539744,91.6555868086,86.8013268086,4.83426,0.02
 12/31  11:00:00,109.652970751,9.80065109192,0.0,0.0,43.513341876,52.539744,97.4171806771,75.0804571236,4.83426,17.5024635535
 12/31  12:00:00,116.570674366,15.7807474077,0.0,0.0,43.513341876,52.539744,88.0135885711,74.5072982205,4.83426,8.67203035063
 12/31  13:00:00,108.278060738,8.49711522823,0.0,0.0,43.513341876,52.539744,81.2974625649,67.7912881536,4.83426,8.67191441121
 12/31  14:00:00,108.657359579,8.80134745019,0.0,0.0,43.513341876,52.539744,84.393869915,70.8875137635,4.83426,8.6720961515
 12/31  15:00:00,104.431934895,4.58650763714,0.0,0.0,43.513341876,52.539744,61.1442598331,47.6471920029,4.83426,8.66280783018
 12/31  16:00:00,104.276411448,4.45622790454,0.0,0.0,43.513341876,52.539744,61.4984449929,48.002442346,4.83426,8.66174264693
 12/31  17:00:00,104.198678067,4.58650763714,0.0,0.0,43.513341876,52.539744,49.7321421099,44.8778821099,4.83426,0.02
 12/31  18:00:00,127.220359618,9.67037135932,0.0,0.0,43.513341876,52.539744,70.3182476458,56.8697503917,4.83426,8.61423725407
 12/31  19:00:00,122.135275348,4.58650763714,0.0,0.0,43.513341876,52.539744,60.9483520037,56.0940920037,4.83426,0.02
 12/31  20:00:00,127.225249543,9.23585940476,0.0,0.0,43.513341876,52.539744,72.584421551,67.730161551,4.83426,0.02
 12/31  21:00:00,126.891531018,8.93162718279,0.0,0.0,43.513341876,52.539744,72.6128945268,67.7586345268,4.83426,0.02
 12/31  22:00:00,134.406603724,16.5900224773,0.0,0.0,43.513341876,52.539744,146.176863687,105.824915846,4.83426,35.5176878418
 12/31  23:00:00,146.034406688,28.5575692284,0.0,0.0,43.513341876,52.539744,110.106383549,105.252123549,4.83426,0.02
 12/31  24:00:00,142.33612434,23.8257686259,0.0,0.0,43.513341876,52.539744,143.700832765,130.251491172,4.83426,8.61508159247
